ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2016 00:00,2,0.000,ALERT,213.51,304.18,59.986,1454821203,"201051344000645","219011344069620",0.00,1.00,0,302.37,306.28,0.0,0.0,0.000,317936.2,317936.2,15835,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454821205,114116.00
02/07/2016 00:00,2,0.000,ALERT,212.38,300.87,59.975,1454821203,"274151322000085","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,589599.3,589599.3,9642,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454821207,114117.00
02/07/2016 00:00,2,0.000,ALERT,213.74,303.88,59.986,1454821203,"201051344000633","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,309672.1,309672.1,16126,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454821209,114118.00
02/07/2016 00:00,2,0.000,ALERT,213.29,304.18,59.981,1454821203,"201051344000469","219011344069620",0.00,-0.50,0,301.47,305.98,0.0,0.0,0.000,310433.3,310433.3,16136,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454821210,114119.00
02/07/2016 00:00,2,0.000,ALERT,212.61,302.07,59.970,1454821203,"201051344000646","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,315792.5,315792.5,20704,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454821212,114120.00
02/07/2016 00:00,2,0.000,ALERT,211.93,302.07,59.965,1454821203,"274151322000052","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,597681.3,597681.3,9836,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454821214,114121.00
02/07/2016 00:00,2,0.000,ALERT,212.83,302.37,59.986,1454821203,"201051344000585","219011344069620",0.00,1.00,0,300.57,305.08,0.0,0.0,0.000,320675.5,320675.5,20697,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454821216,114122.00
02/07/2016 00:00,2,0.000,ALERT,212.83,302.68,59.970,1454821203,"201051344001230","219011344069620",0.00,0.50,0,301.47,305.08,0.0,0.0,0.000,319796.2,319796.2,20557,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454821218,114123.00
02/07/2016 00:00,2,0.000,ALERT,213.29,302.98,60.012,1454821203,"201051344000582","219011344069620",0.00,0.00,0,302.07,305.68,0.0,0.0,0.000,313358.6,313358.6,20672,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454821219,114124.00
02/07/2016 00:00,2,0.000,ALERT,212.38,302.07,59.991,1454821203,"201051344000955","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,323722.2,323722.2,20662,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454821221,114125.00
02/07/2016 00:00,2,0.000,ALERT,212.38,300.57,59.965,1454821203,"274151322000094","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,480605.6,480605.6,10118,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454821223,114126.00
02/07/2016 00:00,2,0.000,ALERT,213.06,304.78,59.970,1454821203,"201051344000579","219011344069620",0.00,0.50,0,303.28,307.18,0.0,0.0,0.000,324431.3,324431.3,16091,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454821225,114127.00
02/07/2016 00:00,2,0.000,ALERT,212.61,302.37,59.975,1454821203,"201051344000890","219011344069620",0.00,1.00,0,301.77,305.98,0.0,0.0,0.000,321267.9,321267.9,20623,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454821226,114128.00
02/07/2016 00:00,2,0.000,ALERT,212.83,301.77,59.938,1454821203,"201051344000438","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,323420.3,323420.3,20674,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454821228,114129.00
02/07/2016 00:00,2,0.000,ALERT,212.83,301.47,59.986,1454821203,"201051344000417","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,317167.4,317167.4,20783,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454821230,114130.00
02/07/2016 00:00,2,0.000,ALERT,212.61,301.47,59.981,1454821203,"274151322000083","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,591961.5,591961.5,9829,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454821232,114131.00
02/07/2016 00:00,2,0.000,ALERT,212.83,301.47,59.975,1454821203,"274151322000076","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,629131.6,629131.6,9875,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454821234,114132.00
02/07/2016 00:00,2,0.000,ALERT,213.06,304.48,59.991,1454821203,"201051344000868","219011344069620",0.00,0.00,0,303.28,306.88,0.0,0.0,0.000,309393.0,309393.0,15873,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454821236,114133.00
02/07/2016 00:00,2,0.000,ALERT,212.16,302.07,59.986,1454821203,"274151322000095","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,622114.5,622114.5,9716,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454821238,114134.00
02/07/2016 00:00,2,0.000,ALERT,213.06,303.88,59.954,1454821203,"201051344000988","219011344069620",0.00,0.50,0,299.97,305.68,0.0,0.0,0.000,307839.4,307839.4,16135,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454821239,114135.00
02/07/2016 00:00,2,0.000,ALERT,212.61,301.17,59.981,1454821203,"201051344001025","219011344069620",0.00,0.00,0,300.27,305.38,0.0,0.0,0.000,320912.3,320912.3,20678,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454821241,114136.00
02/07/2016 00:00,2,0.000,ALERT,212.83,303.88,59.986,1454821203,"201051344000458","219011344069620",0.00,2.00,0,302.68,306.88,0.0,0.0,0.000,318089.8,318089.8,16105,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454821243,114137.00
02/07/2016 00:00,2,0.000,ALERT,213.74,303.88,59.954,1454821203,"201051344000853","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,316286.1,316286.1,15830,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454821245,114138.00
02/07/2016 00:00,2,0.000,ALERT,213.06,301.77,59.986,1454821203,"201051344000685","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,323255.3,323255.3,20564,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454821247,114139.00
02/07/2016 00:00,2,0.000,ALERT,213.06,301.77,59.986,1454821203,"201051344000917","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,320845.0,320845.0,20539,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454821248,114140.00
02/07/2016 00:00,2,0.000,ALERT,213.06,302.37,59.986,1454821203,"201051344001145","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,324985.9,324985.9,20485,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454821250,114141.00
02/07/2016 00:00,2,0.000,ALERT,212.83,301.47,59.954,1454821203,"201051344000651","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,317253.5,317253.5,20710,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454821252,114142.00
02/07/2016 00:00,2,0.000,ALERT,211.93,301.17,59.970,1454821203,"274151322000088","219011344069620",0.00,1.50,0,299.37,304.78,0.0,0.0,0.000,574317.4,574317.4,9607,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454821254,114143.00
02/07/2016 00:00,2,0.000,ALERT,213.29,300.87,59.986,1454821203,"274151322000068","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,480740.8,480740.8,10280,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454821256,114144.00
02/07/2016 00:00,2,0.000,ALERT,212.38,302.07,59.996,1454821203,"201051344001135","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,313949.0,313949.0,20702,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454821257,114145.00
02/07/2016 00:00,2,0.000,ALERT,212.83,304.48,59.991,1454821203,"201051344000594","219011344069620",0.00,0.00,0,301.17,305.98,0.0,0.0,0.000,320051.2,320051.2,16108,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454821259,114146.00
02/07/2016 00:00,2,0.000,ALERT,212.83,301.77,59.991,1454821203,"201051344001203","219011344069620",0.00,0.00,0,299.97,306.28,0.0,0.0,0.000,320293.8,320293.8,20674,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454821261,114147.00
02/07/2016 00:00,2,0.000,ALERT,212.38,301.47,59.981,1454821203,"274151322000054","219011344069620",0.00,2.00,0,299.67,305.38,0.0,0.0,0.000,586814.0,586814.0,9624,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454821263,114148.00
02/07/2016 00:00,2,0.000,ALERT,213.51,303.88,59.965,1454821203,"201051344000867","219011344069620",0.00,1.50,0,300.87,306.28,0.0,0.0,0.000,308864.2,308864.2,16099,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454821264,114149.00
02/07/2016 00:00,2,0.000,ALERT,212.83,301.77,59.933,1454821203,"201051344001093","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,319173.2,319173.2,20593,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454821266,114150.00
02/07/2016 00:00,2,0.000,ALERT,213.06,304.18,59.949,1454821203,"201051344000900","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,324089.4,324089.4,15725,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454821268,114151.00
02/07/2016 00:00,2,0.000,ALERT,213.51,303.58,59.981,1454821203,"201051344000648","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,317120.2,317120.2,15871,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454821270,114152.00
02/07/2016 00:00,2,0.000,ALERT,213.51,304.78,59.975,1454821203,"201051344000569","219011344069620",0.00,0.50,0,302.37,306.58,0.0,0.0,0.000,324974.5,324974.5,15721,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454821272,114153.00
02/07/2016 00:00,2,0.000,ALERT,213.29,304.18,59.965,1454821203,"201051344000983","219011344069620",0.00,1.00,0,301.77,305.98,0.0,0.0,0.000,318016.7,318016.7,16008,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454821274,114154.00
02/07/2016 00:00,2,0.000,ALERT,213.51,303.88,60.007,1454821203,"201051344001158","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,313594.4,313594.4,16128,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454821275,114155.00
02/07/2016 00:00,2,0.000,ALERT,213.96,304.78,59.965,1454821203,"201051344000576","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,318561.2,318561.2,15750,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454821277,114156.00
02/07/2016 00:00,2,0.000,ALERT,212.61,300.57,59.949,1454821203,"274151322000087","219011344069620",0.00,2.00,0,298.77,304.18,0.0,0.0,0.000,561945.5,561945.5,9654,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454821279,114157.00
02/07/2016 00:15,2,0.000,ALERT,213.51,303.58,59.965,1454822103,"201051344000645","219011344069620",0.00,1.00,0,290.35,305.98,0.0,0.0,0.000,317936.2,317936.2,15837,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454822105,114158.00
02/07/2016 00:15,2,0.000,ALERT,212.16,300.57,59.965,1454822103,"274151322000085","219011344069620",0.00,1.50,0,287.35,305.38,0.0,0.0,0.000,589599.3,589599.3,9644,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454822107,114159.00
02/07/2016 00:15,2,0.000,ALERT,213.74,303.58,59.970,1454822103,"201051344000633","219011344069620",0.00,0.00,0,288.55,305.68,0.0,0.0,0.000,309672.1,309672.1,16128,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454822109,114160.00
02/07/2016 00:15,2,0.000,ALERT,213.29,303.88,59.970,1454822103,"201051344000469","219011344069620",0.00,0.00,0,289.45,305.38,0.0,0.0,0.000,310433.3,310433.3,16138,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454822111,114161.00
02/07/2016 00:15,2,0.000,ALERT,212.61,302.07,59.965,1454822103,"201051344000646","219011344069620",0.00,0.00,0,287.35,304.18,0.0,0.0,0.000,315792.5,315792.5,20706,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454822112,114162.00
02/07/2016 00:15,2,0.000,ALERT,211.93,302.07,59.938,1454822103,"274151322000052","219011344069620",0.00,1.00,0,287.05,305.68,0.0,0.0,0.000,597681.3,597681.3,9838,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454822114,114163.00
02/07/2016 00:15,2,0.000,ALERT,213.06,302.68,59.975,1454822103,"201051344000585","219011344069620",0.00,1.00,0,287.65,304.18,0.0,0.0,0.000,320675.5,320675.5,20699,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454822116,114164.00
02/07/2016 00:15,2,0.000,ALERT,212.61,302.68,59.965,1454822103,"201051344001230","219011344069620",0.00,0.50,0,288.25,304.78,0.0,0.0,0.000,319796.2,319796.2,20559,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454822118,114165.00
02/07/2016 00:15,2,0.000,ALERT,213.51,303.28,59.970,1454822103,"201051344000582","219011344069620",0.00,0.00,0,288.55,305.38,0.0,0.0,0.000,313358.6,313358.6,20674,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454822120,114166.00
02/07/2016 00:15,2,0.000,ALERT,212.61,302.37,59.965,1454822103,"201051344000955","219011344069620",0.00,0.50,0,287.95,304.48,0.0,0.0,0.000,323722.2,323722.2,20664,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454822122,114167.00
02/07/2016 00:15,2,0.000,ALERT,212.16,300.57,59.970,1454822103,"274151322000094","219011344069620",0.00,0.00,0,286.74,304.78,0.0,0.0,0.000,480605.6,480605.6,10120,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454822124,114168.00
02/07/2016 00:15,2,0.000,ALERT,213.06,304.18,59.959,1454822103,"201051344000579","219011344069620",0.00,0.50,0,291.25,306.58,0.0,0.0,0.000,324431.3,324431.3,16093,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454822126,114169.00
02/07/2016 00:15,2,0.000,ALERT,212.83,302.68,59.965,1454822103,"201051344000890","219011344069620",0.00,0.50,0,288.55,305.68,0.0,0.0,0.000,321267.9,321267.9,20625,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454822128,114170.00
02/07/2016 00:15,2,0.000,ALERT,212.83,302.07,59.965,1454822103,"201051344000438","219011344069620",0.00,0.00,0,288.25,304.78,0.0,0.0,0.000,323420.3,323420.3,20676,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454822129,114171.00
02/07/2016 00:15,2,0.000,ALERT,213.06,301.77,59.970,1454822103,"201051344000417","219011344069620",0.00,0.50,0,287.35,303.88,0.0,0.0,0.000,317167.4,317167.4,20785,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454822131,114172.00
02/07/2016 00:15,2,0.000,ALERT,212.16,301.17,59.965,1454822103,"274151322000083","219011344069620",0.00,1.00,0,287.65,305.68,0.0,0.0,0.000,591961.5,591961.5,9831,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454822133,114173.00
02/07/2016 00:15,2,0.000,ALERT,212.83,300.87,59.959,1454822103,"274151322000076","219011344069620",0.00,1.00,0,287.65,305.68,0.0,0.0,0.000,629131.6,629131.6,9877,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454822135,114174.00
02/07/2016 00:15,2,0.000,ALERT,213.29,304.48,59.965,1454822103,"201051344000868","219011344069620",0.00,0.50,0,290.95,306.58,0.0,0.0,0.000,309393.0,309393.0,15875,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454822137,114175.00
02/07/2016 00:15,2,0.000,ALERT,212.38,302.07,59.959,1454822103,"274151322000095","219011344069620",0.00,0.00,0,288.55,306.28,0.0,0.0,0.000,622114.5,622114.5,9718,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454822138,114176.00
02/07/2016 00:15,2,0.000,ALERT,213.06,303.88,59.970,1454822103,"201051344000988","219011344069620",0.00,1.00,0,287.95,305.38,0.0,0.0,0.000,307839.4,307839.4,16137,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454822140,114177.00
02/07/2016 00:15,2,0.000,ALERT,212.61,301.47,59.991,1454822103,"201051344001025","219011344069620",0.00,0.00,0,287.65,305.08,0.0,0.0,0.000,320912.3,320912.3,20680,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454822142,114178.00
02/07/2016 00:15,2,0.000,ALERT,213.29,304.18,59.954,1454822103,"201051344000458","219011344069620",0.00,2.00,0,290.65,306.58,0.0,0.0,0.000,318089.8,318089.8,16107,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454822144,114179.00
02/07/2016 00:15,2,0.000,ALERT,213.96,303.58,59.959,1454822103,"201051344000853","219011344069620",0.00,0.50,0,290.65,305.98,0.0,0.0,0.000,316286.1,316286.1,15832,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454822146,114180.00
02/07/2016 00:15,2,0.000,ALERT,213.29,302.37,59.965,1454822103,"201051344000685","219011344069620",0.00,0.50,0,287.95,303.58,0.0,0.0,0.000,323255.3,323255.3,20566,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454822147,114181.00
02/07/2016 00:15,2,0.000,ALERT,213.29,302.07,59.965,1454822103,"201051344000917","219011344069620",0.00,2.00,0,286.74,302.98,0.0,0.0,0.000,320845.0,320845.0,20541,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454822149,114182.00
02/07/2016 00:15,2,0.000,ALERT,213.06,302.37,59.970,1454822103,"201051344001145","219011344069620",0.00,0.50,0,288.55,304.48,0.0,0.0,0.000,324985.9,324985.9,20487,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454822151,114183.00
02/07/2016 00:15,2,0.000,ALERT,213.06,301.77,59.944,1454822103,"201051344000651","219011344069620",0.00,-0.50,0,287.65,303.28,0.0,0.0,0.000,317253.5,317253.5,20712,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454822153,114184.00
02/07/2016 00:15,2,0.000,ALERT,211.93,301.17,59.954,1454822103,"274151322000088","219011344069620",0.00,2.00,0,287.05,303.28,0.0,0.0,0.000,574317.4,574317.4,9609,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454822155,114185.00
02/07/2016 00:15,2,0.000,ALERT,212.83,300.57,59.959,1454822103,"274151322000068","219011344069620",0.00,2.00,0,286.74,302.68,0.0,0.0,0.000,480740.8,480740.8,10282,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454822157,114186.00
02/07/2016 00:15,2,0.000,ALERT,212.61,302.37,59.959,1454822103,"201051344001135","219011344069620",0.00,0.50,0,288.25,303.88,0.0,0.0,0.000,313949.0,313949.0,20704,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454822159,114187.00
02/07/2016 00:15,2,0.000,ALERT,213.06,305.08,59.965,1454822103,"201051344000594","219011344069620",0.00,0.00,0,290.05,305.98,0.0,0.0,0.000,320051.2,320051.2,16110,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454822160,114188.00
02/07/2016 00:15,2,0.000,ALERT,213.06,302.07,59.965,1454822103,"201051344001203","219011344069620",0.00,0.00,0,288.25,305.08,0.0,0.0,0.000,320293.8,320293.8,20676,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454822162,114189.00
02/07/2016 00:15,2,0.000,ALERT,212.16,300.87,59.959,1454822103,"274151322000054","219011344069620",0.00,2.00,0,287.35,303.88,0.0,0.0,0.000,586814.0,586814.0,9626,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454822164,114190.00
02/07/2016 00:15,2,0.000,ALERT,213.51,303.58,59.965,1454822103,"201051344000867","219011344069620",0.00,1.50,0,290.05,305.98,0.0,0.0,0.000,308864.2,308864.2,16101,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454822166,114191.00
02/07/2016 00:15,2,0.000,ALERT,212.83,302.07,59.996,1454822103,"201051344001093","219011344069620",0.00,1.50,0,287.65,303.28,0.0,0.0,0.000,319173.2,319173.2,20595,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454822168,114192.00
02/07/2016 00:15,2,0.000,ALERT,213.29,304.18,59.991,1454822103,"201051344000900","219011344069620",0.00,0.50,0,289.75,305.68,0.0,0.0,0.000,324089.4,324089.4,15727,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454822169,114193.00
02/07/2016 00:15,2,0.000,ALERT,213.51,303.28,59.965,1454822103,"201051344000648","219011344069620",0.00,-0.50,0,289.75,305.68,0.0,0.0,0.000,317120.2,317120.2,15873,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454822171,114194.00
02/07/2016 00:15,2,0.000,ALERT,213.29,304.78,59.970,1454822103,"201051344000569","219011344069620",0.00,1.00,0,291.25,306.58,0.0,0.0,0.000,324974.5,324974.5,15723,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454822173,114195.00
02/07/2016 00:15,2,0.000,ALERT,213.29,304.48,59.970,1454822103,"201051344000983","219011344069620",0.00,1.00,0,290.95,306.28,0.0,0.0,0.000,318016.7,318016.7,16010,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454822175,114196.00
02/07/2016 00:15,2,0.000,ALERT,213.29,304.18,59.965,1454822103,"201051344001158","219011344069620",0.00,-0.50,0,289.75,305.68,0.0,0.0,0.000,313594.4,313594.4,16130,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454822176,114197.00
02/07/2016 00:15,2,0.000,ALERT,213.96,304.78,59.965,1454822103,"201051344000576","219011344069620",0.00,0.50,0,290.35,305.98,0.0,0.0,0.000,318561.2,318561.2,15752,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454822178,114198.00
02/07/2016 00:15,2,0.000,ALERT,212.38,300.57,59.959,1454822103,"274151322000087","219011344069620",0.00,2.00,0,286.14,302.68,0.0,0.0,0.000,561945.5,561945.5,9656,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454822180,114199.00
02/07/2016 00:30,2,0.000,ALERT,213.96,304.78,59.928,1454823003,"201051344000645","219011344069620",0.00,1.00,0,302.07,305.98,0.0,0.0,0.000,317936.2,317936.2,15839,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454823005,114200.00
02/07/2016 00:30,2,0.000,ALERT,213.06,302.68,59.970,1454823003,"274151322000085","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,589599.3,589599.3,9646,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823006,114201.00
02/07/2016 00:30,2,0.000,ALERT,214.19,304.78,59.965,1454823003,"201051344000633","219011344069620",0.00,0.00,0,299.97,305.68,0.0,0.0,0.000,309672.1,309672.1,16130,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454823008,114202.00
02/07/2016 00:30,2,0.000,ALERT,213.74,304.78,59.970,1454823003,"201051344000469","219011344069620",0.00,0.00,0,300.87,305.98,0.0,0.0,0.000,310433.3,310433.3,16140,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823010,114203.00
02/07/2016 00:30,2,0.000,ALERT,213.06,302.68,59.975,1454823003,"201051344000646","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,315792.5,315792.5,20708,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823012,114204.00
02/07/2016 00:30,2,0.000,ALERT,212.61,302.68,59.965,1454823003,"274151322000052","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,597681.3,597681.3,9840,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823014,114205.00
02/07/2016 00:30,2,0.000,ALERT,213.29,302.37,59.981,1454823003,"201051344000585","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,320675.5,320675.5,20701,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823016,114206.00
02/07/2016 00:30,2,0.000,ALERT,213.06,302.68,60.012,1454823003,"201051344001230","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,319796.2,319796.2,20561,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823017,114207.00
02/07/2016 00:30,2,0.000,ALERT,213.51,302.98,59.981,1454823003,"201051344000582","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,313358.6,313358.6,20676,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823019,114208.00
02/07/2016 00:30,2,0.000,ALERT,212.83,302.07,59.975,1454823003,"201051344000955","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,323722.2,323722.2,20666,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454823021,114209.00
02/07/2016 00:30,2,0.000,ALERT,212.83,302.07,60.007,1454823003,"274151322000094","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,480605.6,480605.6,10122,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823023,114210.00
02/07/2016 00:30,2,0.000,ALERT,213.51,305.38,59.981,1454823003,"201051344000579","219011344069620",0.00,1.00,0,302.37,306.88,0.0,0.0,0.000,324431.3,324431.3,16095,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823025,114211.00
02/07/2016 00:30,2,0.000,ALERT,212.83,302.68,59.991,1454823003,"201051344000890","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,321267.9,321267.9,20627,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454823026,114212.00
02/07/2016 00:30,2,0.000,ALERT,213.29,302.07,59.970,1454823003,"201051344000438","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,323420.3,323420.3,20678,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454823028,114213.00
02/07/2016 00:30,2,0.000,ALERT,213.06,301.47,59.986,1454823003,"201051344000417","219011344069620",0.00,0.50,0,299.97,302.98,0.0,0.0,0.000,317167.4,317167.4,20787,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823030,114214.00
02/07/2016 00:30,2,0.000,ALERT,213.06,302.98,59.991,1454823003,"274151322000083","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,591961.5,591961.5,9833,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823032,114215.00
02/07/2016 00:30,2,0.000,ALERT,213.51,302.98,59.991,1454823003,"274151322000076","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,629131.6,629131.6,9879,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823034,114216.00
02/07/2016 00:30,2,0.000,ALERT,213.74,305.68,59.959,1454823003,"201051344000868","219011344069620",0.00,0.50,0,302.68,307.18,0.0,0.0,0.000,309393.0,309393.0,15877,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823036,114217.00
02/07/2016 00:30,2,0.000,ALERT,212.83,303.58,59.991,1454823003,"274151322000095","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,622114.5,622114.5,9720,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823037,114218.00
02/07/2016 00:30,2,0.000,ALERT,213.29,304.48,59.986,1454823003,"201051344000988","219011344069620",0.00,1.00,0,299.67,305.98,0.0,0.0,0.000,307839.4,307839.4,16139,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823039,114219.00
02/07/2016 00:30,2,0.000,ALERT,213.06,301.77,59.991,1454823003,"201051344001025","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,320912.3,320912.3,20682,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454823041,114220.00
02/07/2016 00:30,2,0.000,ALERT,213.51,305.08,59.986,1454823003,"201051344000458","219011344069620",0.00,2.00,0,302.37,306.88,0.0,0.0,0.000,318089.8,318089.8,16109,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454823043,114221.00
02/07/2016 00:30,2,0.000,ALERT,214.19,304.78,59.986,1454823003,"201051344000853","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,316286.1,316286.1,15834,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454823045,114222.00
02/07/2016 00:30,2,0.000,ALERT,213.51,302.37,59.991,1454823003,"201051344000685","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,323255.3,323255.3,20568,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823046,114223.00
02/07/2016 00:30,2,0.000,ALERT,213.29,302.07,59.954,1454823003,"201051344000917","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,320845.0,320845.0,20543,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823048,114224.00
02/07/2016 00:30,2,0.000,ALERT,213.51,302.68,60.018,1454823003,"201051344001145","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,324985.9,324985.9,20489,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823050,114225.00
02/07/2016 00:30,2,0.000,ALERT,213.29,301.77,59.986,1454823003,"201051344000651","219011344069620",0.00,-0.50,0,299.97,303.28,0.0,0.0,0.000,317253.5,317253.5,20714,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454823052,114226.00
02/07/2016 00:30,2,0.000,ALERT,212.38,302.07,59.965,1454823003,"274151322000088","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,574317.4,574317.4,9611,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823054,114227.00
02/07/2016 00:30,2,0.000,ALERT,213.51,301.77,60.012,1454823003,"274151322000068","219011344069620",0.00,2.00,0,299.37,302.68,0.0,0.0,0.000,480740.8,480740.8,10284,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454823055,114228.00
02/07/2016 00:30,2,0.000,ALERT,212.83,302.37,59.981,1454823003,"201051344001135","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,313949.0,313949.0,20706,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454823057,114229.00
02/07/2016 00:30,2,0.000,ALERT,213.29,305.38,59.975,1454823003,"201051344000594","219011344069620",0.00,0.00,0,302.07,306.58,0.0,0.0,0.000,320051.2,320051.2,16112,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823059,114230.00
02/07/2016 00:30,2,0.000,ALERT,213.06,301.77,59.986,1454823003,"201051344001203","219011344069620",0.00,0.00,0,300.27,305.38,0.0,0.0,0.000,320293.8,320293.8,20678,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454823061,114231.00
02/07/2016 00:30,2,0.000,ALERT,212.61,303.28,59.975,1454823003,"274151322000054","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,586814.0,586814.0,9628,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823062,114232.00
02/07/2016 00:30,2,0.000,ALERT,213.74,304.48,59.970,1454823003,"201051344000867","219011344069620",0.00,1.00,0,301.47,306.58,0.0,0.0,0.000,308864.2,308864.2,16103,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823064,114233.00
02/07/2016 00:30,2,0.000,ALERT,213.06,302.37,59.954,1454823003,"201051344001093","219011344069620",0.00,1.50,0,300.27,303.58,0.0,0.0,0.000,319173.2,319173.2,20597,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454823066,114234.00
02/07/2016 00:30,2,0.000,ALERT,213.51,304.78,59.981,1454823003,"201051344000900","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,324089.4,324089.4,15729,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454823068,114235.00
02/07/2016 00:30,2,0.000,ALERT,213.74,304.18,59.975,1454823003,"201051344000648","219011344069620",0.00,0.00,0,301.47,306.28,0.0,0.0,0.000,317120.2,317120.2,15875,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823070,114236.00
02/07/2016 00:30,2,0.000,ALERT,213.51,305.38,59.975,1454823003,"201051344000569","219011344069620",0.00,0.50,0,302.98,307.18,0.0,0.0,0.000,324974.5,324974.5,15725,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823071,114237.00
02/07/2016 00:30,2,0.000,ALERT,213.51,305.08,60.012,1454823003,"201051344000983","219011344069620",0.00,1.00,0,302.68,306.58,0.0,0.0,0.000,318016.7,318016.7,16012,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823073,114238.00
02/07/2016 00:30,2,0.000,ALERT,213.74,304.78,59.970,1454823003,"201051344001158","219011344069620",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,313594.4,313594.4,16132,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454823075,114239.00
02/07/2016 00:30,2,0.000,ALERT,213.96,305.38,59.981,1454823003,"201051344000576","219011344069620",0.00,0.50,0,302.68,306.58,0.0,0.0,0.000,318561.2,318561.2,15754,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823077,114240.00
02/07/2016 00:30,2,0.000,ALERT,212.83,301.47,59.970,1454823003,"274151322000087","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,561945.5,561945.5,9658,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823079,114241.00
02/07/2016 00:45,2,0.000,ALERT,213.96,304.78,59.959,1454823903,"201051344000645","219011344069620",0.00,1.00,0,302.98,306.58,0.0,0.0,0.000,317936.2,317936.2,15841,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454823905,114242.00
02/07/2016 00:45,2,0.000,ALERT,212.61,302.07,59.954,1454823903,"274151322000085","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,589599.3,589599.3,9648,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454823907,114243.00
02/07/2016 00:45,2,0.000,ALERT,213.96,304.18,59.970,1454823903,"201051344000633","219011344069620",0.00,0.50,0,301.47,306.28,0.0,0.0,0.000,309672.1,309672.1,16132,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823909,114244.00
02/07/2016 00:45,2,0.000,ALERT,213.51,304.78,59.944,1454823903,"201051344000469","219011344069620",0.00,0.00,0,302.07,306.58,0.0,0.0,0.000,310433.3,310433.3,16142,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823910,114245.00
02/07/2016 00:45,2,0.000,ALERT,213.06,302.68,59.981,1454823903,"201051344000646","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,315792.5,315792.5,20710,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454823912,114246.00
02/07/2016 00:45,2,0.000,ALERT,212.38,302.98,59.949,1454823903,"274151322000052","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,597681.3,597681.3,9842,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823914,114247.00
02/07/2016 00:45,2,0.000,ALERT,213.51,303.28,59.928,1454823903,"201051344000585","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,320675.5,320675.5,20703,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823916,114248.00
02/07/2016 00:45,2,0.000,ALERT,213.29,303.28,59.954,1454823903,"201051344001230","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,319796.2,319796.2,20563,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823918,114249.00
02/07/2016 00:45,2,0.000,ALERT,213.74,303.88,59.959,1454823903,"201051344000582","219011344069620",0.00,0.00,0,301.47,305.08,0.0,0.0,0.000,313358.6,313358.6,20678,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823919,114250.00
02/07/2016 00:45,2,0.000,ALERT,212.83,302.98,59.954,1454823903,"201051344000955","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,323722.2,323722.2,20668,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823921,114251.00
02/07/2016 00:45,2,0.000,ALERT,212.61,301.77,59.954,1454823903,"274151322000094","219011344069620",0.00,0.50,0,299.97,303.28,0.0,0.0,0.000,480605.6,480605.6,10124,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823923,114252.00
02/07/2016 00:45,2,0.000,ALERT,213.51,305.38,59.970,1454823903,"201051344000579","219011344069620",0.00,1.00,0,303.58,307.18,0.0,0.0,0.000,324431.3,324431.3,16097,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454823925,114253.00
02/07/2016 00:45,2,0.000,ALERT,213.29,303.28,59.954,1454823903,"201051344000890","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,321267.9,321267.9,20629,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454823927,114254.00
02/07/2016 00:45,2,0.000,ALERT,213.29,302.68,60.007,1454823903,"201051344000438","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,323420.3,323420.3,20680,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823929,114255.00
02/07/2016 00:45,2,0.000,ALERT,213.51,302.37,59.954,1454823903,"201051344000417","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,317167.4,317167.4,20789,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823930,114256.00
02/07/2016 00:45,2,0.000,ALERT,212.61,302.68,59.933,1454823903,"274151322000083","219011344069620",0.00,1.50,0,300.87,304.48,0.0,0.0,0.000,591961.5,591961.5,9835,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823932,114257.00
02/07/2016 00:45,2,0.000,ALERT,213.06,302.68,59.917,1454823903,"274151322000076","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,629131.6,629131.6,9881,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823934,114258.00
02/07/2016 00:45,2,0.000,ALERT,213.51,305.38,59.970,1454823903,"201051344000868","219011344069620",0.00,0.50,0,303.88,307.48,0.0,0.0,0.000,309393.0,309393.0,15879,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823936,114259.00
02/07/2016 00:45,2,0.000,ALERT,212.61,302.98,59.949,1454823903,"274151322000095","219011344069620",0.00,0.00,0,301.77,304.78,0.0,0.0,0.000,622114.5,622114.5,9722,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454823938,114260.00
