ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2016 00:45,2,0.000,ALERT,213.06,304.48,59.954,1454823903,"201051344000988","219011344069620",0.00,1.00,0,300.57,306.58,0.0,0.0,0.000,307839.4,307839.4,16141,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823940,114261.00
02/07/2016 00:45,2,0.000,ALERT,213.06,302.07,59.922,1454823903,"201051344001025","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,320912.3,320912.3,20684,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823941,114262.00
02/07/2016 00:45,2,0.000,ALERT,213.29,304.78,59.965,1454823903,"201051344000458","219011344069620",0.00,2.00,0,303.28,307.18,0.0,0.0,0.000,318089.8,318089.8,16111,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823943,114263.00
02/07/2016 00:45,2,0.000,ALERT,213.96,304.48,59.965,1454823903,"201051344000853","219011344069620",0.00,0.50,0,302.98,306.58,0.0,0.0,0.000,316286.1,316286.1,15836,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823945,114264.00
02/07/2016 00:45,2,0.000,ALERT,213.74,302.98,59.959,1454823903,"201051344000685","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,323255.3,323255.3,20570,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823947,114265.00
02/07/2016 00:45,2,0.000,ALERT,213.51,302.37,59.928,1454823903,"201051344000917","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,320845.0,320845.0,20545,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823949,114266.00
02/07/2016 00:45,2,0.000,ALERT,213.51,303.28,59.965,1454823903,"201051344001145","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,324985.9,324985.9,20491,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823951,114267.00
02/07/2016 00:45,2,0.000,ALERT,213.29,302.37,59.959,1454823903,"201051344000651","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,317253.5,317253.5,20716,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823952,114268.00
02/07/2016 00:45,2,0.000,ALERT,212.38,302.37,59.954,1454823903,"274151322000088","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,574317.4,574317.4,9613,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454823954,114269.00
02/07/2016 00:45,2,0.000,ALERT,213.29,301.47,59.933,1454823903,"274151322000068","219011344069620",0.00,2.00,0,299.97,303.28,0.0,0.0,0.000,480740.8,480740.8,10286,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454823956,114270.00
02/07/2016 00:45,2,0.000,ALERT,212.83,302.98,59.959,1454823903,"201051344001135","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,313949.0,313949.0,20708,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823958,114271.00
02/07/2016 00:45,2,0.000,ALERT,213.06,305.38,59.981,1454823903,"201051344000594","219011344069620",0.00,0.50,0,302.68,306.88,0.0,0.0,0.000,320051.2,320051.2,16114,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823960,114272.00
02/07/2016 00:45,2,0.000,ALERT,213.51,302.68,59.986,1454823903,"201051344001203","219011344069620",0.00,0.00,0,300.27,305.98,0.0,0.0,0.000,320293.8,320293.8,20680,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823961,114273.00
02/07/2016 00:45,2,0.000,ALERT,212.38,302.68,59.986,1454823903,"274151322000054","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,586814.0,586814.0,9630,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823963,114274.00
02/07/2016 00:45,2,0.000,ALERT,213.74,304.48,59.981,1454823903,"201051344000867","219011344069620",0.00,1.50,0,302.07,306.58,0.0,0.0,0.000,308864.2,308864.2,16105,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823965,114275.00
02/07/2016 00:45,2,0.000,ALERT,213.29,302.98,59.981,1454823903,"201051344001093","219011344069620",0.00,1.50,0,300.57,303.88,0.0,0.0,0.000,319173.2,319173.2,20599,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454823967,114276.00
02/07/2016 00:45,2,0.000,ALERT,213.29,304.78,59.970,1454823903,"201051344000900","219011344069620",0.00,0.50,0,302.68,306.28,0.0,0.0,0.000,324089.4,324089.4,15731,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823969,114277.00
02/07/2016 00:45,2,0.000,ALERT,213.74,304.18,59.959,1454823903,"201051344000648","219011344069620",0.00,-0.50,0,302.07,306.28,0.0,0.0,0.000,317120.2,317120.2,15877,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454823971,114278.00
02/07/2016 00:45,2,0.000,ALERT,213.51,305.38,60.023,1454823903,"201051344000569","219011344069620",0.00,0.50,0,303.58,307.48,0.0,0.0,0.000,324974.5,324974.5,15727,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823972,114279.00
02/07/2016 00:45,2,0.000,ALERT,213.51,304.78,59.975,1454823903,"201051344000983","219011344069620",0.00,1.00,0,302.98,306.88,0.0,0.0,0.000,318016.7,318016.7,16014,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454823974,114280.00
02/07/2016 00:45,2,0.000,ALERT,213.74,304.78,59.970,1454823903,"201051344001158","219011344069620",0.00,0.00,0,302.37,305.98,0.0,0.0,0.000,313594.4,313594.4,16134,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454823976,114281.00
02/07/2016 00:45,2,0.000,ALERT,213.96,305.38,59.975,1454823903,"201051344000576","219011344069620",0.00,0.50,0,302.98,306.58,0.0,0.0,0.000,318561.2,318561.2,15756,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823978,114282.00
02/07/2016 00:45,2,0.000,ALERT,212.61,300.87,59.975,1454823903,"274151322000087","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,561945.5,561945.5,9660,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454823979,114283.00
02/07/2016 01:00,2,0.000,ALERT,214.19,305.08,59.996,1454824803,"201051344000645","219011344069620",0.00,1.00,0,302.98,306.58,0.0,0.0,0.000,317936.2,317936.2,15843,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454824805,114284.00
02/07/2016 01:00,2,0.000,ALERT,213.06,302.68,59.986,1454824803,"274151322000085","219011344069620",0.00,1.50,0,300.87,303.88,0.0,0.0,0.000,589599.3,589599.3,9650,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454824807,114285.00
02/07/2016 01:00,2,0.000,ALERT,214.19,304.48,59.991,1454824803,"201051344000633","219011344069620",0.00,0.50,0,301.17,305.98,0.0,0.0,0.000,309672.1,309672.1,16134,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454824809,114286.00
02/07/2016 01:00,2,0.000,ALERT,213.74,304.78,59.991,1454824803,"201051344000469","219011344069620",0.00,0.00,0,301.77,306.28,0.0,0.0,0.000,310433.3,310433.3,16144,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454824810,114287.00
02/07/2016 01:00,2,0.000,ALERT,213.06,302.98,60.007,1454824803,"201051344000646","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,315792.5,315792.5,20712,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454824812,114288.00
02/07/2016 01:00,2,0.000,ALERT,212.61,302.98,59.991,1454824803,"274151322000052","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,597681.3,597681.3,9844,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454824814,114289.00
02/07/2016 01:00,2,0.000,ALERT,213.74,303.28,59.996,1454824803,"201051344000585","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,320675.5,320675.5,20705,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454824816,114290.00
02/07/2016 01:00,2,0.000,ALERT,213.29,303.28,59.949,1454824803,"201051344001230","219011344069620",0.00,1.00,0,301.17,304.48,0.0,0.0,0.000,319796.2,319796.2,20565,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454824818,114291.00
02/07/2016 01:00,2,0.000,ALERT,213.96,303.88,59.991,1454824803,"201051344000582","219011344069620",0.00,0.00,0,301.77,305.08,0.0,0.0,0.000,313358.6,313358.6,20680,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454824819,114292.00
02/07/2016 01:00,2,0.000,ALERT,213.06,302.98,59.996,1454824803,"201051344000955","219011344069620",0.00,1.00,0,301.17,304.48,0.0,0.0,0.000,323722.2,323722.2,20670,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454824821,114293.00
02/07/2016 01:00,2,0.000,ALERT,212.83,301.77,59.975,1454824803,"274151322000094","219011344069620",0.00,0.50,0,300.27,303.28,0.0,0.0,0.000,480605.6,480605.6,10126,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454824823,114294.00
02/07/2016 01:00,2,0.000,ALERT,213.74,305.68,59.975,1454824803,"201051344000579","219011344069620",0.00,1.00,0,303.28,307.18,0.0,0.0,0.000,324431.3,324431.3,16099,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454824825,114295.00
02/07/2016 01:00,2,0.000,ALERT,213.29,303.58,59.981,1454824803,"201051344000890","219011344069620",0.00,1.00,0,301.47,305.68,0.0,0.0,0.000,321267.9,321267.9,20631,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454824827,114296.00
02/07/2016 01:00,2,0.000,ALERT,213.51,302.98,59.975,1454824803,"201051344000438","219011344069620",0.00,0.00,0,301.17,304.48,0.0,0.0,0.000,323420.3,323420.3,20682,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454824828,114297.00
02/07/2016 01:00,2,0.000,ALERT,213.74,302.37,60.028,1454824803,"201051344000417","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,317167.4,317167.4,20791,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454824830,114298.00
02/07/2016 01:00,2,0.000,ALERT,213.29,302.98,59.986,1454824803,"274151322000083","219011344069620",0.00,1.00,0,301.17,304.48,0.0,0.0,0.000,591961.5,591961.5,9837,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454824832,114299.00
02/07/2016 01:00,2,0.000,ALERT,213.51,302.37,59.986,1454824803,"274151322000076","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,629131.6,629131.6,9883,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454824834,114300.00
02/07/2016 01:00,2,0.000,ALERT,213.74,305.98,59.991,1454824803,"201051344000868","219011344069620",0.00,0.50,0,303.58,307.18,0.0,0.0,0.000,309393.0,309393.0,15881,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454824836,114301.00
02/07/2016 01:00,2,0.000,ALERT,212.83,303.58,59.975,1454824803,"274151322000095","219011344069620",0.00,0.00,0,301.77,304.78,0.0,0.0,0.000,622114.5,622114.5,9724,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454824838,114302.00
02/07/2016 01:00,2,0.000,ALERT,213.29,304.78,59.986,1454824803,"201051344000988","219011344069620",0.00,1.00,0,300.57,305.98,0.0,0.0,0.000,307839.4,307839.4,16143,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454824839,114303.00
02/07/2016 01:00,2,0.000,ALERT,213.06,302.07,60.007,1454824803,"201051344001025","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,320912.3,320912.3,20686,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454824841,114304.00
02/07/2016 01:00,2,0.000,ALERT,213.51,305.08,59.991,1454824803,"201051344000458","219011344069620",0.00,2.00,0,302.98,307.18,0.0,0.0,0.000,318089.8,318089.8,16113,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454824843,114305.00
02/07/2016 01:00,2,0.000,ALERT,214.19,305.08,59.996,1454824803,"201051344000853","219011344069620",0.00,0.50,0,302.98,306.88,0.0,0.0,0.000,316286.1,316286.1,15838,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454824845,114306.00
02/07/2016 01:00,2,0.000,ALERT,213.74,302.68,59.996,1454824803,"201051344000685","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,323255.3,323255.3,20572,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454824847,114307.00
02/07/2016 01:00,2,0.000,ALERT,213.29,302.07,60.002,1454824803,"201051344000917","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,320845.0,320845.0,20547,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454824849,114308.00
02/07/2016 01:00,2,0.000,ALERT,213.51,302.98,59.965,1454824803,"201051344001145","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,324985.9,324985.9,20493,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454824850,114309.00
02/07/2016 01:00,2,0.000,ALERT,213.29,302.07,60.007,1454824803,"201051344000651","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,317253.5,317253.5,20718,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454824852,114310.00
02/07/2016 01:00,2,0.000,ALERT,212.61,302.37,59.996,1454824803,"274151322000088","219011344069620",0.00,2.00,0,300.57,303.88,0.0,0.0,0.000,574317.4,574317.4,9615,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454824854,114311.00
02/07/2016 01:00,2,0.000,ALERT,213.74,302.37,59.975,1454824803,"274151322000068","219011344069620",0.00,2.00,0,300.27,302.98,0.0,0.0,0.000,480740.8,480740.8,10288,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454824856,114312.00
02/07/2016 01:00,2,0.000,ALERT,213.06,302.68,59.975,1454824803,"201051344001135","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,313949.0,313949.0,20710,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454824858,114313.00
02/07/2016 01:00,2,0.000,ALERT,213.51,305.68,60.012,1454824803,"201051344000594","219011344069620",0.00,0.50,0,302.68,306.88,0.0,0.0,0.000,320051.2,320051.2,16116,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454824860,114314.00
02/07/2016 01:00,2,0.000,ALERT,213.51,302.37,59.996,1454824803,"201051344001203","219011344069620",0.00,0.50,0,300.87,305.98,0.0,0.0,0.000,320293.8,320293.8,20682,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454824862,114315.00
02/07/2016 01:00,2,0.000,ALERT,213.06,303.28,59.991,1454824803,"274151322000054","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,586814.0,586814.0,9632,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454824863,114316.00
02/07/2016 01:00,2,0.000,ALERT,214.19,304.78,59.996,1454824803,"201051344000867","219011344069620",0.00,1.50,0,302.07,307.18,0.0,0.0,0.000,308864.2,308864.2,16107,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454824865,114317.00
02/07/2016 01:00,2,0.000,ALERT,213.29,302.68,59.959,1454824803,"201051344001093","219011344069620",0.00,2.00,0,301.17,304.18,0.0,0.0,0.000,319173.2,319173.2,20601,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454824867,114318.00
02/07/2016 01:00,2,0.000,ALERT,213.51,305.08,59.991,1454824803,"201051344000900","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,324089.4,324089.4,15733,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454824869,114319.00
02/07/2016 01:00,2,0.000,ALERT,213.96,304.78,60.023,1454824803,"201051344000648","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,317120.2,317120.2,15879,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454824870,114320.00
02/07/2016 01:00,2,0.000,ALERT,213.74,305.68,60.034,1454824803,"201051344000569","219011344069620",0.00,1.00,0,303.58,307.48,0.0,0.0,0.000,324974.5,324974.5,15729,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454824872,114321.00
02/07/2016 01:00,2,0.000,ALERT,213.51,305.08,60.028,1454824803,"201051344000983","219011344069620",0.00,1.00,0,302.98,306.88,0.0,0.0,0.000,318016.7,318016.7,16016,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454824874,114322.00
02/07/2016 01:00,2,0.000,ALERT,213.74,304.78,60.007,1454824803,"201051344001158","219011344069620",0.00,0.00,0,302.68,306.28,0.0,0.0,0.000,313594.4,313594.4,16136,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454824876,114323.00
02/07/2016 01:00,2,0.000,ALERT,214.19,305.68,59.996,1454824803,"201051344000576","219011344069620",0.00,1.00,0,303.28,306.88,0.0,0.0,0.000,318561.2,318561.2,15758,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454824878,114324.00
02/07/2016 01:00,2,0.000,ALERT,213.06,301.77,59.991,1454824803,"274151322000087","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,561945.5,561945.5,9662,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454824879,114325.00
02/07/2016 01:15,2,0.000,ALERT,214.19,305.08,59.970,1454825703,"201051344000645","219011344069620",0.00,1.50,0,303.28,306.88,0.0,0.0,0.000,317936.2,317936.2,15845,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454825705,114326.00
02/07/2016 01:15,2,0.000,ALERT,213.06,302.07,59.965,1454825703,"274151322000085","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,589599.3,589599.3,9652,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454825707,114327.00
02/07/2016 01:15,2,0.000,ALERT,214.41,305.08,59.959,1454825703,"201051344000633","219011344069620",0.00,0.50,0,301.17,306.58,0.0,0.0,0.000,309672.1,309672.1,16136,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454825708,114328.00
02/07/2016 01:15,2,0.000,ALERT,213.74,305.08,59.965,1454825703,"201051344000469","219011344069620",0.00,0.00,0,301.77,306.58,0.0,0.0,0.000,310433.3,310433.3,16146,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454825710,114329.00
02/07/2016 01:15,2,0.000,ALERT,213.51,303.28,59.949,1454825703,"201051344000646","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,315792.5,315792.5,20714,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454825712,114330.00
02/07/2016 01:15,2,0.000,ALERT,212.83,302.98,59.954,1454825703,"274151322000052","219011344069620",0.00,1.50,0,299.97,305.08,0.0,0.0,0.000,597681.3,597681.3,9846,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454825714,114331.00
02/07/2016 01:15,2,0.000,ALERT,213.74,303.58,59.970,1454825703,"201051344000585","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,320675.5,320675.5,20707,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454825716,114332.00
02/07/2016 01:15,2,0.000,ALERT,213.51,303.58,60.012,1454825703,"201051344001230","219011344069620",0.00,0.50,0,301.47,305.08,0.0,0.0,0.000,319796.2,319796.2,20567,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454825717,114333.00
02/07/2016 01:15,2,0.000,ALERT,214.19,304.18,59.965,1454825703,"201051344000582","219011344069620",0.00,0.00,0,301.77,305.38,0.0,0.0,0.000,313358.6,313358.6,20682,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454825719,114334.00
02/07/2016 01:15,2,0.000,ALERT,213.29,303.28,59.970,1454825703,"201051344000955","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,323722.2,323722.2,20672,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454825721,114335.00
02/07/2016 01:15,2,0.000,ALERT,212.83,301.77,59.970,1454825703,"274151322000094","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,480605.6,480605.6,10128,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454825723,114336.00
02/07/2016 01:15,2,0.000,ALERT,213.96,305.98,59.970,1454825703,"201051344000579","219011344069620",0.00,1.00,0,303.88,307.78,0.0,0.0,0.000,324431.3,324431.3,16101,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454825724,114337.00
02/07/2016 01:15,2,0.000,ALERT,213.29,303.88,59.975,1454825703,"201051344000890","219011344069620",0.00,1.00,0,301.17,305.68,0.0,0.0,0.000,321267.9,321267.9,20633,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454825726,114338.00
02/07/2016 01:15,2,0.000,ALERT,213.74,303.58,59.944,1454825703,"201051344000438","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,323420.3,323420.3,20684,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454825728,114339.00
02/07/2016 01:15,2,0.000,ALERT,213.74,302.68,59.981,1454825703,"201051344000417","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,317167.4,317167.4,20793,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454825730,114340.00
02/07/2016 01:15,2,0.000,ALERT,213.06,302.07,59.970,1454825703,"274151322000083","219011344069620",0.00,1.00,0,300.57,305.08,0.0,0.0,0.000,591961.5,591961.5,9839,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454825732,114341.00
02/07/2016 01:15,2,0.000,ALERT,213.74,302.07,59.970,1454825703,"274151322000076","219011344069620",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,629131.6,629131.6,9885,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454825734,114342.00
02/07/2016 01:15,2,0.000,ALERT,213.96,306.28,59.981,1454825703,"201051344000868","219011344069620",0.00,1.00,0,303.88,308.09,0.0,0.0,0.000,309393.0,309393.0,15883,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454825735,114343.00
02/07/2016 01:15,2,0.000,ALERT,213.06,303.28,60.023,1454825703,"274151322000095","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,622114.5,622114.5,9726,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454825737,114344.00
02/07/2016 01:15,2,0.000,ALERT,213.74,305.38,59.981,1454825703,"201051344000988","219011344069620",0.00,1.00,0,300.57,306.58,0.0,0.0,0.000,307839.4,307839.4,16145,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454825739,114345.00
02/07/2016 01:15,2,0.000,ALERT,213.29,302.68,59.986,1454825703,"201051344001025","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,320912.3,320912.3,20688,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454825741,114346.00
02/07/2016 01:15,2,0.000,ALERT,213.74,305.68,59.981,1454825703,"201051344000458","219011344069620",0.00,2.50,0,303.58,307.48,0.0,0.0,0.000,318089.8,318089.8,16115,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454825743,114347.00
02/07/2016 01:15,2,0.000,ALERT,214.41,305.08,59.986,1454825703,"201051344000853","219011344069620",0.00,0.50,0,303.28,307.18,0.0,0.0,0.000,316286.1,316286.1,15840,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454825744,114348.00
02/07/2016 01:15,2,0.000,ALERT,213.96,303.58,59.959,1454825703,"201051344000685","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,323255.3,323255.3,20574,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454825746,114349.00
02/07/2016 01:15,2,0.000,ALERT,213.96,303.28,59.986,1454825703,"201051344000917","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,320845.0,320845.0,20549,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454825748,114350.00
02/07/2016 01:15,2,0.000,ALERT,213.74,303.58,59.970,1454825703,"201051344001145","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,324985.9,324985.9,20495,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454825750,114351.00
02/07/2016 01:15,2,0.000,ALERT,213.74,302.68,59.933,1454825703,"201051344000651","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,317253.5,317253.5,20720,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454825752,114352.00
02/07/2016 01:15,2,0.000,ALERT,212.61,301.77,59.970,1454825703,"274151322000088","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,574317.4,574317.4,9617,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454825753,114353.00
02/07/2016 01:15,2,0.000,ALERT,213.51,301.77,59.965,1454825703,"274151322000068","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,480740.8,480740.8,10290,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454825755,114354.00
02/07/2016 01:15,2,0.000,ALERT,213.29,303.58,59.975,1454825703,"201051344001135","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,313949.0,313949.0,20712,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454825757,114355.00
02/07/2016 01:15,2,0.000,ALERT,213.51,305.98,59.986,1454825703,"201051344000594","219011344069620",0.00,0.50,0,302.98,307.48,0.0,0.0,0.000,320051.2,320051.2,16118,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454825759,114356.00
02/07/2016 01:15,2,0.000,ALERT,213.51,302.98,59.991,1454825703,"201051344001203","219011344069620",0.00,0.50,0,300.87,306.28,0.0,0.0,0.000,320293.8,320293.8,20684,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454825761,114357.00
02/07/2016 01:15,2,0.000,ALERT,212.61,302.37,59.970,1454825703,"274151322000054","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,586814.0,586814.0,9634,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454825762,114358.00
02/07/2016 01:15,2,0.000,ALERT,214.19,304.78,60.002,1454825703,"201051344000867","219011344069620",0.00,1.50,0,302.68,307.48,0.0,0.0,0.000,308864.2,308864.2,16109,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454825764,114359.00
02/07/2016 01:15,2,0.000,ALERT,213.74,303.58,59.981,1454825703,"201051344001093","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,319173.2,319173.2,20603,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454825766,114360.00
02/07/2016 01:15,2,0.000,ALERT,213.74,305.38,59.970,1454825703,"201051344000900","219011344069620",0.00,0.50,0,302.98,306.88,0.0,0.0,0.000,324089.4,324089.4,15735,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454825768,114361.00
02/07/2016 01:15,2,0.000,ALERT,214.19,304.78,59.970,1454825703,"201051344000648","219011344069620",0.00,0.00,0,302.37,306.88,0.0,0.0,0.000,317120.2,317120.2,15881,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454825770,114362.00
02/07/2016 01:15,2,0.000,ALERT,213.74,305.68,59.954,1454825703,"201051344000569","219011344069620",0.00,1.00,0,303.58,307.78,0.0,0.0,0.000,324974.5,324974.5,15731,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454825771,114363.00
02/07/2016 01:15,2,0.000,ALERT,213.96,305.68,59.975,1454825703,"201051344000983","219011344069620",0.00,1.00,0,303.58,307.48,0.0,0.0,0.000,318016.7,318016.7,16018,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454825773,114364.00
02/07/2016 01:15,2,0.000,ALERT,213.96,305.38,59.965,1454825703,"201051344001158","219011344069620",0.00,0.00,0,302.68,306.58,0.0,0.0,0.000,313594.4,313594.4,16138,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454825775,114365.00
02/07/2016 01:15,2,0.000,ALERT,214.41,305.68,59.996,1454825703,"201051344000576","219011344069620",0.00,1.00,0,303.28,307.18,0.0,0.0,0.000,318561.2,318561.2,15760,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454825777,114366.00
02/07/2016 01:15,2,0.000,ALERT,213.06,301.17,59.970,1454825703,"274151322000087","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,561945.5,561945.5,9664,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454825779,114367.00
02/07/2016 01:30,2,0.000,ALERT,214.19,305.38,59.965,1454826603,"201051344000645","219011344069620",0.00,1.50,0,303.58,307.18,0.0,0.0,0.000,317936.2,317936.2,15847,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454826605,114368.00
02/07/2016 01:30,2,0.000,ALERT,213.51,302.68,59.981,1454826603,"274151322000085","219011344069620",0.00,1.50,0,300.87,304.48,0.0,0.0,0.000,589599.3,589599.3,9654,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454826607,114369.00
02/07/2016 01:30,2,0.000,ALERT,214.64,305.38,60.007,1454826603,"201051344000633","219011344069620",0.00,0.50,0,301.47,306.58,0.0,0.0,0.000,309672.1,309672.1,16138,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454826608,114370.00
02/07/2016 01:30,2,0.000,ALERT,213.96,305.38,59.970,1454826603,"201051344000469","219011344069620",0.00,0.00,0,302.37,306.88,0.0,0.0,0.000,310433.3,310433.3,16148,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454826610,114371.00
02/07/2016 01:30,2,0.000,ALERT,213.51,303.88,59.975,1454826603,"201051344000646","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,315792.5,315792.5,20716,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454826612,114372.00
02/07/2016 01:30,2,0.000,ALERT,213.06,303.58,60.007,1454826603,"274151322000052","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,597681.3,597681.3,9848,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454826614,114373.00
02/07/2016 01:30,2,0.000,ALERT,213.74,303.88,59.970,1454826603,"201051344000585","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,320675.5,320675.5,20709,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454826615,114374.00
02/07/2016 01:30,2,0.000,ALERT,213.74,304.48,59.975,1454826603,"201051344001230","219011344069620",0.00,1.00,0,301.77,305.38,0.0,0.0,0.000,319796.2,319796.2,20569,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454826617,114375.00
02/07/2016 01:30,2,0.000,ALERT,214.41,304.78,59.965,1454826603,"201051344000582","219011344069620",0.00,0.00,0,302.37,305.98,0.0,0.0,0.000,313358.6,313358.6,20684,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454826619,114376.00
02/07/2016 01:30,2,0.000,ALERT,213.29,303.58,59.965,1454826603,"201051344000955","219011344069620",0.00,1.00,0,301.47,305.08,0.0,0.0,0.000,323722.2,323722.2,20674,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454826621,114377.00
02/07/2016 01:30,2,0.000,ALERT,213.29,302.37,59.959,1454826603,"274151322000094","219011344069620",0.00,0.50,0,300.27,303.58,0.0,0.0,0.000,480605.6,480605.6,10130,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454826623,114378.00
02/07/2016 01:30,2,0.000,ALERT,214.19,306.28,59.965,1454826603,"201051344000579","219011344069620",0.00,1.00,0,304.18,307.78,0.0,0.0,0.000,324431.3,324431.3,16103,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454826624,114379.00
02/07/2016 01:30,2,0.000,ALERT,213.51,304.18,59.959,1454826603,"201051344000890","219011344069620",0.00,1.00,0,301.77,306.28,0.0,0.0,0.000,321267.9,321267.9,20635,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454826626,114380.00
02/07/2016 01:30,2,0.000,ALERT,213.96,303.88,59.959,1454826603,"201051344000438","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,323420.3,323420.3,20686,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454826628,114381.00
02/07/2016 01:30,2,0.000,ALERT,213.96,303.28,59.965,1454826603,"201051344000417","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,317167.4,317167.4,20795,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454826630,114382.00
02/07/2016 01:30,2,0.000,ALERT,213.51,302.98,59.970,1454826603,"274151322000083","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,591961.5,591961.5,9841,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454826632,114383.00
02/07/2016 01:30,2,0.000,ALERT,213.96,303.58,59.965,1454826603,"274151322000076","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,629131.6,629131.6,9887,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454826633,114384.00
02/07/2016 01:30,2,0.000,ALERT,213.96,306.28,59.965,1454826603,"201051344000868","219011344069620",0.00,0.50,0,304.18,308.09,0.0,0.0,0.000,309393.0,309393.0,15885,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454826635,114385.00
02/07/2016 01:30,2,0.000,ALERT,213.29,303.88,59.975,1454826603,"274151322000095","219011344069620",0.00,0.50,0,301.77,305.08,0.0,0.0,0.000,622114.5,622114.5,9728,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454826637,114386.00
02/07/2016 01:30,2,0.000,ALERT,213.96,305.38,60.012,1454826603,"201051344000988","219011344069620",0.00,1.00,0,300.87,306.58,0.0,0.0,0.000,307839.4,307839.4,16147,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454826639,114387.00
02/07/2016 01:30,2,0.000,ALERT,213.51,303.28,59.991,1454826603,"201051344001025","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,320912.3,320912.3,20690,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454826641,114388.00
02/07/2016 01:30,2,0.000,ALERT,213.96,305.98,59.970,1454826603,"201051344000458","219011344069620",0.00,2.50,0,303.28,307.48,0.0,0.0,0.000,318089.8,318089.8,16117,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454826643,114389.00
02/07/2016 01:30,2,0.000,ALERT,214.41,305.38,59.970,1454826603,"201051344000853","219011344069620",0.00,0.50,0,303.28,307.18,0.0,0.0,0.000,316286.1,316286.1,15842,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454826645,114390.00
02/07/2016 01:30,2,0.000,ALERT,214.19,304.18,59.970,1454826603,"201051344000685","219011344069620",0.00,1.00,0,301.47,305.08,0.0,0.0,0.000,323255.3,323255.3,20576,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454826647,114391.00
02/07/2016 01:30,2,0.000,ALERT,214.19,303.88,59.970,1454826603,"201051344000917","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,320845.0,320845.0,20551,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454826648,114392.00
02/07/2016 01:30,2,0.000,ALERT,213.96,303.88,59.975,1454826603,"201051344001145","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,324985.9,324985.9,20497,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454826650,114393.00
02/07/2016 01:30,2,0.000,ALERT,214.19,303.58,59.975,1454826603,"201051344000651","219011344069620",0.00,-0.50,0,301.17,304.78,0.0,0.0,0.000,317253.5,317253.5,20722,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454826652,114394.00
02/07/2016 01:30,2,0.000,ALERT,213.06,302.98,59.959,1454826603,"274151322000088","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,574317.4,574317.4,9619,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454826654,114395.00
02/07/2016 01:30,2,0.000,ALERT,214.19,302.37,59.970,1454826603,"274151322000068","219011344069620",0.00,2.00,0,300.27,303.58,0.0,0.0,0.000,480740.8,480740.8,10292,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454826656,114396.00
02/07/2016 01:30,2,0.000,ALERT,213.51,304.18,59.975,1454826603,"201051344001135","219011344069620",0.00,0.50,0,301.77,305.68,0.0,0.0,0.000,313949.0,313949.0,20714,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454826657,114397.00
02/07/2016 01:30,2,0.000,ALERT,213.74,305.98,59.970,1454826603,"201051344000594","219011344069620",0.00,0.50,0,302.68,307.48,0.0,0.0,0.000,320051.2,320051.2,16120,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454826659,114398.00
02/07/2016 01:30,2,0.000,ALERT,213.74,303.88,59.986,1454826603,"201051344001203","219011344069620",0.00,0.50,0,301.47,306.88,0.0,0.0,0.000,320293.8,320293.8,20686,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454826661,114399.00
02/07/2016 01:30,2,0.000,ALERT,213.29,303.58,59.986,1454826603,"274151322000054","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,586814.0,586814.0,9636,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454826663,114400.00
02/07/2016 01:30,2,0.000,ALERT,214.41,305.38,59.991,1454826603,"201051344000867","219011344069620",0.00,1.50,0,302.68,307.48,0.0,0.0,0.000,308864.2,308864.2,16111,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454826664,114401.00
02/07/2016 01:30,2,0.000,ALERT,213.74,303.88,59.970,1454826603,"201051344001093","219011344069620",0.00,2.00,0,301.47,305.08,0.0,0.0,0.000,319173.2,319173.2,20605,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454826666,114402.00
02/07/2016 01:30,2,0.000,ALERT,213.96,305.68,59.986,1454826603,"201051344000900","219011344069620",0.00,0.50,0,302.98,306.88,0.0,0.0,0.000,324089.4,324089.4,15737,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454826668,114403.00
02/07/2016 01:30,2,0.000,ALERT,214.19,305.08,60.018,1454826603,"201051344000648","219011344069620",0.00,0.00,0,302.68,307.18,0.0,0.0,0.000,317120.2,317120.2,15883,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454826670,114404.00
02/07/2016 01:30,2,0.000,ALERT,214.19,306.28,59.981,1454826603,"201051344000569","219011344069620",0.00,1.00,0,304.18,308.09,0.0,0.0,0.000,324974.5,324974.5,15733,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454826672,114405.00
