ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2016 01:30,2,0.000,ALERT,214.19,305.98,59.996,1454826603,"201051344000983","219011344069620",0.00,1.00,0,303.88,307.48,0.0,0.0,0.000,318016.7,318016.7,16020,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454826674,114406.00
02/07/2016 01:30,2,0.000,ALERT,214.41,305.98,59.991,1454826603,"201051344001158","219011344069620",0.00,0.00,0,302.98,306.88,0.0,0.0,0.000,313594.4,313594.4,16140,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454826675,114407.00
02/07/2016 01:30,2,0.000,ALERT,214.64,306.58,59.996,1454826603,"201051344000576","219011344069620",0.00,0.50,0,303.58,307.48,0.0,0.0,0.000,318561.2,318561.2,15762,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454826677,114408.00
02/07/2016 01:30,2,0.000,ALERT,213.29,302.68,59.991,1454826603,"274151322000087","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,561945.5,561945.5,9666,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454826679,114409.00
02/07/2016 01:45,2,0.000,ALERT,213.96,304.78,59.996,1454827503,"201051344000645","219011344069620",0.00,1.50,0,303.28,307.48,0.0,0.0,0.000,317936.2,317936.2,15849,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454827505,114410.00
02/07/2016 01:45,2,0.000,ALERT,212.83,302.07,59.975,1454827503,"274151322000085","219011344069620",0.00,1.50,0,300.87,304.48,0.0,0.0,0.000,589599.3,589599.3,9656,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454827507,114411.00
02/07/2016 01:45,2,0.000,ALERT,213.96,304.18,59.981,1454827503,"201051344000633","219011344069620",0.00,0.50,0,301.77,306.58,0.0,0.0,0.000,309672.1,309672.1,16140,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454827509,114412.00
02/07/2016 01:45,2,0.000,ALERT,213.51,304.78,59.991,1454827503,"201051344000469","219011344069620",0.00,0.00,0,302.37,306.88,0.0,0.0,0.000,310433.3,310433.3,16150,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454827511,114413.00
02/07/2016 01:45,2,0.000,ALERT,212.83,302.68,59.986,1454827503,"201051344000646","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,315792.5,315792.5,20718,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454827513,114414.00
02/07/2016 01:45,2,0.000,ALERT,212.61,302.68,59.981,1454827503,"274151322000052","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,597681.3,597681.3,9850,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454827514,114415.00
02/07/2016 01:45,2,0.000,ALERT,213.51,303.28,60.007,1454827503,"201051344000585","219011344069620",0.00,1.50,0,301.17,305.68,0.0,0.0,0.000,320675.5,320675.5,20711,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454827516,114416.00
02/07/2016 01:45,2,0.000,ALERT,213.06,303.28,59.986,1454827503,"201051344001230","219011344069620",0.00,1.00,0,302.07,305.98,0.0,0.0,0.000,319796.2,319796.2,20571,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454827518,114417.00
02/07/2016 01:45,2,0.000,ALERT,213.74,303.88,59.986,1454827503,"201051344000582","219011344069620",0.00,0.50,0,302.68,306.28,0.0,0.0,0.000,313358.6,313358.6,20686,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454827520,114418.00
02/07/2016 01:45,2,0.000,ALERT,212.83,302.98,59.949,1454827503,"201051344000955","219011344069620",0.00,1.00,0,301.77,305.38,0.0,0.0,0.000,323722.2,323722.2,20676,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454827521,114419.00
02/07/2016 01:45,2,0.000,ALERT,212.61,300.87,59.981,1454827503,"274151322000094","219011344069620",0.00,0.50,0,300.27,303.58,0.0,0.0,0.000,480605.6,480605.6,10132,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454827523,114420.00
02/07/2016 01:45,2,0.000,ALERT,213.51,305.38,59.975,1454827503,"201051344000579","219011344069620",0.00,1.00,0,303.88,308.09,0.0,0.0,0.000,324431.3,324431.3,16105,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454827525,114421.00
02/07/2016 01:45,2,0.000,ALERT,213.06,303.58,59.975,1454827503,"201051344000890","219011344069620",0.00,1.00,0,302.07,306.58,0.0,0.0,0.000,321267.9,321267.9,20637,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454827527,114422.00
02/07/2016 01:45,2,0.000,ALERT,213.29,302.98,59.970,1454827503,"201051344000438","219011344069620",0.00,0.50,0,301.77,305.68,0.0,0.0,0.000,323420.3,323420.3,20688,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454827529,114423.00
02/07/2016 01:45,2,0.000,ALERT,213.51,302.37,59.975,1454827503,"201051344000417","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,317167.4,317167.4,20797,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454827530,114424.00
02/07/2016 01:45,2,0.000,ALERT,212.83,302.07,59.965,1454827503,"274151322000083","219011344069620",0.00,1.50,0,301.17,305.08,0.0,0.0,0.000,591961.5,591961.5,9843,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454827532,114425.00
02/07/2016 01:45,2,0.000,ALERT,213.29,301.47,59.965,1454827503,"274151322000076","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,629131.6,629131.6,9889,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454827534,114426.00
02/07/2016 01:45,2,0.000,ALERT,213.51,305.08,59.986,1454827503,"201051344000868","219011344069620",0.00,1.00,0,304.18,308.09,0.0,0.0,0.000,309393.0,309393.0,15887,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454827536,114427.00
02/07/2016 01:45,2,0.000,ALERT,212.38,302.37,59.965,1454827503,"274151322000095","219011344069620",0.00,0.50,0,300.27,305.38,0.0,0.0,0.000,622114.5,622114.5,9730,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454827538,114428.00
02/07/2016 01:45,2,0.000,ALERT,213.29,304.18,59.938,1454827503,"201051344000988","219011344069620",0.00,1.50,0,300.87,306.58,0.0,0.0,0.000,307839.4,307839.4,16149,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454827540,114429.00
02/07/2016 01:45,2,0.000,ALERT,213.06,302.37,59.933,1454827503,"201051344001025","219011344069620",0.00,0.00,0,301.17,305.98,0.0,0.0,0.000,320912.3,320912.3,20692,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454827541,114430.00
02/07/2016 01:45,2,0.000,ALERT,213.29,304.48,59.965,1454827503,"201051344000458","219011344069620",0.00,2.50,0,303.58,307.78,0.0,0.0,0.000,318089.8,318089.8,16119,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454827543,114431.00
02/07/2016 01:45,2,0.000,ALERT,213.96,304.18,59.981,1454827503,"201051344000853","219011344069620",0.00,0.50,0,303.28,307.18,0.0,0.0,0.000,316286.1,316286.1,15844,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454827545,114432.00
02/07/2016 01:45,2,0.000,ALERT,213.74,302.98,60.007,1454827503,"201051344000685","219011344069620",0.00,1.00,0,301.77,305.68,0.0,0.0,0.000,323255.3,323255.3,20578,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454827547,114433.00
02/07/2016 01:45,2,0.000,ALERT,213.51,302.68,59.981,1454827503,"201051344000917","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,320845.0,320845.0,20553,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454827549,114434.00
02/07/2016 01:45,2,0.000,ALERT,213.74,303.58,59.986,1454827503,"201051344001145","219011344069620",0.00,0.50,0,302.07,306.28,0.0,0.0,0.000,324985.9,324985.9,20499,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454827551,114435.00
02/07/2016 01:45,2,0.000,ALERT,213.51,302.68,59.970,1454827503,"201051344000651","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,317253.5,317253.5,20724,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454827552,114436.00
02/07/2016 01:45,2,0.000,ALERT,212.16,301.17,59.975,1454827503,"274151322000088","219011344069620",0.00,2.00,0,299.07,304.18,0.0,0.0,0.000,574317.4,574317.4,9621,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454827554,114437.00
02/07/2016 01:45,2,0.000,ALERT,213.51,301.17,59.981,1454827503,"274151322000068","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,480740.8,480740.8,10294,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454827556,114438.00
02/07/2016 01:45,2,0.000,ALERT,213.06,303.28,59.981,1454827503,"201051344001135","219011344069620",0.00,1.00,0,301.77,306.28,0.0,0.0,0.000,313949.0,313949.0,20716,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454827558,114439.00
02/07/2016 01:45,2,0.000,ALERT,213.29,305.38,59.970,1454827503,"201051344000594","219011344069620",0.00,0.50,0,302.98,307.78,0.0,0.0,0.000,320051.2,320051.2,16122,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454827560,114440.00
02/07/2016 01:45,2,0.000,ALERT,213.51,302.98,59.944,1454827503,"201051344001203","219011344069620",0.00,0.50,0,301.47,307.18,0.0,0.0,0.000,320293.8,320293.8,20688,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454827561,114441.00
02/07/2016 01:45,2,0.000,ALERT,212.38,301.77,59.970,1454827503,"274151322000054","219011344069620",0.00,2.50,0,299.07,304.78,0.0,0.0,0.000,586814.0,586814.0,9638,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454827563,114442.00
02/07/2016 01:45,2,0.000,ALERT,213.74,304.48,59.975,1454827503,"201051344000867","219011344069620",0.00,2.00,0,302.68,307.48,0.0,0.0,0.000,308864.2,308864.2,16113,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454827565,114443.00
02/07/2016 01:45,2,0.000,ALERT,213.29,303.28,59.975,1454827503,"201051344001093","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,319173.2,319173.2,20607,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454827567,114444.00
02/07/2016 01:45,2,0.000,ALERT,213.29,304.48,59.975,1454827503,"201051344000900","219011344069620",0.00,1.00,0,302.98,307.18,0.0,0.0,0.000,324089.4,324089.4,15739,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454827569,114445.00
02/07/2016 01:45,2,0.000,ALERT,213.74,304.18,59.944,1454827503,"201051344000648","219011344069620",0.00,0.00,0,302.68,307.18,0.0,0.0,0.000,317120.2,317120.2,15885,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454827570,114446.00
02/07/2016 01:45,2,0.000,ALERT,213.74,305.68,59.986,1454827503,"201051344000569","219011344069620",0.00,1.00,0,303.88,308.39,0.0,0.0,0.000,324974.5,324974.5,15735,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454827572,114447.00
02/07/2016 01:45,2,0.000,ALERT,213.51,304.78,59.970,1454827503,"201051344000983","219011344069620",0.00,1.50,0,303.58,307.78,0.0,0.0,0.000,318016.7,318016.7,16022,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454827574,114448.00
02/07/2016 01:45,2,0.000,ALERT,213.51,304.78,60.023,1454827503,"201051344001158","219011344069620",0.00,0.00,0,302.68,307.18,0.0,0.0,0.000,313594.4,313594.4,16142,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454827576,114449.00
02/07/2016 01:45,2,0.000,ALERT,213.96,305.08,60.012,1454827503,"201051344000576","219011344069620",0.00,0.50,0,303.28,307.78,0.0,0.0,0.000,318561.2,318561.2,15764,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454827578,114450.00
02/07/2016 01:45,2,0.000,ALERT,212.38,300.87,59.949,1454827503,"274151322000087","219011344069620",0.00,2.50,0,298.17,303.58,0.0,0.0,0.000,561945.5,561945.5,9668,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454827580,114451.00
02/07/2016 02:00,2,0.000,ALERT,214.19,305.08,59.965,1454828403,"201051344000645","219011344069620",0.00,1.50,0,302.68,306.28,0.0,0.0,0.000,317936.2,317936.2,15851,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454828405,114452.00
02/07/2016 02:00,2,0.000,ALERT,212.83,301.77,59.917,1454828403,"274151322000085","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,589599.3,589599.3,9658,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454828407,114453.00
02/07/2016 02:00,2,0.000,ALERT,214.19,304.48,59.954,1454828403,"201051344000633","219011344069620",0.00,0.50,0,301.17,305.98,0.0,0.0,0.000,309672.1,309672.1,16142,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454828409,114454.00
02/07/2016 02:00,2,0.000,ALERT,213.74,304.78,59.954,1454828403,"201051344000469","219011344069620",0.00,0.00,0,301.77,306.58,0.0,0.0,0.000,310433.3,310433.3,16152,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454828411,114455.00
02/07/2016 02:00,2,0.000,ALERT,213.06,303.28,59.907,1454828403,"201051344000646","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,315792.5,315792.5,20720,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454828413,114456.00
02/07/2016 02:00,2,0.000,ALERT,212.38,302.98,59.917,1454828403,"274151322000052","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,597681.3,597681.3,9852,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454828414,114457.00
02/07/2016 02:00,2,0.000,ALERT,213.51,303.28,59.986,1454828403,"201051344000585","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,320675.5,320675.5,20713,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454828416,114458.00
02/07/2016 02:00,2,0.000,ALERT,213.29,303.28,59.959,1454828403,"201051344001230","219011344069620",0.00,1.00,0,301.17,304.48,0.0,0.0,0.000,319796.2,319796.2,20573,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454828418,114459.00
02/07/2016 02:00,2,0.000,ALERT,213.74,303.58,59.965,1454828403,"201051344000582","219011344069620",0.00,0.50,0,301.47,305.08,0.0,0.0,0.000,313358.6,313358.6,20688,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454828420,114460.00
02/07/2016 02:00,2,0.000,ALERT,212.83,302.98,59.965,1454828403,"201051344000955","219011344069620",0.00,1.00,0,300.87,304.18,0.0,0.0,0.000,323722.2,323722.2,20678,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454828421,114461.00
02/07/2016 02:00,2,0.000,ALERT,212.61,301.17,59.965,1454828403,"274151322000094","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,480605.6,480605.6,10134,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454828423,114462.00
02/07/2016 02:00,2,0.000,ALERT,213.51,305.38,59.965,1454828403,"201051344000579","219011344069620",0.00,1.00,0,303.58,307.18,0.0,0.0,0.000,324431.3,324431.3,16107,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454828425,114463.00
02/07/2016 02:00,2,0.000,ALERT,213.06,303.28,59.928,1454828403,"201051344000890","219011344069620",0.00,1.00,0,301.47,305.68,0.0,0.0,0.000,321267.9,321267.9,20639,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454828427,114464.00
02/07/2016 02:00,2,0.000,ALERT,213.29,302.68,59.965,1454828403,"201051344000438","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,323420.3,323420.3,20690,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454828429,114465.00
02/07/2016 02:00,2,0.000,ALERT,213.29,302.37,59.959,1454828403,"201051344000417","219011344069620",0.00,1.00,0,300.57,303.88,0.0,0.0,0.000,317167.4,317167.4,20799,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454828430,114466.00
02/07/2016 02:00,2,0.000,ALERT,212.83,303.28,59.959,1454828403,"274151322000083","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,591961.5,591961.5,9845,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454828432,114467.00
02/07/2016 02:00,2,0.000,ALERT,213.29,302.68,59.954,1454828403,"274151322000076","219011344069620",0.00,1.50,0,298.77,303.88,0.0,0.0,0.000,629131.6,629131.6,9891,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454828434,114468.00
02/07/2016 02:00,2,0.000,ALERT,213.51,305.68,59.970,1454828403,"201051344000868","219011344069620",0.00,1.00,0,302.98,307.18,0.0,0.0,0.000,309393.0,309393.0,15889,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454828436,114469.00
02/07/2016 02:00,2,0.000,ALERT,212.83,302.98,59.959,1454828403,"274151322000095","219011344069620",0.00,0.50,0,301.17,304.48,0.0,0.0,0.000,622114.5,622114.5,9732,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454828438,114470.00
02/07/2016 02:00,2,0.000,ALERT,213.29,304.48,59.970,1454828403,"201051344000988","219011344069620",0.00,1.00,0,299.97,305.98,0.0,0.0,0.000,307839.4,307839.4,16151,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454828440,114471.00
02/07/2016 02:00,2,0.000,ALERT,213.06,302.07,59.938,1454828403,"201051344001025","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,320912.3,320912.3,20694,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454828442,114472.00
02/07/2016 02:00,2,0.000,ALERT,213.29,305.08,59.965,1454828403,"201051344000458","219011344069620",0.00,2.50,0,302.68,307.18,0.0,0.0,0.000,318089.8,318089.8,16121,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454828443,114473.00
02/07/2016 02:00,2,0.000,ALERT,213.96,304.78,59.996,1454828403,"201051344000853","219011344069620",0.00,1.00,0,302.68,306.28,0.0,0.0,0.000,316286.1,316286.1,15846,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454828445,114474.00
02/07/2016 02:00,2,0.000,ALERT,213.51,302.98,59.970,1454828403,"201051344000685","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,323255.3,323255.3,20580,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454828447,114475.00
02/07/2016 02:00,2,0.000,ALERT,213.51,302.68,59.970,1454828403,"201051344000917","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,320845.0,320845.0,20555,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454828449,114476.00
02/07/2016 02:00,2,0.000,ALERT,213.51,303.28,59.965,1454828403,"201051344001145","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,324985.9,324985.9,20501,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454828451,114477.00
02/07/2016 02:00,2,0.000,ALERT,213.29,302.37,59.975,1454828403,"201051344000651","219011344069620",0.00,0.00,0,300.87,304.18,0.0,0.0,0.000,317253.5,317253.5,20726,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454828452,114478.00
02/07/2016 02:00,2,0.000,ALERT,212.38,302.37,59.965,1454828403,"274151322000088","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,574317.4,574317.4,9623,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454828454,114479.00
02/07/2016 02:00,2,0.000,ALERT,213.29,302.07,59.981,1454828403,"274151322000068","219011344069620",0.00,2.50,0,299.97,302.98,0.0,0.0,0.000,480740.8,480740.8,10296,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454828456,114480.00
02/07/2016 02:00,2,0.000,ALERT,213.06,302.98,59.975,1454828403,"201051344001135","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,313949.0,313949.0,20718,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454828458,114481.00
02/07/2016 02:00,2,0.000,ALERT,213.29,305.38,59.975,1454828403,"201051344000594","219011344069620",0.00,0.50,0,302.37,306.88,0.0,0.0,0.000,320051.2,320051.2,16124,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454828459,114482.00
02/07/2016 02:00,2,0.000,ALERT,213.29,302.68,59.981,1454828403,"201051344001203","219011344069620",0.00,0.50,0,301.17,306.28,0.0,0.0,0.000,320293.8,320293.8,20690,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454828461,114483.00
02/07/2016 02:00,2,0.000,ALERT,212.61,302.37,59.970,1454828403,"274151322000054","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,586814.0,586814.0,9640,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454828463,114484.00
02/07/2016 02:00,2,0.000,ALERT,213.74,304.48,59.975,1454828403,"201051344000867","219011344069620",0.00,1.50,0,302.07,306.58,0.0,0.0,0.000,308864.2,308864.2,16115,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454828465,114485.00
02/07/2016 02:00,2,0.000,ALERT,213.06,302.98,60.002,1454828403,"201051344001093","219011344069620",0.00,2.00,0,301.47,304.78,0.0,0.0,0.000,319173.2,319173.2,20609,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454828467,114486.00
02/07/2016 02:00,2,0.000,ALERT,213.51,305.08,59.975,1454828403,"201051344000900","219011344069620",0.00,1.00,0,302.37,306.28,0.0,0.0,0.000,324089.4,324089.4,15741,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454828468,114487.00
02/07/2016 02:00,2,0.000,ALERT,213.74,304.48,59.949,1454828403,"201051344000648","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,317120.2,317120.2,15887,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454828470,114488.00
02/07/2016 02:00,2,0.000,ALERT,213.51,305.68,59.975,1454828403,"201051344000569","219011344069620",0.00,1.00,0,303.58,307.18,0.0,0.0,0.000,324974.5,324974.5,15737,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454828472,114489.00
02/07/2016 02:00,2,0.000,ALERT,213.51,305.38,60.023,1454828403,"201051344000983","219011344069620",0.00,1.50,0,302.98,306.88,0.0,0.0,0.000,318016.7,318016.7,16024,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454828474,114490.00
02/07/2016 02:00,2,0.000,ALERT,213.74,305.08,59.975,1454828403,"201051344001158","219011344069620",0.00,0.00,0,302.37,305.98,0.0,0.0,0.000,313594.4,313594.4,16144,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454828476,114491.00
02/07/2016 02:00,2,0.000,ALERT,214.19,305.68,59.981,1454828403,"201051344000576","219011344069620",0.00,1.00,0,302.98,306.58,0.0,0.0,0.000,318561.2,318561.2,15766,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454828477,114492.00
02/07/2016 02:00,2,0.000,ALERT,212.83,301.77,59.981,1454828403,"274151322000087","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,561945.5,561945.5,9670,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454828479,114493.00
02/07/2016 02:15,2,0.000,ALERT,214.19,305.08,59.949,1454829303,"201051344000645","219011344069620",0.00,1.50,0,302.98,306.58,0.0,0.0,0.000,317936.2,317936.2,15853,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454829306,114494.00
02/07/2016 02:15,2,0.000,ALERT,212.83,301.77,59.981,1454829303,"274151322000085","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,589599.3,589599.3,9660,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454829307,114495.00
02/07/2016 02:15,2,0.000,ALERT,214.19,304.48,59.981,1454829303,"201051344000633","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,309672.1,309672.1,16144,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454829309,114496.00
02/07/2016 02:15,2,0.000,ALERT,213.74,304.78,59.996,1454829303,"201051344000469","219011344069620",0.00,0.00,0,301.77,306.28,0.0,0.0,0.000,310433.3,310433.3,16154,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454829311,114497.00
02/07/2016 02:15,2,0.000,ALERT,213.29,302.98,59.975,1454829303,"201051344000646","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,315792.5,315792.5,20722,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454829313,114498.00
02/07/2016 02:15,2,0.000,ALERT,212.61,302.07,59.970,1454829303,"274151322000052","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,597681.3,597681.3,9854,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454829315,114499.00
02/07/2016 02:15,2,0.000,ALERT,213.74,303.58,60.002,1454829303,"201051344000585","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,320675.5,320675.5,20715,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454829316,114500.00
02/07/2016 02:15,2,0.000,ALERT,213.29,303.28,59.959,1454829303,"201051344001230","219011344069620",0.00,1.00,0,301.17,304.78,0.0,0.0,0.000,319796.2,319796.2,20575,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454829318,114501.00
02/07/2016 02:15,2,0.000,ALERT,213.96,303.88,59.965,1454829303,"201051344000582","219011344069620",0.00,0.00,0,301.77,305.38,0.0,0.0,0.000,313358.6,313358.6,20690,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454829320,114502.00
02/07/2016 02:15,2,0.000,ALERT,213.29,303.28,59.965,1454829303,"201051344000955","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,323722.2,323722.2,20680,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454829322,114503.00
02/07/2016 02:15,2,0.000,ALERT,212.83,301.77,59.965,1454829303,"274151322000094","219011344069620",0.00,1.00,0,299.97,303.28,0.0,0.0,0.000,480605.6,480605.6,10136,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454829324,114504.00
02/07/2016 02:15,2,0.000,ALERT,213.51,305.38,59.954,1454829303,"201051344000579","219011344069620",0.00,1.50,0,303.58,307.18,0.0,0.0,0.000,324431.3,324431.3,16109,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454829325,114505.00
02/07/2016 02:15,2,0.000,ALERT,213.51,303.58,60.012,1454829303,"201051344000890","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,321267.9,321267.9,20641,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454829327,114506.00
02/07/2016 02:15,2,0.000,ALERT,213.51,302.68,59.917,1454829303,"201051344000438","219011344069620",0.00,0.50,0,301.17,304.78,0.0,0.0,0.000,323420.3,323420.3,20692,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454829329,114507.00
02/07/2016 02:15,2,0.000,ALERT,213.74,302.68,59.975,1454829303,"201051344000417","219011344069620",0.00,1.00,0,300.57,303.88,0.0,0.0,0.000,317167.4,317167.4,20801,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454829331,114508.00
02/07/2016 02:15,2,0.000,ALERT,213.06,302.98,59.949,1454829303,"274151322000083","219011344069620",0.00,1.50,0,301.17,304.48,0.0,0.0,0.000,591961.5,591961.5,9847,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454829332,114509.00
02/07/2016 02:15,2,0.000,ALERT,213.51,302.37,59.975,1454829303,"274151322000076","219011344069620",0.00,1.50,0,300.87,304.48,0.0,0.0,0.000,629131.6,629131.6,9893,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454829334,114510.00
02/07/2016 02:15,2,0.000,ALERT,213.74,305.68,59.965,1454829303,"201051344000868","219011344069620",0.00,1.00,0,303.58,307.48,0.0,0.0,0.000,309393.0,309393.0,15891,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454829336,114511.00
02/07/2016 02:15,2,0.000,ALERT,213.06,303.28,59.954,1454829303,"274151322000095","219011344069620",0.00,0.50,0,301.77,304.78,0.0,0.0,0.000,622114.5,622114.5,9734,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454829338,114512.00
02/07/2016 02:15,2,0.000,ALERT,213.51,304.78,59.954,1454829303,"201051344000988","219011344069620",0.00,1.00,0,300.57,306.28,0.0,0.0,0.000,307839.4,307839.4,16153,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454829340,114513.00
02/07/2016 02:15,2,0.000,ALERT,213.29,302.68,59.996,1454829303,"201051344001025","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,320912.3,320912.3,20696,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454829342,114514.00
02/07/2016 02:15,2,0.000,ALERT,213.51,305.08,59.954,1454829303,"201051344000458","219011344069620",0.00,2.50,0,303.28,307.18,0.0,0.0,0.000,318089.8,318089.8,16123,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454829343,114515.00
02/07/2016 02:15,2,0.000,ALERT,214.19,304.78,59.959,1454829303,"201051344000853","219011344069620",0.00,0.50,0,302.98,306.58,0.0,0.0,0.000,316286.1,316286.1,15848,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454829345,114516.00
02/07/2016 02:15,2,0.000,ALERT,213.96,303.28,59.965,1454829303,"201051344000685","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,323255.3,323255.3,20582,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454829347,114517.00
02/07/2016 02:15,2,0.000,ALERT,213.74,302.68,59.954,1454829303,"201051344000917","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,320845.0,320845.0,20557,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454829349,114518.00
02/07/2016 02:15,2,0.000,ALERT,213.74,303.28,59.970,1454829303,"201051344001145","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,324985.9,324985.9,20503,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454829351,114519.00
02/07/2016 02:15,2,0.000,ALERT,213.74,302.68,59.954,1454829303,"201051344000651","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,317253.5,317253.5,20728,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454829352,114520.00
02/07/2016 02:15,2,0.000,ALERT,212.61,302.37,59.954,1454829303,"274151322000088","219011344069620",0.00,2.00,0,300.57,303.88,0.0,0.0,0.000,574317.4,574317.4,9625,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454829354,114521.00
02/07/2016 02:15,2,0.000,ALERT,213.74,302.07,59.959,1454829303,"274151322000068","219011344069620",0.00,2.50,0,300.27,303.28,0.0,0.0,0.000,480740.8,480740.8,10298,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454829356,114522.00
02/07/2016 02:15,2,0.000,ALERT,213.29,303.28,59.970,1454829303,"201051344001135","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,313949.0,313949.0,20720,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454829358,114523.00
02/07/2016 02:15,2,0.000,ALERT,213.29,305.38,59.959,1454829303,"201051344000594","219011344069620",0.00,0.50,0,302.68,306.88,0.0,0.0,0.000,320051.2,320051.2,16126,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454829359,114524.00
02/07/2016 02:15,2,0.000,ALERT,213.51,302.98,59.975,1454829303,"201051344001203","219011344069620",0.00,0.50,0,300.87,306.28,0.0,0.0,0.000,320293.8,320293.8,20692,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454829361,114525.00
02/07/2016 02:15,2,0.000,ALERT,212.83,302.68,59.970,1454829303,"274151322000054","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,586814.0,586814.0,9642,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454829363,114526.00
02/07/2016 02:15,2,0.000,ALERT,213.96,304.48,59.996,1454829303,"201051344000867","219011344069620",0.00,1.50,0,302.37,307.18,0.0,0.0,0.000,308864.2,308864.2,16117,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454829365,114527.00
02/07/2016 02:15,2,0.000,ALERT,213.51,303.28,59.970,1454829303,"201051344001093","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,319173.2,319173.2,20611,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454829367,114528.00
02/07/2016 02:15,2,0.000,ALERT,213.51,305.08,59.970,1454829303,"201051344000900","219011344069620",0.00,1.00,0,302.68,306.58,0.0,0.0,0.000,324089.4,324089.4,15743,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454829368,114529.00
02/07/2016 02:15,2,0.000,ALERT,213.74,304.18,59.965,1454829303,"201051344000648","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,317120.2,317120.2,15889,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454829370,114530.00
02/07/2016 02:15,2,0.000,ALERT,213.74,305.68,59.970,1454829303,"201051344000569","219011344069620",0.00,1.00,0,303.88,307.78,0.0,0.0,0.000,324974.5,324974.5,15739,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454829372,114531.00
02/07/2016 02:15,2,0.000,ALERT,213.74,305.08,59.970,1454829303,"201051344000983","219011344069620",0.00,1.50,0,303.28,307.18,0.0,0.0,0.000,318016.7,318016.7,16026,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454829374,114532.00
02/07/2016 02:15,2,0.000,ALERT,213.74,304.78,59.959,1454829303,"201051344001158","219011344069620",0.00,0.50,0,302.68,306.58,0.0,0.0,0.000,313594.4,313594.4,16146,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454829376,114533.00
02/07/2016 02:15,2,0.000,ALERT,214.19,305.68,59.970,1454829303,"201051344000576","219011344069620",0.00,1.00,0,303.28,307.18,0.0,0.0,0.000,318561.2,318561.2,15768,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454829377,114534.00
02/07/2016 02:15,2,0.000,ALERT,213.06,301.47,59.970,1454829303,"274151322000087","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,561945.5,561945.5,9672,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454829379,114535.00
02/07/2016 02:30,2,0.000,ALERT,213.74,304.48,59.959,1454830203,"201051344000645","219011344069620",0.00,1.50,0,302.07,306.28,0.0,0.0,0.000,317936.2,317936.2,15855,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454830205,114536.00
02/07/2016 02:30,2,0.000,ALERT,212.83,302.37,59.975,1454830203,"274151322000085","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,589599.3,589599.3,9662,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454830207,114537.00
02/07/2016 02:30,2,0.000,ALERT,213.96,304.18,59.965,1454830203,"201051344000633","219011344069620",0.00,0.50,0,300.57,305.98,0.0,0.0,0.000,309672.1,309672.1,16146,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454830209,114538.00
02/07/2016 02:30,2,0.000,ALERT,213.51,304.48,60.007,1454830203,"201051344000469","219011344069620",0.00,0.50,0,301.17,306.28,0.0,0.0,0.000,310433.3,310433.3,16156,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454830211,114539.00
02/07/2016 02:30,2,0.000,ALERT,213.06,303.28,59.970,1454830203,"201051344000646","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,315792.5,315792.5,20724,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454830212,114540.00
02/07/2016 02:30,2,0.000,ALERT,212.38,302.37,59.959,1454830203,"274151322000052","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,597681.3,597681.3,9856,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454830214,114541.00
02/07/2016 02:30,2,0.000,ALERT,213.51,303.58,59.965,1454830203,"201051344000585","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,320675.5,320675.5,20717,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454830216,114542.00
02/07/2016 02:30,2,0.000,ALERT,213.29,303.58,59.938,1454830203,"201051344001230","219011344069620",0.00,1.00,0,301.17,304.78,0.0,0.0,0.000,319796.2,319796.2,20577,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454830218,114543.00
02/07/2016 02:30,2,0.000,ALERT,213.74,304.18,59.944,1454830203,"201051344000582","219011344069620",0.00,0.50,0,301.77,305.38,0.0,0.0,0.000,313358.6,313358.6,20692,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454830220,114544.00
02/07/2016 02:30,2,0.000,ALERT,213.06,303.28,59.965,1454830203,"201051344000955","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,323722.2,323722.2,20682,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454830221,114545.00
02/07/2016 02:30,2,0.000,ALERT,212.61,302.07,59.959,1454830203,"274151322000094","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,480605.6,480605.6,10138,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454830223,114546.00
02/07/2016 02:30,2,0.000,ALERT,213.29,305.38,59.959,1454830203,"201051344000579","219011344069620",0.00,1.00,0,302.98,307.18,0.0,0.0,0.000,324431.3,324431.3,16111,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454830225,114547.00
02/07/2016 02:30,2,0.000,ALERT,213.29,303.58,59.991,1454830203,"201051344000890","219011344069620",0.00,1.50,0,301.77,305.68,0.0,0.0,0.000,321267.9,321267.9,20643,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454830227,114548.00
02/07/2016 02:30,2,0.000,ALERT,213.29,302.98,59.933,1454830203,"201051344000438","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,323420.3,323420.3,20694,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454830229,114549.00
02/07/2016 02:30,2,0.000,ALERT,213.51,302.68,59.949,1454830203,"201051344000417","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,317167.4,317167.4,20803,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454830230,114550.00
