ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2016 02:30,2,0.000,ALERT,212.83,302.68,59.949,1454830203,"274151322000083","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,591961.5,591961.5,9849,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454830232,114551.00
02/07/2016 02:30,2,0.000,ALERT,213.29,302.68,59.949,1454830203,"274151322000076","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,629131.6,629131.6,9895,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454830234,114552.00
02/07/2016 02:30,2,0.000,ALERT,213.51,305.38,59.944,1454830203,"201051344000868","219011344069620",0.00,1.00,0,302.98,307.48,0.0,0.0,0.000,309393.0,309393.0,15893,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454830236,114553.00
02/07/2016 02:30,2,0.000,ALERT,212.83,303.28,59.954,1454830203,"274151322000095","219011344069620",0.00,0.50,0,301.47,305.08,0.0,0.0,0.000,622114.5,622114.5,9736,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454830238,114554.00
02/07/2016 02:30,2,0.000,ALERT,213.29,304.48,59.959,1454830203,"201051344000988","219011344069620",0.00,1.50,0,299.67,306.28,0.0,0.0,0.000,307839.4,307839.4,16155,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454830240,114555.00
02/07/2016 02:30,2,0.000,ALERT,213.06,302.68,59.949,1454830203,"201051344001025","219011344069620",0.00,0.50,0,300.57,305.38,0.0,0.0,0.000,320912.3,320912.3,20698,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454830241,114556.00
02/07/2016 02:30,2,0.000,ALERT,213.51,304.78,59.975,1454830203,"201051344000458","219011344069620",0.00,2.50,0,302.07,307.18,0.0,0.0,0.000,318089.8,318089.8,16125,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454830243,114557.00
02/07/2016 02:30,2,0.000,ALERT,213.96,304.48,59.912,1454830203,"201051344000853","219011344069620",0.00,1.00,0,302.07,306.58,0.0,0.0,0.000,316286.1,316286.1,15850,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454830245,114558.00
02/07/2016 02:30,2,0.000,ALERT,213.74,303.28,59.954,1454830203,"201051344000685","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,323255.3,323255.3,20584,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454830247,114559.00
02/07/2016 02:30,2,0.000,ALERT,213.51,302.98,59.970,1454830203,"201051344000917","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,320845.0,320845.0,20559,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454830249,114560.00
02/07/2016 02:30,2,0.000,ALERT,213.51,303.58,59.949,1454830203,"201051344001145","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,324985.9,324985.9,20505,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454830250,114561.00
02/07/2016 02:30,2,0.000,ALERT,213.51,302.68,59.959,1454830203,"201051344000651","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,317253.5,317253.5,20730,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454830252,114562.00
02/07/2016 02:30,2,0.000,ALERT,212.38,302.07,59.907,1454830203,"274151322000088","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,574317.4,574317.4,9627,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454830254,114563.00
02/07/2016 02:30,2,0.000,ALERT,213.29,301.77,59.949,1454830203,"274151322000068","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,480740.8,480740.8,10300,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454830256,114564.00
02/07/2016 02:30,2,0.000,ALERT,213.06,303.28,59.959,1454830203,"201051344001135","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,313949.0,313949.0,20722,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454830257,114565.00
02/07/2016 02:30,2,0.000,ALERT,213.06,305.38,59.949,1454830203,"201051344000594","219011344069620",0.00,0.50,0,302.07,307.18,0.0,0.0,0.000,320051.2,320051.2,16128,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454830259,114566.00
02/07/2016 02:30,2,0.000,ALERT,213.51,302.98,59.954,1454830203,"201051344001203","219011344069620",0.00,0.50,0,301.17,306.28,0.0,0.0,0.000,320293.8,320293.8,20694,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454830261,114567.00
02/07/2016 02:30,2,0.000,ALERT,212.83,302.37,59.949,1454830203,"274151322000054","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,586814.0,586814.0,9644,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454830263,114568.00
02/07/2016 02:30,2,0.000,ALERT,213.74,304.48,59.954,1454830203,"201051344000867","219011344069620",0.00,2.00,0,301.47,306.88,0.0,0.0,0.000,308864.2,308864.2,16119,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454830265,114569.00
02/07/2016 02:30,2,0.000,ALERT,213.29,303.28,59.954,1454830203,"201051344001093","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,319173.2,319173.2,20613,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454830266,114570.00
02/07/2016 02:30,2,0.000,ALERT,213.51,304.78,59.975,1454830203,"201051344000900","219011344069620",0.00,1.00,0,301.77,306.58,0.0,0.0,0.000,324089.4,324089.4,15745,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454830268,114571.00
02/07/2016 02:30,2,0.000,ALERT,213.74,304.18,59.959,1454830203,"201051344000648","219011344069620",0.00,0.00,0,301.47,306.58,0.0,0.0,0.000,317120.2,317120.2,15891,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454830270,114572.00
02/07/2016 02:30,2,0.000,ALERT,213.51,305.38,59.954,1454830203,"201051344000569","219011344069620",0.00,1.00,0,302.68,307.48,0.0,0.0,0.000,324974.5,324974.5,15741,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454830272,114573.00
02/07/2016 02:30,2,0.000,ALERT,213.51,305.08,59.959,1454830203,"201051344000983","219011344069620",0.00,1.50,0,302.37,306.88,0.0,0.0,0.000,318016.7,318016.7,16028,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454830274,114574.00
02/07/2016 02:30,2,0.000,ALERT,213.74,304.78,59.949,1454830203,"201051344001158","219011344069620",0.00,0.00,0,301.77,306.28,0.0,0.0,0.000,313594.4,313594.4,16148,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454830275,114575.00
02/07/2016 02:30,2,0.000,ALERT,213.96,305.08,59.933,1454830203,"201051344000576","219011344069620",0.00,1.00,0,302.37,307.18,0.0,0.0,0.000,318561.2,318561.2,15770,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454830277,114576.00
02/07/2016 02:30,2,0.000,ALERT,212.83,301.17,59.959,1454830203,"274151322000087","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,561945.5,561945.5,9674,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454830279,114577.00
02/07/2016 02:45,2,0.000,ALERT,213.96,304.78,59.965,1454831104,"201051344000645","219011344069620",0.00,1.50,0,302.98,306.28,0.0,0.0,0.000,317936.2,317936.2,15857,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454831106,114578.00
02/07/2016 02:45,2,0.000,ALERT,213.06,302.37,59.959,1454831104,"274151322000085","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,589599.3,589599.3,9664,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454831108,114579.00
02/07/2016 02:45,2,0.000,ALERT,213.96,304.18,59.975,1454831104,"201051344000633","219011344069620",0.00,0.50,0,300.87,305.98,0.0,0.0,0.000,309672.1,309672.1,16148,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454831110,114580.00
02/07/2016 02:45,2,0.000,ALERT,213.74,304.78,59.965,1454831104,"201051344000469","219011344069620",0.00,0.50,0,301.17,305.98,0.0,0.0,0.000,310433.3,310433.3,16158,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454831111,114581.00
02/07/2016 02:45,2,0.000,ALERT,213.29,303.28,59.965,1454831104,"201051344000646","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,315792.5,315792.5,20726,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454831113,114582.00
02/07/2016 02:45,2,0.000,ALERT,212.83,302.37,59.959,1454831104,"274151322000052","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,597681.3,597681.3,9858,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454831115,114583.00
02/07/2016 02:45,2,0.000,ALERT,213.51,303.28,59.970,1454831104,"201051344000585","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,320675.5,320675.5,20719,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454831117,114584.00
02/07/2016 02:45,2,0.000,ALERT,213.29,303.58,59.970,1454831104,"201051344001230","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,319796.2,319796.2,20579,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454831118,114585.00
02/07/2016 02:45,2,0.000,ALERT,213.96,304.18,59.975,1454831104,"201051344000582","219011344069620",0.00,0.50,0,302.37,305.68,0.0,0.0,0.000,313358.6,313358.6,20694,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454831120,114586.00
02/07/2016 02:45,2,0.000,ALERT,213.06,303.28,59.965,1454831104,"201051344000955","219011344069620",0.00,1.00,0,301.47,304.78,0.0,0.0,0.000,323722.2,323722.2,20684,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454831122,114587.00
02/07/2016 02:45,2,0.000,ALERT,212.83,301.77,59.959,1454831104,"274151322000094","219011344069620",0.00,0.50,0,300.27,303.28,0.0,0.0,0.000,480605.6,480605.6,10140,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454831124,114588.00
02/07/2016 02:45,2,0.000,ALERT,213.51,305.38,59.965,1454831104,"201051344000579","219011344069620",0.00,1.00,0,303.58,307.18,0.0,0.0,0.000,324431.3,324431.3,16113,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454831126,114589.00
02/07/2016 02:45,2,0.000,ALERT,213.29,303.58,60.007,1454831104,"201051344000890","219011344069620",0.00,1.00,0,301.77,305.98,0.0,0.0,0.000,321267.9,321267.9,20645,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454831127,114590.00
02/07/2016 02:45,2,0.000,ALERT,213.51,303.28,59.986,1454831104,"201051344000438","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,323420.3,323420.3,20696,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454831129,114591.00
02/07/2016 02:45,2,0.000,ALERT,213.74,302.68,60.012,1454831104,"201051344000417","219011344069620",0.00,1.00,0,300.87,304.18,0.0,0.0,0.000,317167.4,317167.4,20805,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454831131,114592.00
02/07/2016 02:45,2,0.000,ALERT,213.06,303.28,59.981,1454831104,"274151322000083","219011344069620",0.00,1.50,0,301.17,304.48,0.0,0.0,0.000,591961.5,591961.5,9851,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454831133,114593.00
02/07/2016 02:45,2,0.000,ALERT,213.74,302.98,59.965,1454831104,"274151322000076","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,629131.6,629131.6,9897,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454831135,114594.00
02/07/2016 02:45,2,0.000,ALERT,213.51,305.38,59.938,1454831104,"201051344000868","219011344069620",0.00,1.00,0,303.58,307.18,0.0,0.0,0.000,309393.0,309393.0,15895,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454831136,114595.00
02/07/2016 02:45,2,0.000,ALERT,212.83,303.58,59.970,1454831104,"274151322000095","219011344069620",0.00,0.50,0,302.07,305.08,0.0,0.0,0.000,622114.5,622114.5,9738,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454831138,114596.00
02/07/2016 02:45,2,0.000,ALERT,213.29,304.78,59.986,1454831104,"201051344000988","219011344069620",0.00,1.00,0,300.27,306.28,0.0,0.0,0.000,307839.4,307839.4,16157,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454831140,114597.00
02/07/2016 02:45,2,0.000,ALERT,213.29,302.37,59.975,1454831104,"201051344001025","219011344069620",0.00,0.50,0,300.87,305.68,0.0,0.0,0.000,320912.3,320912.3,20700,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454831142,114598.00
02/07/2016 02:45,2,0.000,ALERT,213.29,304.78,59.938,1454831104,"201051344000458","219011344069620",0.00,2.50,0,302.98,307.48,0.0,0.0,0.000,318089.8,318089.8,16127,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454831144,114599.00
02/07/2016 02:45,2,0.000,ALERT,214.19,304.78,59.986,1454831104,"201051344000853","219011344069620",0.00,1.00,0,302.68,306.58,0.0,0.0,0.000,316286.1,316286.1,15852,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454831146,114600.00
02/07/2016 02:45,2,0.000,ALERT,213.74,303.28,59.959,1454831104,"201051344000685","219011344069620",0.00,1.00,0,301.17,304.78,0.0,0.0,0.000,323255.3,323255.3,20586,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454831147,114601.00
02/07/2016 02:45,2,0.000,ALERT,213.74,302.98,59.975,1454831104,"201051344000917","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,320845.0,320845.0,20561,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454831149,114602.00
02/07/2016 02:45,2,0.000,ALERT,213.96,303.88,59.981,1454831104,"201051344001145","219011344069620",0.00,1.00,0,301.47,305.68,0.0,0.0,0.000,324985.9,324985.9,20507,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454831151,114603.00
02/07/2016 02:45,2,0.000,ALERT,213.51,302.68,59.970,1454831104,"201051344000651","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,317253.5,317253.5,20732,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454831153,114604.00
02/07/2016 02:45,2,0.000,ALERT,212.61,302.37,59.975,1454831104,"274151322000088","219011344069620",0.00,2.50,0,300.57,303.88,0.0,0.0,0.000,574317.4,574317.4,9629,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454831154,114605.00
02/07/2016 02:45,2,0.000,ALERT,213.96,302.68,59.944,1454831104,"274151322000068","219011344069620",0.00,2.50,0,300.27,303.28,0.0,0.0,0.000,480740.8,480740.8,10302,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454831156,114606.00
02/07/2016 02:45,2,0.000,ALERT,213.06,303.28,59.970,1454831104,"201051344001135","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,313949.0,313949.0,20724,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454831158,114607.00
02/07/2016 02:45,2,0.000,ALERT,213.29,305.38,59.938,1454831104,"201051344000594","219011344069620",0.00,1.00,0,302.37,306.58,0.0,0.0,0.000,320051.2,320051.2,16130,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454831160,114608.00
02/07/2016 02:45,2,0.000,ALERT,213.51,302.98,59.975,1454831104,"201051344001203","219011344069620",0.00,0.50,0,301.17,306.58,0.0,0.0,0.000,320293.8,320293.8,20696,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454831162,114609.00
02/07/2016 02:45,2,0.000,ALERT,212.83,302.68,59.975,1454831104,"274151322000054","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,586814.0,586814.0,9646,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454831164,114610.00
02/07/2016 02:45,2,0.000,ALERT,213.74,304.48,59.954,1454831104,"201051344000867","219011344069620",0.00,1.50,0,301.77,306.58,0.0,0.0,0.000,308864.2,308864.2,16121,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454831165,114611.00
02/07/2016 02:45,2,0.000,ALERT,213.51,303.28,59.959,1454831104,"201051344001093","219011344069620",0.00,2.00,0,301.47,304.78,0.0,0.0,0.000,319173.2,319173.2,20615,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454831167,114612.00
02/07/2016 02:45,2,0.000,ALERT,213.51,304.78,59.959,1454831104,"201051344000900","219011344069620",0.00,1.00,0,302.68,306.28,0.0,0.0,0.000,324089.4,324089.4,15747,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454831169,114613.00
02/07/2016 02:45,2,0.000,ALERT,213.96,304.48,59.986,1454831104,"201051344000648","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,317120.2,317120.2,15893,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454831171,114614.00
02/07/2016 02:45,2,0.000,ALERT,213.74,305.38,59.981,1454831104,"201051344000569","219011344069620",0.00,1.00,0,303.58,307.18,0.0,0.0,0.000,324974.5,324974.5,15743,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454831173,114615.00
02/07/2016 02:45,2,0.000,ALERT,213.51,305.08,59.991,1454831104,"201051344000983","219011344069620",0.00,1.50,0,303.28,306.58,0.0,0.0,0.000,318016.7,318016.7,16030,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454831175,114616.00
02/07/2016 02:45,2,0.000,ALERT,213.74,305.08,59.986,1454831104,"201051344001158","219011344069620",0.00,0.00,0,302.68,306.28,0.0,0.0,0.000,313594.4,313594.4,16150,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454831176,114617.00
02/07/2016 02:45,2,0.000,ALERT,214.19,305.68,60.018,1454831104,"201051344000576","219011344069620",0.00,1.00,0,303.28,306.88,0.0,0.0,0.000,318561.2,318561.2,15772,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454831178,114618.00
02/07/2016 02:45,2,0.000,ALERT,213.06,301.47,59.965,1454831104,"274151322000087","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,561945.5,561945.5,9676,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454831180,114619.00
02/07/2016 03:00,2,0.000,ALERT,213.96,305.08,59.949,1454832003,"201051344000645","219011344069620",0.00,1.50,0,302.68,306.58,0.0,0.0,0.000,317936.2,317936.2,15859,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832005,114620.00
02/07/2016 03:00,2,0.000,ALERT,213.06,302.68,59.949,1454832003,"274151322000085","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,589599.3,589599.3,9666,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832007,114621.00
02/07/2016 03:00,2,0.000,ALERT,214.19,304.78,59.949,1454832003,"201051344000633","219011344069620",0.00,1.00,0,300.87,306.28,0.0,0.0,0.000,309672.1,309672.1,16150,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832009,114622.00
02/07/2016 03:00,2,0.000,ALERT,213.74,305.08,59.959,1454832003,"201051344000469","219011344069620",0.00,0.50,0,301.47,306.28,0.0,0.0,0.000,310433.3,310433.3,16160,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832010,114623.00
02/07/2016 03:00,2,0.000,ALERT,213.06,302.98,59.959,1454832003,"201051344000646","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,315792.5,315792.5,20728,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832012,114624.00
02/07/2016 03:00,2,0.000,ALERT,212.83,303.28,59.991,1454832003,"274151322000052","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,597681.3,597681.3,9860,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832014,114625.00
02/07/2016 03:00,2,0.000,ALERT,213.51,303.28,59.965,1454832003,"201051344000585","219011344069620",0.00,1.50,0,301.17,305.08,0.0,0.0,0.000,320675.5,320675.5,20721,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832016,114626.00
02/07/2016 03:00,2,0.000,ALERT,213.29,303.28,59.970,1454832003,"201051344001230","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,319796.2,319796.2,20581,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832017,114627.00
02/07/2016 03:00,2,0.000,ALERT,213.74,304.18,59.959,1454832003,"201051344000582","219011344069620",0.00,0.50,0,302.37,305.68,0.0,0.0,0.000,313358.6,313358.6,20696,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832019,114628.00
02/07/2016 03:00,2,0.000,ALERT,212.83,303.28,59.954,1454832003,"201051344000955","219011344069620",0.00,1.00,0,301.47,304.78,0.0,0.0,0.000,323722.2,323722.2,20686,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832021,114629.00
02/07/2016 03:00,2,0.000,ALERT,212.83,302.07,59.986,1454832003,"274151322000094","219011344069620",0.00,0.50,0,299.97,303.28,0.0,0.0,0.000,480605.6,480605.6,10142,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832023,114630.00
02/07/2016 03:00,2,0.000,ALERT,213.74,305.98,59.965,1454832003,"201051344000579","219011344069620",0.00,1.50,0,303.28,307.48,0.0,0.0,0.000,324431.3,324431.3,16115,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832025,114631.00
02/07/2016 03:00,2,0.000,ALERT,213.29,303.58,59.954,1454832003,"201051344000890","219011344069620",0.00,1.50,0,301.77,305.68,0.0,0.0,0.000,321267.9,321267.9,20647,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832026,114632.00
02/07/2016 03:00,2,0.000,ALERT,213.51,303.28,59.970,1454832003,"201051344000438","219011344069620",0.00,0.50,0,301.47,305.08,0.0,0.0,0.000,323420.3,323420.3,20698,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832028,114633.00
02/07/2016 03:00,2,0.000,ALERT,213.51,302.68,59.922,1454832003,"201051344000417","219011344069620",0.00,1.00,0,300.87,304.18,0.0,0.0,0.000,317167.4,317167.4,20807,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832030,114634.00
02/07/2016 03:00,2,0.000,ALERT,213.06,302.68,59.959,1454832003,"274151322000083","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,591961.5,591961.5,9853,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832032,114635.00
02/07/2016 03:00,2,0.000,ALERT,213.51,302.68,59.959,1454832003,"274151322000076","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,629131.6,629131.6,9899,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832034,114636.00
02/07/2016 03:00,2,0.000,ALERT,213.51,305.68,59.954,1454832003,"201051344000868","219011344069620",0.00,1.00,0,303.28,307.48,0.0,0.0,0.000,309393.0,309393.0,15897,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832035,114637.00
02/07/2016 03:00,2,0.000,ALERT,212.16,302.68,59.959,1454832003,"274151322000095","219011344069620",0.00,0.50,0,301.77,305.08,0.0,0.0,0.000,622114.5,622114.5,9740,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832037,114638.00
02/07/2016 03:00,2,0.000,ALERT,212.83,303.88,59.928,1454832003,"201051344000988","219011344069620",0.00,1.00,0,300.27,306.28,0.0,0.0,0.000,307839.4,307839.4,16159,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832039,114639.00
02/07/2016 03:00,2,0.000,ALERT,212.61,301.77,59.959,1454832003,"201051344001025","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,320912.3,320912.3,20702,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454832041,114640.00
02/07/2016 03:00,2,0.000,ALERT,213.51,305.38,59.986,1454832003,"201051344000458","219011344069620",0.00,2.50,0,302.98,307.48,0.0,0.0,0.000,318089.8,318089.8,16129,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454832043,114641.00
02/07/2016 03:00,2,0.000,ALERT,214.19,305.08,59.959,1454832003,"201051344000853","219011344069620",0.00,1.00,0,302.68,306.58,0.0,0.0,0.000,316286.1,316286.1,15854,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832044,114642.00
02/07/2016 03:00,2,0.000,ALERT,213.51,302.98,59.954,1454832003,"201051344000685","219011344069620",0.00,1.00,0,301.17,304.78,0.0,0.0,0.000,323255.3,323255.3,20588,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454832046,114643.00
02/07/2016 03:00,2,0.000,ALERT,213.51,302.68,59.965,1454832003,"201051344000917","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,320845.0,320845.0,20563,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832048,114644.00
02/07/2016 03:00,2,0.000,ALERT,213.96,303.88,59.970,1454832003,"201051344001145","219011344069620",0.00,1.00,0,301.77,305.68,0.0,0.0,0.000,324985.9,324985.9,20509,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832050,114645.00
02/07/2016 03:00,2,0.000,ALERT,213.51,302.68,59.954,1454832003,"201051344000651","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,317253.5,317253.5,20734,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832052,114646.00
02/07/2016 03:00,2,0.000,ALERT,212.61,302.37,59.938,1454832003,"274151322000088","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,574317.4,574317.4,9631,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832053,114647.00
02/07/2016 03:00,2,0.000,ALERT,213.74,302.07,59.975,1454832003,"274151322000068","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,480740.8,480740.8,10304,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832055,114648.00
02/07/2016 03:00,2,0.000,ALERT,213.06,303.28,59.965,1454832003,"201051344001135","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,313949.0,313949.0,20726,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454832057,114649.00
02/07/2016 03:00,2,0.000,ALERT,213.51,305.68,59.970,1454832003,"201051344000594","219011344069620",0.00,0.50,0,302.68,306.88,0.0,0.0,0.000,320051.2,320051.2,16132,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832059,114650.00
02/07/2016 03:00,2,0.000,ALERT,213.51,303.28,59.959,1454832003,"201051344001203","219011344069620",0.00,0.50,0,301.17,306.28,0.0,0.0,0.000,320293.8,320293.8,20698,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832061,114651.00
02/07/2016 03:00,2,0.000,ALERT,212.83,302.98,59.959,1454832003,"274151322000054","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,586814.0,586814.0,9648,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832062,114652.00
02/07/2016 03:00,2,0.000,ALERT,213.96,304.78,59.986,1454832003,"201051344000867","219011344069620",0.00,2.00,0,302.37,307.18,0.0,0.0,0.000,308864.2,308864.2,16123,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832064,114653.00
02/07/2016 03:00,2,0.000,ALERT,213.51,303.28,59.959,1454832003,"201051344001093","219011344069620",0.00,2.00,0,301.17,304.78,0.0,0.0,0.000,319173.2,319173.2,20617,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832066,114654.00
02/07/2016 03:00,2,0.000,ALERT,213.29,304.78,59.991,1454832003,"201051344000900","219011344069620",0.00,1.00,0,302.37,306.58,0.0,0.0,0.000,324089.4,324089.4,15749,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454832068,114655.00
02/07/2016 03:00,2,0.000,ALERT,213.74,304.48,59.970,1454832003,"201051344000648","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,317120.2,317120.2,15895,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832070,114656.00
02/07/2016 03:00,2,0.000,ALERT,213.74,305.68,59.970,1454832003,"201051344000569","219011344069620",0.00,1.00,0,303.58,307.48,0.0,0.0,0.000,324974.5,324974.5,15745,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832071,114657.00
02/07/2016 03:00,2,0.000,ALERT,213.51,305.08,59.970,1454832003,"201051344000983","219011344069620",0.00,1.50,0,303.28,306.88,0.0,0.0,0.000,318016.7,318016.7,16032,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832073,114658.00
02/07/2016 03:00,2,0.000,ALERT,213.74,305.08,59.954,1454832003,"201051344001158","219011344069620",0.00,0.00,0,302.68,306.58,0.0,0.0,0.000,313594.4,313594.4,16152,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832075,114659.00
02/07/2016 03:00,2,0.000,ALERT,213.96,305.38,59.991,1454832003,"201051344000576","219011344069620",0.00,1.00,0,303.28,307.18,0.0,0.0,0.000,318561.2,318561.2,15774,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832077,114660.00
02/07/2016 03:00,2,0.000,ALERT,213.06,302.37,59.970,1454832003,"274151322000087","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,561945.5,561945.5,9678,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832079,114661.00
02/07/2016 03:15,2,0.000,ALERT,214.41,305.38,59.944,1454832904,"201051344000645","219011344069620",0.00,1.50,0,302.98,306.88,0.0,0.0,0.000,317936.2,317936.2,15861,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454832906,114662.00
02/07/2016 03:15,2,0.000,ALERT,213.06,302.98,59.949,1454832904,"274151322000085","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,589599.3,589599.3,9668,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832908,114663.00
02/07/2016 03:15,2,0.000,ALERT,214.64,305.38,60.002,1454832904,"201051344000633","219011344069620",0.00,0.50,0,301.47,306.58,0.0,0.0,0.000,309672.1,309672.1,16152,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832910,114664.00
02/07/2016 03:15,2,0.000,ALERT,213.96,305.38,59.959,1454832904,"201051344000469","219011344069620",0.00,0.50,0,302.07,306.58,0.0,0.0,0.000,310433.3,310433.3,16162,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832911,114665.00
02/07/2016 03:15,2,0.000,ALERT,213.74,303.88,59.986,1454832904,"201051344000646","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,315792.5,315792.5,20730,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832913,114666.00
02/07/2016 03:15,2,0.000,ALERT,213.06,303.58,59.970,1454832904,"274151322000052","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,597681.3,597681.3,9862,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832915,114667.00
02/07/2016 03:15,2,0.000,ALERT,213.96,303.88,59.965,1454832904,"201051344000585","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,320675.5,320675.5,20723,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454832917,114668.00
02/07/2016 03:15,2,0.000,ALERT,213.74,304.18,59.928,1454832904,"201051344001230","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,319796.2,319796.2,20583,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454832919,114669.00
02/07/2016 03:15,2,0.000,ALERT,214.41,305.08,59.959,1454832904,"201051344000582","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,313358.6,313358.6,20698,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832920,114670.00
02/07/2016 03:15,2,0.000,ALERT,213.51,303.88,59.986,1454832904,"201051344000955","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,323722.2,323722.2,20688,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832922,114671.00
02/07/2016 03:15,2,0.000,ALERT,213.06,302.37,59.954,1454832904,"274151322000094","219011344069620",0.00,1.00,0,300.27,303.58,0.0,0.0,0.000,480605.6,480605.6,10144,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832924,114672.00
02/07/2016 03:15,2,0.000,ALERT,213.74,305.98,59.970,1454832904,"201051344000579","219011344069620",0.00,1.50,0,303.58,307.48,0.0,0.0,0.000,324431.3,324431.3,16117,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832926,114673.00
02/07/2016 03:15,2,0.000,ALERT,213.74,304.18,59.970,1454832904,"201051344000890","219011344069620",0.00,1.50,0,301.77,306.28,0.0,0.0,0.000,321267.9,321267.9,20649,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832928,114674.00
02/07/2016 03:15,2,0.000,ALERT,213.96,303.88,59.965,1454832904,"201051344000438","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,323420.3,323420.3,20700,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454832930,114675.00
02/07/2016 03:15,2,0.000,ALERT,213.96,302.98,59.991,1454832904,"201051344000417","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,317167.4,317167.4,20809,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832932,114676.00
02/07/2016 03:15,2,0.000,ALERT,213.51,303.88,59.933,1454832904,"274151322000083","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,591961.5,591961.5,9855,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454832934,114677.00
02/07/2016 03:15,2,0.000,ALERT,213.74,302.98,59.954,1454832904,"274151322000076","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,629131.6,629131.6,9901,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832936,114678.00
02/07/2016 03:15,2,0.000,ALERT,213.74,305.98,59.965,1454832904,"201051344000868","219011344069620",0.00,1.00,0,302.68,307.78,0.0,0.0,0.000,309393.0,309393.0,15899,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832937,114679.00
02/07/2016 03:15,2,0.000,ALERT,213.29,304.48,59.959,1454832904,"274151322000095","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,622114.5,622114.5,9742,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832939,114680.00
02/07/2016 03:15,2,0.000,ALERT,213.74,305.38,59.970,1454832904,"201051344000988","219011344069620",0.00,1.50,0,299.67,306.28,0.0,0.0,0.000,307839.4,307839.4,16161,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454832941,114681.00
02/07/2016 03:15,2,0.000,ALERT,213.51,302.98,59.965,1454832904,"201051344001025","219011344069620",0.00,0.50,0,300.27,305.68,0.0,0.0,0.000,320912.3,320912.3,20704,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832943,114682.00
02/07/2016 03:15,2,0.000,ALERT,213.74,305.68,59.959,1454832904,"201051344000458","219011344069620",0.00,2.50,0,303.28,307.48,0.0,0.0,0.000,318089.8,318089.8,16131,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454832945,114683.00
02/07/2016 03:15,2,0.000,ALERT,214.41,305.38,59.954,1454832904,"201051344000853","219011344069620",0.00,1.00,0,302.98,306.88,0.0,0.0,0.000,316286.1,316286.1,15856,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832946,114684.00
02/07/2016 03:15,2,0.000,ALERT,214.19,304.18,59.928,1454832904,"201051344000685","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,323255.3,323255.3,20590,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832948,114685.00
02/07/2016 03:15,2,0.000,ALERT,213.96,303.58,59.959,1454832904,"201051344000917","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,320845.0,320845.0,20565,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454832950,114686.00
02/07/2016 03:15,2,0.000,ALERT,213.96,303.88,59.959,1454832904,"201051344001145","219011344069620",0.00,1.00,0,301.47,305.68,0.0,0.0,0.000,324985.9,324985.9,20511,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832952,114687.00
02/07/2016 03:15,2,0.000,ALERT,213.96,303.28,59.996,1454832904,"201051344000651","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,317253.5,317253.5,20736,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832954,114688.00
02/07/2016 03:15,2,0.000,ALERT,212.83,302.68,59.954,1454832904,"274151322000088","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,574317.4,574317.4,9633,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832955,114689.00
02/07/2016 03:15,2,0.000,ALERT,213.74,301.77,59.954,1454832904,"274151322000068","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,480740.8,480740.8,10306,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454832957,114690.00
02/07/2016 03:15,2,0.000,ALERT,213.29,303.58,59.959,1454832904,"201051344001135","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,313949.0,313949.0,20728,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454832959,114691.00
02/07/2016 03:15,2,0.000,ALERT,213.51,305.98,59.933,1454832904,"201051344000594","219011344069620",0.00,1.00,0,302.68,307.18,0.0,0.0,0.000,320051.2,320051.2,16134,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454832961,114692.00
02/07/2016 03:15,2,0.000,ALERT,213.74,303.28,59.959,1454832904,"201051344001203","219011344069620",0.00,1.00,0,300.87,306.58,0.0,0.0,0.000,320293.8,320293.8,20700,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832963,114693.00
02/07/2016 03:15,2,0.000,ALERT,212.83,303.28,59.949,1454832904,"274151322000054","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,586814.0,586814.0,9650,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832964,114694.00
02/07/2016 03:15,2,0.000,ALERT,213.96,304.78,59.954,1454832904,"201051344000867","219011344069620",0.00,2.00,0,302.07,306.88,0.0,0.0,0.000,308864.2,308864.2,16125,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454832966,114695.00
