ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2016 03:15,2,0.000,ALERT,213.51,303.58,59.959,1454832904,"201051344001093","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,319173.2,319173.2,20619,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832968,114696.00
02/07/2016 03:15,2,0.000,ALERT,213.74,305.38,59.965,1454832904,"201051344000900","219011344069620",0.00,1.00,0,302.37,306.58,0.0,0.0,0.000,324089.4,324089.4,15751,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454832970,114697.00
02/07/2016 03:15,2,0.000,ALERT,214.19,304.78,59.954,1454832904,"201051344000648","219011344069620",0.00,0.00,0,302.37,306.88,0.0,0.0,0.000,317120.2,317120.2,15897,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454832971,114698.00
02/07/2016 03:15,2,0.000,ALERT,213.74,305.98,59.954,1454832904,"201051344000569","219011344069620",0.00,1.00,0,303.58,307.78,0.0,0.0,0.000,324974.5,324974.5,15747,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832973,114699.00
02/07/2016 03:15,2,0.000,ALERT,213.96,305.68,59.959,1454832904,"201051344000983","219011344069620",0.00,1.50,0,303.28,307.18,0.0,0.0,0.000,318016.7,318016.7,16034,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832975,114700.00
02/07/2016 03:15,2,0.000,ALERT,213.96,305.08,59.981,1454832904,"201051344001158","219011344069620",0.00,0.50,0,302.37,306.58,0.0,0.0,0.000,313594.4,313594.4,16154,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832977,114701.00
02/07/2016 03:15,2,0.000,ALERT,214.41,305.98,59.965,1454832904,"201051344000576","219011344069620",0.00,1.00,0,303.28,306.88,0.0,0.0,0.000,318561.2,318561.2,15776,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832979,114702.00
02/07/2016 03:15,2,0.000,ALERT,213.29,302.37,59.959,1454832904,"274151322000087","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,561945.5,561945.5,9680,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454832981,114703.00
02/07/2016 03:30,2,0.000,ALERT,213.96,305.08,59.986,1454833803,"201051344000645","219011344069620",0.00,1.50,0,303.58,307.18,0.0,0.0,0.000,317936.2,317936.2,15863,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454833805,114704.00
02/07/2016 03:30,2,0.000,ALERT,213.06,302.68,59.991,1454833803,"274151322000085","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,589599.3,589599.3,9670,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454833807,114705.00
02/07/2016 03:30,2,0.000,ALERT,214.41,305.08,59.991,1454833803,"201051344000633","219011344069620",0.00,0.50,0,302.07,306.58,0.0,0.0,0.000,309672.1,309672.1,16154,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454833809,114706.00
02/07/2016 03:30,2,0.000,ALERT,213.74,305.08,59.986,1454833803,"201051344000469","219011344069620",0.00,0.00,0,302.68,306.88,0.0,0.0,0.000,310433.3,310433.3,16164,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454833811,114707.00
02/07/2016 03:30,2,0.000,ALERT,212.61,302.37,59.986,1454833803,"201051344000646","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,315792.5,315792.5,20732,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454833812,114708.00
02/07/2016 03:30,2,0.000,ALERT,212.83,303.88,59.986,1454833803,"274151322000052","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,597681.3,597681.3,9864,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454833814,114709.00
02/07/2016 03:30,2,0.000,ALERT,213.06,302.37,60.007,1454833803,"201051344000585","219011344069620",0.00,1.50,0,300.87,305.68,0.0,0.0,0.000,320675.5,320675.5,20725,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454833816,114710.00
02/07/2016 03:30,2,0.000,ALERT,212.83,302.68,59.986,1454833803,"201051344001230","219011344069620",0.00,1.00,0,301.47,305.68,0.0,0.0,0.000,319796.2,319796.2,20585,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454833818,114711.00
02/07/2016 03:30,2,0.000,ALERT,213.51,303.28,59.986,1454833803,"201051344000582","219011344069620",0.00,0.50,0,302.07,306.28,0.0,0.0,0.000,313358.6,313358.6,20700,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454833820,114712.00
02/07/2016 03:30,2,0.000,ALERT,212.38,302.07,59.981,1454833803,"201051344000955","219011344069620",0.00,1.50,0,301.17,305.38,0.0,0.0,0.000,323722.2,323722.2,20690,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454833821,114713.00
02/07/2016 03:30,2,0.000,ALERT,213.06,302.07,59.981,1454833803,"274151322000094","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,480605.6,480605.6,10146,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454833823,114714.00
02/07/2016 03:30,2,0.000,ALERT,213.74,305.98,59.986,1454833803,"201051344000579","219011344069620",0.00,1.50,0,304.18,307.78,0.0,0.0,0.000,324431.3,324431.3,16119,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454833825,114715.00
02/07/2016 03:30,2,0.000,ALERT,212.61,302.68,59.986,1454833803,"201051344000890","219011344069620",0.00,1.50,0,301.77,306.58,0.0,0.0,0.000,321267.9,321267.9,20651,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454833827,114716.00
02/07/2016 03:30,2,0.000,ALERT,213.06,302.37,59.981,1454833803,"201051344000438","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,323420.3,323420.3,20702,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454833828,114717.00
02/07/2016 03:30,2,0.000,ALERT,213.29,301.77,59.981,1454833803,"201051344000417","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,317167.4,317167.4,20811,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454833830,114718.00
02/07/2016 03:30,2,0.000,ALERT,213.06,302.98,59.965,1454833803,"274151322000083","219011344069620",0.00,1.50,0,301.17,305.08,0.0,0.0,0.000,591961.5,591961.5,9857,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454833832,114719.00
02/07/2016 03:30,2,0.000,ALERT,213.51,303.28,59.954,1454833803,"274151322000076","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,629131.6,629131.6,9903,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454833834,114720.00
02/07/2016 03:30,2,0.000,ALERT,213.74,306.28,59.986,1454833803,"201051344000868","219011344069620",0.00,1.50,0,304.18,308.09,0.0,0.0,0.000,309393.0,309393.0,15901,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454833836,114721.00
02/07/2016 03:30,2,0.000,ALERT,213.06,303.88,59.975,1454833803,"274151322000095","219011344069620",0.00,0.50,0,301.77,305.38,0.0,0.0,0.000,622114.5,622114.5,9744,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454833838,114722.00
02/07/2016 03:30,2,0.000,ALERT,213.51,305.08,59.975,1454833803,"201051344000988","219011344069620",0.00,1.50,0,300.87,306.58,0.0,0.0,0.000,307839.4,307839.4,16163,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454833840,114723.00
02/07/2016 03:30,2,0.000,ALERT,212.61,301.47,59.991,1454833803,"201051344001025","219011344069620",0.00,0.50,0,300.57,305.98,0.0,0.0,0.000,320912.3,320912.3,20706,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454833841,114724.00
02/07/2016 03:30,2,0.000,ALERT,213.74,305.98,59.986,1454833803,"201051344000458","219011344069620",0.00,2.50,0,303.88,307.78,0.0,0.0,0.000,318089.8,318089.8,16133,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454833843,114725.00
02/07/2016 03:30,2,0.000,ALERT,214.19,305.38,59.981,1454833803,"201051344000853","219011344069620",0.00,1.00,0,303.58,307.18,0.0,0.0,0.000,316286.1,316286.1,15858,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454833845,114726.00
02/07/2016 03:30,2,0.000,ALERT,213.29,302.37,59.986,1454833803,"201051344000685","219011344069620",0.00,1.50,0,301.17,305.38,0.0,0.0,0.000,323255.3,323255.3,20592,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454833847,114727.00
02/07/2016 03:30,2,0.000,ALERT,213.06,301.77,59.981,1454833803,"201051344000917","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,320845.0,320845.0,20567,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454833849,114728.00
02/07/2016 03:30,2,0.000,ALERT,213.29,302.37,59.975,1454833803,"201051344001145","219011344069620",0.00,1.00,0,301.47,306.28,0.0,0.0,0.000,324985.9,324985.9,20513,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454833851,114729.00
02/07/2016 03:30,2,0.000,ALERT,213.06,301.77,60.012,1454833803,"201051344000651","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,317253.5,317253.5,20738,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454833852,114730.00
02/07/2016 03:30,2,0.000,ALERT,212.61,302.98,59.954,1454833803,"274151322000088","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,574317.4,574317.4,9635,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454833854,114731.00
02/07/2016 03:30,2,0.000,ALERT,213.96,302.68,59.981,1454833803,"274151322000068","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,480740.8,480740.8,10308,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454833856,114732.00
02/07/2016 03:30,2,0.000,ALERT,212.61,302.37,59.959,1454833803,"201051344001135","219011344069620",0.00,1.00,0,301.47,305.98,0.0,0.0,0.000,313949.0,313949.0,20730,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454833858,114733.00
02/07/2016 03:30,2,0.000,ALERT,213.51,306.28,59.986,1454833803,"201051344000594","219011344069620",0.00,1.00,0,303.28,307.18,0.0,0.0,0.000,320051.2,320051.2,16136,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454833860,114734.00
02/07/2016 03:30,2,0.000,ALERT,212.83,301.77,59.986,1454833803,"201051344001203","219011344069620",0.00,1.00,0,301.17,307.18,0.0,0.0,0.000,320293.8,320293.8,20702,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454833861,114735.00
02/07/2016 03:30,2,0.000,ALERT,213.06,303.58,59.986,1454833803,"274151322000054","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,586814.0,586814.0,9652,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454833863,114736.00
02/07/2016 03:30,2,0.000,ALERT,214.19,305.38,59.986,1454833803,"201051344000867","219011344069620",0.00,2.00,0,302.68,307.18,0.0,0.0,0.000,308864.2,308864.2,16127,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454833865,114737.00
02/07/2016 03:30,2,0.000,ALERT,212.83,302.07,59.986,1454833803,"201051344001093","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,319173.2,319173.2,20621,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454833867,114738.00
02/07/2016 03:30,2,0.000,ALERT,213.74,305.68,59.991,1454833803,"201051344000900","219011344069620",0.00,1.00,0,302.98,306.88,0.0,0.0,0.000,324089.4,324089.4,15753,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454833869,114739.00
02/07/2016 03:30,2,0.000,ALERT,213.96,304.78,59.991,1454833803,"201051344000648","219011344069620",0.00,0.00,0,302.68,306.88,0.0,0.0,0.000,317120.2,317120.2,15899,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454833870,114740.00
02/07/2016 03:30,2,0.000,ALERT,213.74,305.98,59.959,1454833803,"201051344000569","219011344069620",0.00,1.50,0,304.18,307.78,0.0,0.0,0.000,324974.5,324974.5,15749,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454833872,114741.00
02/07/2016 03:30,2,0.000,ALERT,213.74,305.98,59.986,1454833803,"201051344000983","219011344069620",0.00,1.50,0,303.58,307.48,0.0,0.0,0.000,318016.7,318016.7,16036,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454833874,114742.00
02/07/2016 03:30,2,0.000,ALERT,213.74,305.38,59.996,1454833803,"201051344001158","219011344069620",0.00,0.50,0,302.98,306.58,0.0,0.0,0.000,313594.4,313594.4,16156,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454833876,114743.00
02/07/2016 03:30,2,0.000,ALERT,214.41,306.28,59.991,1454833803,"201051344000576","219011344069620",0.00,1.00,0,303.58,307.18,0.0,0.0,0.000,318561.2,318561.2,15778,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454833877,114744.00
02/07/2016 03:30,2,0.000,ALERT,213.29,302.07,59.975,1454833803,"274151322000087","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,561945.5,561945.5,9682,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454833879,114745.00
02/07/2016 03:45,2,0.000,ALERT,214.41,305.98,59.981,1454834704,"201051344000645","219011344069620",0.00,1.50,0,303.28,307.48,0.0,0.0,0.000,317936.2,317936.2,15865,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454834706,114746.00
02/07/2016 03:45,2,0.000,ALERT,213.29,302.98,59.981,1454834704,"274151322000085","219011344069620",0.00,2.00,0,301.17,304.48,0.0,0.0,0.000,589599.3,589599.3,9672,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454834708,114747.00
02/07/2016 03:45,2,0.000,ALERT,214.41,305.38,59.991,1454834704,"201051344000633","219011344069620",0.00,1.00,0,301.77,306.58,0.0,0.0,0.000,309672.1,309672.1,16156,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454834710,114748.00
02/07/2016 03:45,2,0.000,ALERT,213.96,305.68,60.018,1454834704,"201051344000469","219011344069620",0.00,0.50,0,302.37,307.18,0.0,0.0,0.000,310433.3,310433.3,16166,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454834711,114749.00
02/07/2016 03:45,2,0.000,ALERT,212.83,302.37,59.981,1454834704,"201051344000646","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,315792.5,315792.5,20734,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454834713,114750.00
02/07/2016 03:45,2,0.000,ALERT,213.06,302.98,59.981,1454834704,"274151322000052","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,597681.3,597681.3,9866,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454834715,114751.00
02/07/2016 03:45,2,0.000,ALERT,213.29,302.68,59.986,1454834704,"201051344000585","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,320675.5,320675.5,20727,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454834717,114752.00
02/07/2016 03:45,2,0.000,ALERT,212.83,302.68,59.991,1454834704,"201051344001230","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,319796.2,319796.2,20587,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454834719,114753.00
02/07/2016 03:45,2,0.000,ALERT,213.51,303.28,59.981,1454834704,"201051344000582","219011344069620",0.00,1.00,0,301.17,304.78,0.0,0.0,0.000,313358.6,313358.6,20702,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454834721,114754.00
02/07/2016 03:45,2,0.000,ALERT,212.61,302.07,59.938,1454834704,"201051344000955","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,323722.2,323722.2,20692,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454834722,114755.00
02/07/2016 03:45,2,0.000,ALERT,213.29,302.37,59.986,1454834704,"274151322000094","219011344069620",0.00,1.00,0,300.57,303.88,0.0,0.0,0.000,480605.6,480605.6,10148,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454834724,114756.00
02/07/2016 03:45,2,0.000,ALERT,213.96,306.28,59.981,1454834704,"201051344000579","219011344069620",0.00,1.50,0,304.18,308.09,0.0,0.0,0.000,324431.3,324431.3,16121,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454834726,114757.00
02/07/2016 03:45,2,0.000,ALERT,212.83,302.98,59.981,1454834704,"201051344000890","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,321267.9,321267.9,20653,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454834728,114758.00
02/07/2016 03:45,2,0.000,ALERT,213.29,302.37,59.986,1454834704,"201051344000438","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,323420.3,323420.3,20704,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454834730,114759.00
02/07/2016 03:45,2,0.000,ALERT,213.29,302.07,59.975,1454834704,"201051344000417","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,317167.4,317167.4,20813,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454834732,114760.00
02/07/2016 03:45,2,0.000,ALERT,213.51,303.28,59.981,1454834704,"274151322000083","219011344069620",0.00,2.00,0,301.47,304.78,0.0,0.0,0.000,591961.5,591961.5,9859,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454834733,114761.00
02/07/2016 03:45,2,0.000,ALERT,214.19,303.58,59.981,1454834704,"274151322000076","219011344069620",0.00,2.00,0,301.17,304.78,0.0,0.0,0.000,629131.6,629131.6,9905,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454834735,114762.00
02/07/2016 03:45,2,0.000,ALERT,213.74,306.28,59.975,1454834704,"201051344000868","219011344069620",0.00,1.00,0,304.18,308.39,0.0,0.0,0.000,309393.0,309393.0,15903,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454834737,114763.00
02/07/2016 03:45,2,0.000,ALERT,213.29,304.48,59.981,1454834704,"274151322000095","219011344069620",0.00,1.00,0,302.37,305.38,0.0,0.0,0.000,622114.5,622114.5,9746,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454834739,114764.00
02/07/2016 03:45,2,0.000,ALERT,213.74,305.68,59.959,1454834704,"201051344000988","219011344069620",0.00,1.50,0,300.87,306.88,0.0,0.0,0.000,307839.4,307839.4,16165,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454834741,114765.00
02/07/2016 03:45,2,0.000,ALERT,212.83,301.77,59.970,1454834704,"201051344001025","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,320912.3,320912.3,20708,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454834742,114766.00
02/07/2016 03:45,2,0.000,ALERT,213.74,305.68,59.986,1454834704,"201051344000458","219011344069620",0.00,2.50,0,303.58,307.78,0.0,0.0,0.000,318089.8,318089.8,16135,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454834744,114767.00
02/07/2016 03:45,2,0.000,ALERT,214.41,305.68,59.970,1454834704,"201051344000853","219011344069620",0.00,1.00,0,303.28,307.18,0.0,0.0,0.000,316286.1,316286.1,15860,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454834746,114768.00
02/07/2016 03:45,2,0.000,ALERT,213.51,302.68,59.975,1454834704,"201051344000685","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,323255.3,323255.3,20594,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454834748,114769.00
02/07/2016 03:45,2,0.000,ALERT,213.29,302.37,59.938,1454834704,"201051344000917","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,320845.0,320845.0,20569,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454834750,114770.00
02/07/2016 03:45,2,0.000,ALERT,213.29,302.98,59.959,1454834704,"201051344001145","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,324985.9,324985.9,20515,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454834751,114771.00
02/07/2016 03:45,2,0.000,ALERT,213.29,302.07,59.970,1454834704,"201051344000651","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,317253.5,317253.5,20740,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454834753,114772.00
02/07/2016 03:45,2,0.000,ALERT,212.83,303.28,59.965,1454834704,"274151322000088","219011344069620",0.00,2.50,0,300.87,304.18,0.0,0.0,0.000,574317.4,574317.4,9637,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454834755,114773.00
02/07/2016 03:45,2,0.000,ALERT,213.96,302.37,59.959,1454834704,"274151322000068","219011344069620",0.00,2.50,0,300.57,303.58,0.0,0.0,0.000,480740.8,480740.8,10310,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454834757,114774.00
02/07/2016 03:45,2,0.000,ALERT,212.83,302.68,59.965,1454834704,"201051344001135","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,313949.0,313949.0,20732,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454834759,114775.00
02/07/2016 03:45,2,0.000,ALERT,213.51,306.28,59.965,1454834704,"201051344000594","219011344069620",0.00,1.00,0,302.98,307.78,0.0,0.0,0.000,320051.2,320051.2,16138,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454834760,114776.00
02/07/2016 03:45,2,0.000,ALERT,213.29,302.07,59.965,1454834704,"201051344001203","219011344069620",0.00,1.00,0,300.27,305.38,0.0,0.0,0.000,320293.8,320293.8,20704,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454834762,114777.00
02/07/2016 03:45,2,0.000,ALERT,213.06,303.88,59.970,1454834704,"274151322000054","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,586814.0,586814.0,9654,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454834764,114778.00
02/07/2016 03:45,2,0.000,ALERT,214.19,305.68,59.965,1454834704,"201051344000867","219011344069620",0.00,2.00,0,302.98,307.48,0.0,0.0,0.000,308864.2,308864.2,16129,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454834766,114779.00
02/07/2016 03:45,2,0.000,ALERT,213.06,302.37,59.959,1454834704,"201051344001093","219011344069620",0.00,2.50,0,300.57,303.58,0.0,0.0,0.000,319173.2,319173.2,20623,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454834767,114780.00
02/07/2016 03:45,2,0.000,ALERT,213.74,305.38,59.912,1454834704,"201051344000900","219011344069620",0.00,1.00,0,303.58,307.18,0.0,0.0,0.000,324089.4,324089.4,15755,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454834769,114781.00
02/07/2016 03:45,2,0.000,ALERT,214.19,305.08,59.970,1454834704,"201051344000648","219011344069620",0.00,0.00,0,302.68,307.18,0.0,0.0,0.000,317120.2,317120.2,15901,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454834771,114782.00
02/07/2016 03:45,2,0.000,ALERT,213.96,306.28,59.944,1454834704,"201051344000569","219011344069620",0.00,1.50,0,303.88,308.39,0.0,0.0,0.000,324974.5,324974.5,15751,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454834773,114783.00
02/07/2016 03:45,2,0.000,ALERT,213.74,305.68,59.959,1454834704,"201051344000983","219011344069620",0.00,1.50,0,303.58,307.78,0.0,0.0,0.000,318016.7,318016.7,16038,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454834775,114784.00
02/07/2016 03:45,2,0.000,ALERT,213.96,305.68,59.959,1454834704,"201051344001158","219011344069620",0.00,0.50,0,303.28,307.18,0.0,0.0,0.000,313594.4,313594.4,16158,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454834777,114785.00
02/07/2016 03:45,2,0.000,ALERT,214.19,306.28,59.959,1454834704,"201051344000576","219011344069620",0.00,1.50,0,303.58,307.78,0.0,0.0,0.000,318561.2,318561.2,15780,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454834779,114786.00
02/07/2016 03:45,2,0.000,ALERT,213.29,302.37,59.959,1454834704,"274151322000087","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,561945.5,561945.5,9684,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454834780,114787.00
02/07/2016 04:00,2,0.000,ALERT,214.41,305.68,59.981,1454835603,"201051344000645","219011344069620",0.00,1.50,0,303.58,307.18,0.0,0.0,0.000,317936.2,317936.2,15867,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454835605,114788.00
02/07/2016 04:00,2,0.000,ALERT,213.29,303.28,59.933,1454835603,"274151322000085","219011344069620",0.00,2.00,0,301.17,304.78,0.0,0.0,0.000,589599.3,589599.3,9674,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454835607,114789.00
02/07/2016 04:00,2,0.000,ALERT,214.64,305.68,59.996,1454835603,"201051344000633","219011344069620",0.00,1.00,0,301.77,306.88,0.0,0.0,0.000,309672.1,309672.1,16158,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454835609,114790.00
02/07/2016 04:00,2,0.000,ALERT,213.96,305.68,60.018,1454835603,"201051344000469","219011344069620",0.00,0.50,0,302.68,307.18,0.0,0.0,0.000,310433.3,310433.3,16168,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454835611,114791.00
02/07/2016 04:00,2,0.000,ALERT,213.06,302.98,60.007,1454835603,"201051344000646","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,315792.5,315792.5,20736,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454835613,114792.00
02/07/2016 04:00,2,0.000,ALERT,213.06,302.68,59.981,1454835603,"274151322000052","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,597681.3,597681.3,9868,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454835614,114793.00
02/07/2016 04:00,2,0.000,ALERT,213.29,302.98,59.996,1454835603,"201051344000585","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,320675.5,320675.5,20729,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454835616,114794.00
02/07/2016 04:00,2,0.000,ALERT,213.29,303.28,60.012,1454835603,"201051344001230","219011344069620",0.00,1.50,0,300.87,304.18,0.0,0.0,0.000,319796.2,319796.2,20589,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454835618,114795.00
02/07/2016 04:00,2,0.000,ALERT,213.74,303.58,59.986,1454835603,"201051344000582","219011344069620",0.00,0.50,0,301.47,304.78,0.0,0.0,0.000,313358.6,313358.6,20704,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454835620,114796.00
02/07/2016 04:00,2,0.000,ALERT,212.83,302.98,59.991,1454835603,"201051344000955","219011344069620",0.00,1.50,0,300.57,303.88,0.0,0.0,0.000,323722.2,323722.2,20694,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454835622,114797.00
02/07/2016 04:00,2,0.000,ALERT,213.29,302.37,60.018,1454835603,"274151322000094","219011344069620",0.00,1.00,0,300.87,303.88,0.0,0.0,0.000,480605.6,480605.6,10150,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454835623,114798.00
02/07/2016 04:00,2,0.000,ALERT,213.96,306.58,59.986,1454835603,"201051344000579","219011344069620",0.00,1.50,0,304.18,308.09,0.0,0.0,0.000,324431.3,324431.3,16123,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454835625,114799.00
02/07/2016 04:00,2,0.000,ALERT,213.29,303.58,59.991,1454835603,"201051344000890","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,321267.9,321267.9,20655,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454835627,114800.00
02/07/2016 04:00,2,0.000,ALERT,213.29,302.68,59.975,1454835603,"201051344000438","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,323420.3,323420.3,20706,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454835629,114801.00
02/07/2016 04:00,2,0.000,ALERT,213.51,302.37,59.991,1454835603,"201051344000417","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,317167.4,317167.4,20815,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454835631,114802.00
02/07/2016 04:00,2,0.000,ALERT,213.51,303.88,59.981,1454835603,"274151322000083","219011344069620",0.00,1.50,0,301.17,305.38,0.0,0.0,0.000,591961.5,591961.5,9861,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454835633,114803.00
02/07/2016 04:00,2,0.000,ALERT,213.96,303.58,59.965,1454835603,"274151322000076","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,629131.6,629131.6,9907,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454835635,114804.00
02/07/2016 04:00,2,0.000,ALERT,213.96,306.58,59.975,1454835603,"201051344000868","219011344069620",0.00,1.00,0,304.48,308.39,0.0,0.0,0.000,309393.0,309393.0,15905,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454835637,114805.00
02/07/2016 04:00,2,0.000,ALERT,213.29,304.18,59.933,1454835603,"274151322000095","219011344069620",0.00,1.00,0,302.37,305.68,0.0,0.0,0.000,622114.5,622114.5,9748,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454835638,114806.00
02/07/2016 04:00,2,0.000,ALERT,213.74,305.68,59.986,1454835603,"201051344000988","219011344069620",0.00,1.50,0,301.17,306.88,0.0,0.0,0.000,307839.4,307839.4,16167,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454835640,114807.00
02/07/2016 04:00,2,0.000,ALERT,213.06,302.07,59.981,1454835603,"201051344001025","219011344069620",0.00,0.50,0,299.97,304.78,0.0,0.0,0.000,320912.3,320912.3,20710,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454835642,114808.00
02/07/2016 04:00,2,0.000,ALERT,213.74,305.68,59.917,1454835603,"201051344000458","219011344069620",0.00,3.00,0,303.58,307.78,0.0,0.0,0.000,318089.8,318089.8,16137,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454835644,114809.00
02/07/2016 04:00,2,0.000,ALERT,214.41,305.68,59.975,1454835603,"201051344000853","219011344069620",0.00,1.00,0,303.58,307.18,0.0,0.0,0.000,316286.1,316286.1,15862,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454835646,114810.00
02/07/2016 04:00,2,0.000,ALERT,213.51,302.68,59.975,1454835603,"201051344000685","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,323255.3,323255.3,20596,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454835647,114811.00
02/07/2016 04:00,2,0.000,ALERT,213.29,302.07,59.970,1454835603,"201051344000917","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,320845.0,320845.0,20571,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454835649,114812.00
02/07/2016 04:00,2,0.000,ALERT,213.51,302.98,59.970,1454835603,"201051344001145","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,324985.9,324985.9,20517,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454835651,114813.00
02/07/2016 04:00,2,0.000,ALERT,213.29,301.77,59.965,1454835603,"201051344000651","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,317253.5,317253.5,20742,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454835653,114814.00
02/07/2016 04:00,2,0.000,ALERT,212.83,302.98,59.965,1454835603,"274151322000088","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,574317.4,574317.4,9639,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454835655,114815.00
02/07/2016 04:00,2,0.000,ALERT,214.19,302.37,59.970,1454835603,"274151322000068","219011344069620",0.00,2.50,0,300.57,303.88,0.0,0.0,0.000,480740.8,480740.8,10312,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454835656,114816.00
02/07/2016 04:00,2,0.000,ALERT,212.83,302.68,59.965,1454835603,"201051344001135","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,313949.0,313949.0,20734,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454835658,114817.00
02/07/2016 04:00,2,0.000,ALERT,213.51,306.28,59.970,1454835603,"201051344000594","219011344069620",0.00,1.00,0,303.58,307.48,0.0,0.0,0.000,320051.2,320051.2,16140,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454835660,114818.00
02/07/2016 04:00,2,0.000,ALERT,213.29,302.37,59.970,1454835603,"201051344001203","219011344069620",0.00,1.00,0,300.27,305.68,0.0,0.0,0.000,320293.8,320293.8,20706,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454835662,114819.00
02/07/2016 04:00,2,0.000,ALERT,213.06,302.68,59.970,1454835603,"274151322000054","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,586814.0,586814.0,9656,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454835663,114820.00
02/07/2016 04:00,2,0.000,ALERT,213.96,305.08,59.975,1454835603,"201051344000867","219011344069620",0.00,2.00,0,302.98,307.48,0.0,0.0,0.000,308864.2,308864.2,16131,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454835665,114821.00
02/07/2016 04:00,2,0.000,ALERT,213.06,302.68,59.975,1454835603,"201051344001093","219011344069620",0.00,2.50,0,300.57,303.88,0.0,0.0,0.000,319173.2,319173.2,20625,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454835667,114822.00
02/07/2016 04:00,2,0.000,ALERT,213.51,305.38,60.018,1454835603,"201051344000900","219011344069620",0.00,1.00,0,303.28,306.88,0.0,0.0,0.000,324089.4,324089.4,15757,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454835669,114823.00
02/07/2016 04:00,2,0.000,ALERT,213.96,305.08,59.959,1454835603,"201051344000648","219011344069620",0.00,0.50,0,302.98,307.18,0.0,0.0,0.000,317120.2,317120.2,15903,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454835671,114824.00
02/07/2016 04:00,2,0.000,ALERT,213.96,306.28,59.991,1454835603,"201051344000569","219011344069620",0.00,1.50,0,304.18,308.09,0.0,0.0,0.000,324974.5,324974.5,15753,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454835673,114825.00
02/07/2016 04:00,2,0.000,ALERT,213.74,305.68,59.975,1454835603,"201051344000983","219011344069620",0.00,1.50,0,303.88,307.48,0.0,0.0,0.000,318016.7,318016.7,16040,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454835674,114826.00
02/07/2016 04:00,2,0.000,ALERT,213.96,305.38,59.986,1454835603,"201051344001158","219011344069620",0.00,0.50,0,302.98,306.88,0.0,0.0,0.000,313594.4,313594.4,16160,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454835676,114827.00
02/07/2016 04:00,2,0.000,ALERT,214.41,306.28,59.938,1454835603,"201051344000576","219011344069620",0.00,1.00,0,303.88,307.48,0.0,0.0,0.000,318561.2,318561.2,15782,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454835678,114828.00
02/07/2016 04:00,2,0.000,ALERT,213.29,301.47,60.018,1454835603,"274151322000087","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,561945.5,561945.5,9686,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454835680,114829.00
02/07/2016 04:15,2,0.000,ALERT,213.74,304.48,59.991,1454836503,"201051344000645","219011344069620",0.00,1.50,0,303.58,307.18,0.0,0.0,0.000,317936.2,317936.2,15869,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454836505,114830.00
02/07/2016 04:15,2,0.000,ALERT,213.29,302.98,59.991,1454836503,"274151322000085","219011344069620",0.00,2.00,0,301.47,306.58,0.0,0.0,0.000,589599.3,589599.3,9676,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454836507,114831.00
02/07/2016 04:15,2,0.000,ALERT,213.96,304.78,59.996,1454836503,"201051344000633","219011344069620",0.00,1.00,0,302.07,306.88,0.0,0.0,0.000,309672.1,309672.1,16160,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454836509,114832.00
02/07/2016 04:15,2,0.000,ALERT,213.29,304.78,59.981,1454836503,"201051344000469","219011344069620",0.00,0.50,0,302.68,307.48,0.0,0.0,0.000,310433.3,310433.3,16170,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454836510,114833.00
02/07/2016 04:15,2,0.000,ALERT,212.38,301.77,59.970,1454836503,"201051344000646","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,315792.5,315792.5,20738,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454836512,114834.00
02/07/2016 04:15,2,0.000,ALERT,212.83,302.37,59.944,1454836503,"274151322000052","219011344069620",0.00,2.00,0,301.17,306.88,0.0,0.0,0.000,597681.3,597681.3,9870,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454836514,114835.00
02/07/2016 04:15,2,0.000,ALERT,212.83,302.07,59.996,1454836503,"201051344000585","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,320675.5,320675.5,20731,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454836516,114836.00
02/07/2016 04:15,2,0.000,ALERT,212.61,302.07,59.986,1454836503,"201051344001230","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,319796.2,319796.2,20591,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454836518,114837.00
02/07/2016 04:15,2,0.000,ALERT,213.29,302.68,59.986,1454836503,"201051344000582","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,313358.6,313358.6,20706,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454836520,114838.00
02/07/2016 04:15,2,0.000,ALERT,212.38,302.07,59.991,1454836503,"201051344000955","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,323722.2,323722.2,20696,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454836522,114839.00
02/07/2016 04:15,2,0.000,ALERT,213.06,302.07,59.970,1454836503,"274151322000094","219011344069620",0.00,1.00,0,300.87,305.98,0.0,0.0,0.000,480605.6,480605.6,10152,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454836523,114840.00
