ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2016 04:15,2,0.000,ALERT,213.51,305.68,59.981,1454836503,"201051344000579","219011344069620",0.00,1.50,0,304.18,308.09,0.0,0.0,0.000,324431.3,324431.3,16125,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454836525,114841.00
02/07/2016 04:15,2,0.000,ALERT,212.61,302.37,59.986,1454836503,"201051344000890","219011344069620",0.00,2.00,0,300.87,305.98,0.0,0.0,0.000,321267.9,321267.9,20657,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454836527,114842.00
02/07/2016 04:15,2,0.000,ALERT,212.83,302.07,60.002,1454836503,"201051344000438","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,323420.3,323420.3,20708,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454836529,114843.00
02/07/2016 04:15,2,0.000,ALERT,212.83,301.17,59.981,1454836503,"201051344000417","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,317167.4,317167.4,20817,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454836531,114844.00
02/07/2016 04:15,2,0.000,ALERT,213.29,302.98,59.991,1454836503,"274151322000083","219011344069620",0.00,1.50,0,301.77,306.58,0.0,0.0,0.000,591961.5,591961.5,9863,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454836532,114845.00
02/07/2016 04:15,2,0.000,ALERT,213.51,302.37,59.970,1454836503,"274151322000076","219011344069620",0.00,1.50,0,301.47,306.88,0.0,0.0,0.000,629131.6,629131.6,9909,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454836534,114846.00
02/07/2016 04:15,2,0.000,ALERT,213.51,305.68,59.986,1454836503,"201051344000868","219011344069620",0.00,1.00,0,304.18,308.09,0.0,0.0,0.000,309393.0,309393.0,15907,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454836536,114847.00
02/07/2016 04:15,2,0.000,ALERT,213.29,303.88,59.981,1454836503,"274151322000095","219011344069620",0.00,1.00,0,302.68,307.78,0.0,0.0,0.000,622114.5,622114.5,9750,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454836538,114848.00
02/07/2016 04:15,2,0.000,ALERT,213.06,304.78,59.938,1454836503,"201051344000988","219011344069620",0.00,1.50,0,301.17,306.58,0.0,0.0,0.000,307839.4,307839.4,16169,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454836540,114849.00
02/07/2016 04:15,2,0.000,ALERT,212.61,301.17,60.028,1454836503,"201051344001025","219011344069620",0.00,0.50,0,299.97,305.08,0.0,0.0,0.000,320912.3,320912.3,20712,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454836541,114850.00
02/07/2016 04:15,2,0.000,ALERT,213.51,305.08,59.981,1454836503,"201051344000458","219011344069620",0.00,3.00,0,303.58,307.78,0.0,0.0,0.000,318089.8,318089.8,16139,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454836543,114851.00
02/07/2016 04:15,2,0.000,ALERT,213.96,304.78,59.991,1454836503,"201051344000853","219011344069620",0.00,1.00,0,303.58,307.18,0.0,0.0,0.000,316286.1,316286.1,15864,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454836545,114852.00
02/07/2016 04:15,2,0.000,ALERT,213.06,301.77,60.002,1454836503,"201051344000685","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,323255.3,323255.3,20598,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454836547,114853.00
02/07/2016 04:15,2,0.000,ALERT,212.83,301.47,59.981,1454836503,"201051344000917","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,320845.0,320845.0,20573,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454836549,114854.00
02/07/2016 04:15,2,0.000,ALERT,213.06,302.07,60.023,1454836503,"201051344001145","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,324985.9,324985.9,20519,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454836551,114855.00
02/07/2016 04:15,2,0.000,ALERT,212.83,301.17,59.996,1454836503,"201051344000651","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,317253.5,317253.5,20744,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454836552,114856.00
02/07/2016 04:15,2,0.000,ALERT,212.61,302.68,59.970,1454836503,"274151322000088","219011344069620",0.00,2.50,0,301.17,305.98,0.0,0.0,0.000,574317.4,574317.4,9641,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454836554,114857.00
02/07/2016 04:15,2,0.000,ALERT,213.74,302.07,59.975,1454836503,"274151322000068","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,480740.8,480740.8,10314,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454836556,114858.00
02/07/2016 04:15,2,0.000,ALERT,212.38,301.77,59.949,1454836503,"201051344001135","219011344069620",0.00,1.00,0,300.57,305.08,0.0,0.0,0.000,313949.0,313949.0,20736,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454836558,114859.00
02/07/2016 04:15,2,0.000,ALERT,213.06,305.68,59.970,1454836503,"201051344000594","219011344069620",0.00,1.00,0,303.28,307.78,0.0,0.0,0.000,320051.2,320051.2,16142,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454836560,114860.00
02/07/2016 04:15,2,0.000,ALERT,212.83,301.77,59.991,1454836503,"201051344001203","219011344069620",0.00,1.00,0,300.27,305.38,0.0,0.0,0.000,320293.8,320293.8,20708,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454836562,114861.00
02/07/2016 04:15,2,0.000,ALERT,212.83,302.68,59.986,1454836503,"274151322000054","219011344069620",0.00,3.00,0,301.47,306.58,0.0,0.0,0.000,586814.0,586814.0,9658,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454836563,114862.00
02/07/2016 04:15,2,0.000,ALERT,213.74,304.48,59.986,1454836503,"201051344000867","219011344069620",0.00,2.00,0,302.68,307.48,0.0,0.0,0.000,308864.2,308864.2,16133,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454836565,114863.00
02/07/2016 04:15,2,0.000,ALERT,212.83,302.07,59.944,1454836503,"201051344001093","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,319173.2,319173.2,20627,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454836567,114864.00
02/07/2016 04:15,2,0.000,ALERT,213.06,304.78,59.981,1454836503,"201051344000900","219011344069620",0.00,1.00,0,303.28,306.88,0.0,0.0,0.000,324089.4,324089.4,15759,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454836569,114865.00
02/07/2016 04:15,2,0.000,ALERT,213.51,303.88,59.986,1454836503,"201051344000648","219011344069620",0.00,0.00,0,302.98,307.18,0.0,0.0,0.000,317120.2,317120.2,15905,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454836571,114866.00
02/07/2016 04:15,2,0.000,ALERT,213.51,305.68,59.981,1454836503,"201051344000569","219011344069620",0.00,1.50,0,304.18,308.09,0.0,0.0,0.000,324974.5,324974.5,15755,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454836572,114867.00
02/07/2016 04:15,2,0.000,ALERT,213.29,305.08,59.991,1454836503,"201051344000983","219011344069620",0.00,1.50,0,303.88,307.78,0.0,0.0,0.000,318016.7,318016.7,16042,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454836574,114868.00
02/07/2016 04:15,2,0.000,ALERT,213.51,304.78,60.018,1454836503,"201051344001158","219011344069620",0.00,0.50,0,302.98,306.88,0.0,0.0,0.000,313594.4,313594.4,16162,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454836576,114869.00
02/07/2016 04:15,2,0.000,ALERT,213.96,305.68,59.991,1454836503,"201051344000576","219011344069620",0.00,2.00,0,303.58,307.48,0.0,0.0,0.000,318561.2,318561.2,15784,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454836578,114870.00
02/07/2016 04:15,2,0.000,ALERT,213.06,302.07,59.954,1454836503,"274151322000087","219011344069620",0.00,2.50,0,300.27,305.38,0.0,0.0,0.000,561945.5,561945.5,9688,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454836579,114871.00
02/07/2016 04:30,2,0.000,ALERT,213.74,304.48,59.975,1454837403,"201051344000645","219011344069620",0.00,2.00,0,302.68,306.58,0.0,0.0,0.000,317936.2,317936.2,15871,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454837405,114872.00
02/07/2016 04:30,2,0.000,ALERT,213.06,302.98,59.970,1454837403,"274151322000085","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,589599.3,589599.3,9678,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454837407,114873.00
02/07/2016 04:30,2,0.000,ALERT,213.96,304.18,59.965,1454837403,"201051344000633","219011344069620",0.00,1.00,0,301.47,306.28,0.0,0.0,0.000,309672.1,309672.1,16162,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454837409,114874.00
02/07/2016 04:30,2,0.000,ALERT,213.29,304.48,59.970,1454837403,"201051344000469","219011344069620",0.00,0.50,0,302.07,306.58,0.0,0.0,0.000,310433.3,310433.3,16172,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454837410,114875.00
02/07/2016 04:30,2,0.000,ALERT,212.61,302.07,59.949,1454837403,"201051344000646","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,315792.5,315792.5,20740,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454837412,114876.00
02/07/2016 04:30,2,0.000,ALERT,212.83,302.37,59.965,1454837403,"274151322000052","219011344069620",0.00,2.00,0,299.67,304.78,0.0,0.0,0.000,597681.3,597681.3,9872,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454837414,114877.00
02/07/2016 04:30,2,0.000,ALERT,212.83,302.07,59.975,1454837403,"201051344000585","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,320675.5,320675.5,20733,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454837416,114878.00
02/07/2016 04:30,2,0.000,ALERT,212.61,302.07,59.981,1454837403,"201051344001230","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,319796.2,319796.2,20593,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454837418,114879.00
02/07/2016 04:30,2,0.000,ALERT,213.29,302.98,59.981,1454837403,"201051344000582","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,313358.6,313358.6,20708,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454837420,114880.00
02/07/2016 04:30,2,0.000,ALERT,212.38,302.07,59.975,1454837403,"201051344000955","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,323722.2,323722.2,20698,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454837422,114881.00
02/07/2016 04:30,2,0.000,ALERT,213.06,302.07,60.002,1454837403,"274151322000094","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,480605.6,480605.6,10154,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454837423,114882.00
02/07/2016 04:30,2,0.000,ALERT,213.51,305.68,59.981,1454837403,"201051344000579","219011344069620",0.00,1.50,0,303.88,307.18,0.0,0.0,0.000,324431.3,324431.3,16127,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454837425,114883.00
02/07/2016 04:30,2,0.000,ALERT,212.61,302.37,59.975,1454837403,"201051344000890","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,321267.9,321267.9,20659,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454837427,114884.00
02/07/2016 04:30,2,0.000,ALERT,212.83,301.77,59.970,1454837403,"201051344000438","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,323420.3,323420.3,20710,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454837429,114885.00
02/07/2016 04:30,2,0.000,ALERT,212.83,301.47,60.012,1454837403,"201051344000417","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,317167.4,317167.4,20819,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454837431,114886.00
02/07/2016 04:30,2,0.000,ALERT,213.06,303.88,59.965,1454837403,"274151322000083","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,591961.5,591961.5,9865,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454837432,114887.00
02/07/2016 04:30,2,0.000,ALERT,213.74,302.68,59.970,1454837403,"274151322000076","219011344069620",0.00,1.50,0,299.97,304.78,0.0,0.0,0.000,629131.6,629131.6,9911,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454837434,114888.00
02/07/2016 04:30,2,0.000,ALERT,213.51,305.68,59.965,1454837403,"201051344000868","219011344069620",0.00,1.00,0,303.58,307.18,0.0,0.0,0.000,309393.0,309393.0,15909,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454837436,114889.00
02/07/2016 04:30,2,0.000,ALERT,213.06,303.88,59.965,1454837403,"274151322000095","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,622114.5,622114.5,9752,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454837438,114890.00
02/07/2016 04:30,2,0.000,ALERT,213.29,304.78,59.986,1454837403,"201051344000988","219011344069620",0.00,1.50,0,300.57,306.58,0.0,0.0,0.000,307839.4,307839.4,16171,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454837440,114891.00
02/07/2016 04:30,2,0.000,ALERT,212.61,301.47,59.986,1454837403,"201051344001025","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,320912.3,320912.3,20714,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454837442,114892.00
02/07/2016 04:30,2,0.000,ALERT,213.29,305.08,59.975,1454837403,"201051344000458","219011344069620",0.00,2.50,0,303.28,307.18,0.0,0.0,0.000,318089.8,318089.8,16141,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454837443,114893.00
02/07/2016 04:30,2,0.000,ALERT,213.96,304.78,59.970,1454837403,"201051344000853","219011344069620",0.00,1.00,0,302.98,306.58,0.0,0.0,0.000,316286.1,316286.1,15866,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454837445,114894.00
02/07/2016 04:30,2,0.000,ALERT,213.06,302.07,59.975,1454837403,"201051344000685","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,323255.3,323255.3,20600,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454837447,114895.00
02/07/2016 04:30,2,0.000,ALERT,213.06,301.77,59.991,1454837403,"201051344000917","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,320845.0,320845.0,20575,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454837449,114896.00
02/07/2016 04:30,2,0.000,ALERT,213.06,302.37,59.970,1454837403,"201051344001145","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,324985.9,324985.9,20521,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454837451,114897.00
02/07/2016 04:30,2,0.000,ALERT,212.83,301.47,59.975,1454837403,"201051344000651","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,317253.5,317253.5,20746,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454837452,114898.00
02/07/2016 04:30,2,0.000,ALERT,212.83,302.37,59.965,1454837403,"274151322000088","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,574317.4,574317.4,9643,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454837454,114899.00
02/07/2016 04:30,2,0.000,ALERT,213.74,302.37,59.970,1454837403,"274151322000068","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,480740.8,480740.8,10316,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454837456,114900.00
02/07/2016 04:30,2,0.000,ALERT,212.61,302.37,59.975,1454837403,"201051344001135","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,313949.0,313949.0,20738,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454837458,114901.00
02/07/2016 04:30,2,0.000,ALERT,213.06,305.38,59.991,1454837403,"201051344000594","219011344069620",0.00,1.00,0,302.98,307.18,0.0,0.0,0.000,320051.2,320051.2,16144,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454837460,114902.00
02/07/2016 04:30,2,0.000,ALERT,212.83,301.77,59.965,1454837403,"201051344001203","219011344069620",0.00,1.00,0,299.97,305.08,0.0,0.0,0.000,320293.8,320293.8,20710,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454837461,114903.00
02/07/2016 04:30,2,0.000,ALERT,213.06,302.98,59.933,1454837403,"274151322000054","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,586814.0,586814.0,9660,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454837463,114904.00
02/07/2016 04:30,2,0.000,ALERT,213.74,304.78,59.965,1454837403,"201051344000867","219011344069620",0.00,2.00,0,302.07,306.58,0.0,0.0,0.000,308864.2,308864.2,16135,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454837465,114905.00
02/07/2016 04:30,2,0.000,ALERT,212.83,302.07,59.970,1454837403,"201051344001093","219011344069620",0.00,2.50,0,299.97,303.28,0.0,0.0,0.000,319173.2,319173.2,20629,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454837467,114906.00
02/07/2016 04:30,2,0.000,ALERT,213.51,305.08,59.970,1454837403,"201051344000900","219011344069620",0.00,1.00,0,302.68,306.28,0.0,0.0,0.000,324089.4,324089.4,15761,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454837468,114907.00
02/07/2016 04:30,2,0.000,ALERT,213.74,304.18,59.959,1454837403,"201051344000648","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,317120.2,317120.2,15907,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454837470,114908.00
02/07/2016 04:30,2,0.000,ALERT,213.51,305.38,59.933,1454837403,"201051344000569","219011344069620",0.00,1.50,0,303.58,307.48,0.0,0.0,0.000,324974.5,324974.5,15757,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454837472,114909.00
02/07/2016 04:30,2,0.000,ALERT,213.51,305.38,59.975,1454837403,"201051344000983","219011344069620",0.00,1.50,0,302.98,306.88,0.0,0.0,0.000,318016.7,318016.7,16044,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454837474,114910.00
02/07/2016 04:30,2,0.000,ALERT,213.51,304.78,59.965,1454837403,"201051344001158","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,313594.4,313594.4,16164,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454837476,114911.00
02/07/2016 04:30,2,0.000,ALERT,213.96,305.68,59.975,1454837403,"201051344000576","219011344069620",0.00,1.00,0,303.28,306.88,0.0,0.0,0.000,318561.2,318561.2,15786,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454837477,114912.00
02/07/2016 04:30,2,0.000,ALERT,213.29,302.37,59.954,1454837403,"274151322000087","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,561945.5,561945.5,9690,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454837479,114913.00
02/07/2016 04:45,2,0.000,ALERT,213.51,304.48,60.007,1454838303,"201051344000645","219011344069620",0.00,2.00,0,302.68,306.58,0.0,0.0,0.000,317936.2,317936.2,15873,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454838305,114914.00
02/07/2016 04:45,2,0.000,ALERT,213.06,302.68,60.002,1454838303,"274151322000085","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,589599.3,589599.3,9680,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454838307,114915.00
02/07/2016 04:45,2,0.000,ALERT,213.96,304.48,60.018,1454838303,"201051344000633","219011344069620",0.00,1.00,0,300.87,305.98,0.0,0.0,0.000,309672.1,309672.1,16164,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454838309,114916.00
02/07/2016 04:45,2,0.000,ALERT,213.29,304.48,59.986,1454838303,"201051344000469","219011344069620",0.00,1.00,0,301.77,306.28,0.0,0.0,0.000,310433.3,310433.3,16174,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454838310,114917.00
02/07/2016 04:45,2,0.000,ALERT,212.38,302.37,59.975,1454838303,"201051344000646","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,315792.5,315792.5,20742,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454838312,114918.00
02/07/2016 04:45,2,0.000,ALERT,212.38,302.68,59.965,1454838303,"274151322000052","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,597681.3,597681.3,9874,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454838314,114919.00
02/07/2016 04:45,2,0.000,ALERT,212.61,302.37,59.991,1454838303,"201051344000585","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,320675.5,320675.5,20735,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454838316,114920.00
02/07/2016 04:45,2,0.000,ALERT,212.61,302.68,60.039,1454838303,"201051344001230","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,319796.2,319796.2,20595,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454838318,114921.00
02/07/2016 04:45,2,0.000,ALERT,213.06,303.28,60.007,1454838303,"201051344000582","219011344069620",0.00,1.00,0,300.87,304.18,0.0,0.0,0.000,313358.6,313358.6,20710,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454838319,114922.00
02/07/2016 04:45,2,0.000,ALERT,211.93,302.07,59.954,1454838303,"201051344000955","219011344069620",0.00,1.50,0,300.27,303.58,0.0,0.0,0.000,323722.2,323722.2,20700,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454838321,114923.00
02/07/2016 04:45,2,0.000,ALERT,212.83,301.47,59.996,1454838303,"274151322000094","219011344069620",0.00,1.00,0,300.27,303.58,0.0,0.0,0.000,480605.6,480605.6,10156,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454838323,114924.00
02/07/2016 04:45,2,0.000,ALERT,213.06,305.08,60.012,1454838303,"201051344000579","219011344069620",0.00,1.50,0,303.58,307.18,0.0,0.0,0.000,324431.3,324431.3,16129,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454838325,114925.00
02/07/2016 04:45,2,0.000,ALERT,212.38,302.68,59.986,1454838303,"201051344000890","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,321267.9,321267.9,20661,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454838327,114926.00
02/07/2016 04:45,2,0.000,ALERT,212.61,302.07,59.981,1454838303,"201051344000438","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,323420.3,323420.3,20712,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454838328,114927.00
02/07/2016 04:45,2,0.000,ALERT,212.61,301.47,59.986,1454838303,"201051344000417","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,317167.4,317167.4,20821,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454838330,114928.00
02/07/2016 04:45,2,0.000,ALERT,213.06,303.28,60.002,1454838303,"274151322000083","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,591961.5,591961.5,9867,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454838332,114929.00
02/07/2016 04:45,2,0.000,ALERT,213.51,302.07,59.981,1454838303,"274151322000076","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,629131.6,629131.6,9913,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454838334,114930.00
02/07/2016 04:45,2,0.000,ALERT,213.06,305.68,60.002,1454838303,"201051344000868","219011344069620",0.00,1.50,0,303.58,307.48,0.0,0.0,0.000,309393.0,309393.0,15911,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454838336,114931.00
02/07/2016 04:45,2,0.000,ALERT,212.83,303.88,59.996,1454838303,"274151322000095","219011344069620",0.00,1.00,0,301.77,305.68,0.0,0.0,0.000,622114.5,622114.5,9754,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454838338,114932.00
02/07/2016 04:45,2,0.000,ALERT,212.83,304.48,59.986,1454838303,"201051344000988","219011344069620",0.00,1.50,0,300.57,306.28,0.0,0.0,0.000,307839.4,307839.4,16173,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454838340,114933.00
02/07/2016 04:45,2,0.000,ALERT,212.16,301.17,59.986,1454838303,"201051344001025","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,320912.3,320912.3,20716,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454838341,114934.00
02/07/2016 04:45,2,0.000,ALERT,213.06,304.48,59.991,1454838303,"201051344000458","219011344069620",0.00,3.00,0,302.98,307.18,0.0,0.0,0.000,318089.8,318089.8,16143,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454838343,114935.00
02/07/2016 04:45,2,0.000,ALERT,213.74,304.48,60.012,1454838303,"201051344000853","219011344069620",0.00,1.50,0,302.37,306.58,0.0,0.0,0.000,316286.1,316286.1,15868,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454838345,114936.00
02/07/2016 04:45,2,0.000,ALERT,212.83,302.37,59.981,1454838303,"201051344000685","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,323255.3,323255.3,20602,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454838347,114937.00
02/07/2016 04:45,2,0.000,ALERT,212.61,301.77,59.965,1454838303,"201051344000917","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,320845.0,320845.0,20577,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454838349,114938.00
02/07/2016 04:45,2,0.000,ALERT,212.61,302.07,59.986,1454838303,"201051344001145","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,324985.9,324985.9,20523,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454838350,114939.00
02/07/2016 04:45,2,0.000,ALERT,212.61,301.47,59.970,1454838303,"201051344000651","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,317253.5,317253.5,20748,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454838352,114940.00
02/07/2016 04:45,2,0.000,ALERT,212.38,302.07,59.970,1454838303,"274151322000088","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,574317.4,574317.4,9645,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454838354,114941.00
02/07/2016 04:45,2,0.000,ALERT,213.51,302.37,59.981,1454838303,"274151322000068","219011344069620",0.00,2.50,0,300.27,303.28,0.0,0.0,0.000,480740.8,480740.8,10318,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454838356,114942.00
02/07/2016 04:45,2,0.000,ALERT,212.16,302.37,59.991,1454838303,"201051344001135","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,313949.0,313949.0,20740,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454838358,114943.00
02/07/2016 04:45,2,0.000,ALERT,212.83,305.38,59.981,1454838303,"201051344000594","219011344069620",0.00,1.00,0,302.98,306.88,0.0,0.0,0.000,320051.2,320051.2,16146,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454838359,114944.00
02/07/2016 04:45,2,0.000,ALERT,212.61,302.07,59.991,1454838303,"201051344001203","219011344069620",0.00,1.00,0,299.97,305.38,0.0,0.0,0.000,320293.8,320293.8,20712,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454838361,114945.00
02/07/2016 04:45,2,0.000,ALERT,212.83,303.28,59.981,1454838303,"274151322000054","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,586814.0,586814.0,9662,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454838363,114946.00
02/07/2016 04:45,2,0.000,ALERT,213.29,303.58,59.986,1454838303,"201051344000867","219011344069620",0.00,2.50,0,302.37,306.88,0.0,0.0,0.000,308864.2,308864.2,16137,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454838365,114947.00
02/07/2016 04:45,2,0.000,ALERT,212.38,302.07,59.959,1454838303,"201051344001093","219011344069620",0.00,2.50,0,299.97,303.28,0.0,0.0,0.000,319173.2,319173.2,20631,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454838366,114948.00
02/07/2016 04:45,2,0.000,ALERT,213.29,305.08,59.991,1454838303,"201051344000900","219011344069620",0.00,1.00,0,302.68,306.28,0.0,0.0,0.000,324089.4,324089.4,15763,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454838368,114949.00
02/07/2016 04:45,2,0.000,ALERT,213.29,303.58,59.991,1454838303,"201051344000648","219011344069620",0.00,0.50,0,302.37,306.88,0.0,0.0,0.000,317120.2,317120.2,15909,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454838370,114950.00
02/07/2016 04:45,2,0.000,ALERT,213.29,305.08,59.981,1454838303,"201051344000569","219011344069620",0.00,1.50,0,303.58,307.48,0.0,0.0,0.000,324974.5,324974.5,15759,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454838372,114951.00
02/07/2016 04:45,2,0.000,ALERT,213.06,304.78,60.007,1454838303,"201051344000983","219011344069620",0.00,1.50,0,303.28,306.88,0.0,0.0,0.000,318016.7,318016.7,16046,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454838374,114952.00
02/07/2016 04:45,2,0.000,ALERT,213.29,304.48,59.986,1454838303,"201051344001158","219011344069620",0.00,0.50,0,302.07,306.28,0.0,0.0,0.000,313594.4,313594.4,16166,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454838376,114953.00
02/07/2016 04:45,2,0.000,ALERT,213.74,305.08,59.986,1454838303,"201051344000576","219011344069620",0.00,1.00,0,302.68,306.88,0.0,0.0,0.000,318561.2,318561.2,15788,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454838377,114954.00
02/07/2016 04:45,2,0.000,ALERT,212.83,301.77,60.002,1454838303,"274151322000087","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,561945.5,561945.5,9692,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454838379,114955.00
02/07/2016 05:00,2,0.000,ALERT,213.51,304.48,59.986,1454839203,"201051344000645","219011344069620",0.00,1.50,0,302.68,306.28,0.0,0.0,0.000,317936.2,317936.2,15875,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454839205,114956.00
02/07/2016 05:00,2,0.000,ALERT,212.83,302.68,60.012,1454839203,"274151322000085","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,589599.3,589599.3,9682,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454839207,114957.00
02/07/2016 05:00,2,0.000,ALERT,213.96,304.48,59.986,1454839203,"201051344000633","219011344069620",0.00,1.00,0,300.87,305.98,0.0,0.0,0.000,309672.1,309672.1,16166,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454839208,114958.00
02/07/2016 05:00,2,0.000,ALERT,213.29,304.78,59.986,1454839203,"201051344000469","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,310433.3,310433.3,16176,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454839210,114959.00
02/07/2016 05:00,2,0.000,ALERT,212.16,302.37,60.023,1454839203,"201051344000646","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,315792.5,315792.5,20744,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454839212,114960.00
02/07/2016 05:00,2,0.000,ALERT,212.38,302.68,59.986,1454839203,"274151322000052","219011344069620",0.00,2.00,0,299.67,304.78,0.0,0.0,0.000,597681.3,597681.3,9876,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454839214,114961.00
02/07/2016 05:00,2,0.000,ALERT,212.61,302.68,59.965,1454839203,"201051344000585","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,320675.5,320675.5,20737,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454839215,114962.00
02/07/2016 05:00,2,0.000,ALERT,212.61,302.98,59.981,1454839203,"201051344001230","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,319796.2,319796.2,20597,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454839217,114963.00
02/07/2016 05:00,2,0.000,ALERT,213.06,303.58,59.986,1454839203,"201051344000582","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,313358.6,313358.6,20712,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454839219,114964.00
02/07/2016 05:00,2,0.000,ALERT,212.16,302.37,59.981,1454839203,"201051344000955","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,323722.2,323722.2,20702,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454839221,114965.00
02/07/2016 05:00,2,0.000,ALERT,212.83,302.07,59.986,1454839203,"274151322000094","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,480605.6,480605.6,10158,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454839223,114966.00
02/07/2016 05:00,2,0.000,ALERT,213.51,305.38,59.981,1454839203,"201051344000579","219011344069620",0.00,1.50,0,303.28,306.88,0.0,0.0,0.000,324431.3,324431.3,16131,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454839225,114967.00
02/07/2016 05:00,2,0.000,ALERT,212.38,302.68,59.991,1454839203,"201051344000890","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,321267.9,321267.9,20663,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454839226,114968.00
02/07/2016 05:00,2,0.000,ALERT,212.61,302.37,60.028,1454839203,"201051344000438","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,323420.3,323420.3,20714,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454839228,114969.00
02/07/2016 05:00,2,0.000,ALERT,212.61,301.77,59.991,1454839203,"201051344000417","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,317167.4,317167.4,20823,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454839230,114970.00
02/07/2016 05:00,2,0.000,ALERT,212.83,302.68,59.986,1454839203,"274151322000083","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,591961.5,591961.5,9869,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454839232,114971.00
02/07/2016 05:00,2,0.000,ALERT,213.29,302.07,59.986,1454839203,"274151322000076","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,629131.6,629131.6,9915,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454839234,114972.00
02/07/2016 05:00,2,0.000,ALERT,213.29,305.38,59.986,1454839203,"201051344000868","219011344069620",0.00,1.50,0,302.98,306.88,0.0,0.0,0.000,309393.0,309393.0,15913,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454839236,114973.00
02/07/2016 05:00,2,0.000,ALERT,212.61,302.98,60.012,1454839203,"274151322000095","219011344069620",0.00,1.00,0,301.47,305.08,0.0,0.0,0.000,622114.5,622114.5,9756,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454839238,114974.00
02/07/2016 05:00,2,0.000,ALERT,213.06,304.48,59.986,1454839203,"201051344000988","219011344069620",0.00,1.50,0,299.97,305.98,0.0,0.0,0.000,307839.4,307839.4,16175,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454839240,114975.00
02/07/2016 05:00,2,0.000,ALERT,212.38,301.47,59.991,1454839203,"201051344001025","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,320912.3,320912.3,20718,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454839242,114976.00
02/07/2016 05:00,2,0.000,ALERT,213.06,304.78,59.986,1454839203,"201051344000458","219011344069620",0.00,2.50,0,302.68,306.88,0.0,0.0,0.000,318089.8,318089.8,16145,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454839243,114977.00
02/07/2016 05:00,2,0.000,ALERT,213.74,304.18,60.028,1454839203,"201051344000853","219011344069620",0.00,1.50,0,302.37,306.58,0.0,0.0,0.000,316286.1,316286.1,15870,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454839245,114978.00
02/07/2016 05:00,2,0.000,ALERT,213.06,302.37,59.981,1454839203,"201051344000685","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,323255.3,323255.3,20604,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454839247,114979.00
02/07/2016 05:00,2,0.000,ALERT,212.83,302.07,59.986,1454839203,"201051344000917","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,320845.0,320845.0,20579,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454839249,114980.00
02/07/2016 05:00,2,0.000,ALERT,212.83,302.68,59.986,1454839203,"201051344001145","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,324985.9,324985.9,20525,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454839251,114981.00
02/07/2016 05:00,2,0.000,ALERT,212.83,301.77,60.012,1454839203,"201051344000651","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,317253.5,317253.5,20750,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454839252,114982.00
02/07/2016 05:00,2,0.000,ALERT,212.16,301.77,59.975,1454839203,"274151322000088","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,574317.4,574317.4,9647,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454839254,114983.00
02/07/2016 05:00,2,0.000,ALERT,213.29,301.77,59.981,1454839203,"274151322000068","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,480740.8,480740.8,10320,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454839256,114984.00
02/07/2016 05:00,2,0.000,ALERT,212.38,302.37,59.986,1454839203,"201051344001135","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,313949.0,313949.0,20742,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454839258,114985.00
