ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2016 05:00,2,0.000,ALERT,213.06,305.38,59.986,1454839203,"201051344000594","219011344069620",0.00,1.00,0,302.37,306.58,0.0,0.0,0.000,320051.2,320051.2,16148,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454839260,114986.00
02/07/2016 05:00,2,0.000,ALERT,212.61,302.07,59.991,1454839203,"201051344001203","219011344069620",0.00,1.00,0,300.27,305.38,0.0,0.0,0.000,320293.8,320293.8,20714,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454839262,114987.00
02/07/2016 05:00,2,0.000,ALERT,212.61,302.37,59.975,1454839203,"274151322000054","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,586814.0,586814.0,9664,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454839264,114988.00
02/07/2016 05:00,2,0.000,ALERT,213.74,304.48,59.996,1454839203,"201051344000867","219011344069620",0.00,2.00,0,301.77,306.58,0.0,0.0,0.000,308864.2,308864.2,16139,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454839265,114989.00
02/07/2016 05:00,2,0.000,ALERT,212.61,302.07,59.981,1454839203,"201051344001093","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,319173.2,319173.2,20633,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454839267,114990.00
02/07/2016 05:00,2,0.000,ALERT,213.29,304.78,59.991,1454839203,"201051344000900","219011344069620",0.00,1.00,0,302.07,306.28,0.0,0.0,0.000,324089.4,324089.4,15765,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454839269,114991.00
02/07/2016 05:00,2,0.000,ALERT,213.51,303.88,59.949,1454839203,"201051344000648","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,317120.2,317120.2,15911,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454839271,114992.00
02/07/2016 05:00,2,0.000,ALERT,213.29,304.78,59.981,1454839203,"201051344000569","219011344069620",0.00,1.50,0,303.28,307.48,0.0,0.0,0.000,324974.5,324974.5,15761,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454839273,114993.00
02/07/2016 05:00,2,0.000,ALERT,213.29,305.08,59.991,1454839203,"201051344000983","219011344069620",0.00,1.50,0,302.68,306.58,0.0,0.0,0.000,318016.7,318016.7,16048,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454839275,114994.00
02/07/2016 05:00,2,0.000,ALERT,213.51,304.48,60.007,1454839203,"201051344001158","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,313594.4,313594.4,16168,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454839276,114995.00
02/07/2016 05:00,2,0.000,ALERT,213.96,305.08,59.970,1454839203,"201051344000576","219011344069620",0.00,1.50,0,302.68,306.58,0.0,0.0,0.000,318561.2,318561.2,15790,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454839278,114996.00
02/07/2016 05:00,2,0.000,ALERT,212.83,301.17,59.954,1454839203,"274151322000087","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,561945.5,561945.5,9694,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454839280,114997.00
02/07/2016 05:15,2,0.000,ALERT,213.96,305.08,60.039,1454840104,"201051344000645","219011344069620",0.00,1.50,0,302.68,306.58,0.0,0.0,0.000,317936.2,317936.2,15877,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454840106,114998.00
02/07/2016 05:15,2,0.000,ALERT,213.06,302.07,59.981,1454840104,"274151322000085","219011344069620",0.00,2.00,0,300.87,304.18,0.0,0.0,0.000,589599.3,589599.3,9684,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454840107,114999.00
02/07/2016 05:15,2,0.000,ALERT,214.19,305.08,60.034,1454840104,"201051344000633","219011344069620",0.00,1.00,0,300.87,306.28,0.0,0.0,0.000,309672.1,309672.1,16168,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454840109,115000.00
02/07/2016 05:15,2,0.000,ALERT,213.74,305.08,59.949,1454840104,"201051344000469","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,310433.3,310433.3,16178,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454840111,115001.00
02/07/2016 05:15,2,0.000,ALERT,212.61,302.37,59.965,1454840104,"201051344000646","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,315792.5,315792.5,20746,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454840113,115002.00
02/07/2016 05:15,2,0.000,ALERT,212.83,303.88,59.981,1454840104,"274151322000052","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,597681.3,597681.3,9878,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454840115,115003.00
02/07/2016 05:15,2,0.000,ALERT,213.06,302.68,59.975,1454840104,"201051344000585","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,320675.5,320675.5,20739,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454840116,115004.00
02/07/2016 05:15,2,0.000,ALERT,212.61,302.68,60.007,1454840104,"201051344001230","219011344069620",0.00,1.50,0,300.87,304.18,0.0,0.0,0.000,319796.2,319796.2,20599,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454840118,115005.00
02/07/2016 05:15,2,0.000,ALERT,213.29,303.28,59.981,1454840104,"201051344000582","219011344069620",0.00,1.00,0,301.47,304.78,0.0,0.0,0.000,313358.6,313358.6,20714,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454840120,115006.00
02/07/2016 05:15,2,0.000,ALERT,212.38,302.37,59.970,1454840104,"201051344000955","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,323722.2,323722.2,20704,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454840122,115007.00
02/07/2016 05:15,2,0.000,ALERT,213.29,302.37,59.981,1454840104,"274151322000094","219011344069620",0.00,1.00,0,300.27,303.58,0.0,0.0,0.000,480605.6,480605.6,10160,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454840124,115008.00
02/07/2016 05:15,2,0.000,ALERT,213.74,305.68,59.970,1454840104,"201051344000579","219011344069620",0.00,1.50,0,303.58,307.48,0.0,0.0,0.000,324431.3,324431.3,16133,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454840126,115009.00
02/07/2016 05:15,2,0.000,ALERT,212.61,302.68,59.970,1454840104,"201051344000890","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,321267.9,321267.9,20665,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454840127,115010.00
02/07/2016 05:15,2,0.000,ALERT,212.83,302.37,59.991,1454840104,"201051344000438","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,323420.3,323420.3,20716,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454840129,115011.00
02/07/2016 05:15,2,0.000,ALERT,213.06,302.07,59.996,1454840104,"201051344000417","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,317167.4,317167.4,20825,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454840131,115012.00
02/07/2016 05:15,2,0.000,ALERT,213.06,302.68,59.965,1454840104,"274151322000083","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,591961.5,591961.5,9871,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454840133,115013.00
02/07/2016 05:15,2,0.000,ALERT,213.96,302.68,59.944,1454840104,"274151322000076","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,629131.6,629131.6,9917,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454840135,115014.00
02/07/2016 05:15,2,0.000,ALERT,213.74,305.68,59.981,1454840104,"201051344000868","219011344069620",0.00,1.50,0,303.58,307.48,0.0,0.0,0.000,309393.0,309393.0,15915,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454840137,115015.00
02/07/2016 05:15,2,0.000,ALERT,213.29,303.88,59.975,1454840104,"274151322000095","219011344069620",0.00,1.00,0,301.77,305.08,0.0,0.0,0.000,622114.5,622114.5,9758,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454840138,115016.00
02/07/2016 05:15,2,0.000,ALERT,213.51,305.08,59.986,1454840104,"201051344000988","219011344069620",0.00,1.50,0,300.57,306.28,0.0,0.0,0.000,307839.4,307839.4,16177,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454840140,115017.00
02/07/2016 05:15,2,0.000,ALERT,212.61,301.47,59.981,1454840104,"201051344001025","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,320912.3,320912.3,20720,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454840142,115018.00
02/07/2016 05:15,2,0.000,ALERT,213.51,305.08,59.954,1454840104,"201051344000458","219011344069620",0.00,3.00,0,302.98,307.18,0.0,0.0,0.000,318089.8,318089.8,16147,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454840144,115019.00
02/07/2016 05:15,2,0.000,ALERT,214.19,305.08,59.981,1454840104,"201051344000853","219011344069620",0.00,1.00,0,302.68,306.58,0.0,0.0,0.000,316286.1,316286.1,15872,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454840145,115020.00
02/07/2016 05:15,2,0.000,ALERT,213.06,302.07,59.975,1454840104,"201051344000685","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,323255.3,323255.3,20606,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454840147,115021.00
02/07/2016 05:15,2,0.000,ALERT,213.06,302.07,59.991,1454840104,"201051344000917","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,320845.0,320845.0,20581,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454840149,115022.00
02/07/2016 05:15,2,0.000,ALERT,213.06,302.68,59.975,1454840104,"201051344001145","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,324985.9,324985.9,20527,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454840151,115023.00
02/07/2016 05:15,2,0.000,ALERT,212.83,301.77,59.981,1454840104,"201051344000651","219011344069620",0.00,0.00,0,300.27,303.58,0.0,0.0,0.000,317253.5,317253.5,20752,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454840153,115024.00
02/07/2016 05:15,2,0.000,ALERT,212.83,302.37,59.996,1454840104,"274151322000088","219011344069620",0.00,2.50,0,300.57,303.88,0.0,0.0,0.000,574317.4,574317.4,9649,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454840155,115025.00
02/07/2016 05:15,2,0.000,ALERT,213.74,301.47,59.975,1454840104,"274151322000068","219011344069620",0.00,2.50,0,300.27,303.28,0.0,0.0,0.000,480740.8,480740.8,10322,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454840156,115026.00
02/07/2016 05:15,2,0.000,ALERT,212.38,302.07,59.975,1454840104,"201051344001135","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,313949.0,313949.0,20744,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454840158,115027.00
02/07/2016 05:15,2,0.000,ALERT,213.29,305.68,60.002,1454840104,"201051344000594","219011344069620",0.00,1.00,0,302.68,306.88,0.0,0.0,0.000,320051.2,320051.2,16150,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454840160,115028.00
02/07/2016 05:15,2,0.000,ALERT,212.83,302.07,59.975,1454840104,"201051344001203","219011344069620",0.00,1.00,0,299.97,305.38,0.0,0.0,0.000,320293.8,320293.8,20716,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454840162,115029.00
02/07/2016 05:15,2,0.000,ALERT,212.83,302.98,59.975,1454840104,"274151322000054","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,586814.0,586814.0,9666,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454840164,115030.00
02/07/2016 05:15,2,0.000,ALERT,213.96,304.48,59.986,1454840104,"201051344000867","219011344069620",0.00,2.00,0,302.37,306.88,0.0,0.0,0.000,308864.2,308864.2,16141,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454840165,115031.00
02/07/2016 05:15,2,0.000,ALERT,212.83,302.37,59.944,1454840104,"201051344001093","219011344069620",0.00,2.50,0,300.27,303.58,0.0,0.0,0.000,319173.2,319173.2,20635,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454840167,115032.00
02/07/2016 05:15,2,0.000,ALERT,213.51,305.08,59.991,1454840104,"201051344000900","219011344069620",0.00,1.00,0,302.37,306.28,0.0,0.0,0.000,324089.4,324089.4,15767,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454840169,115033.00
02/07/2016 05:15,2,0.000,ALERT,213.74,304.18,59.991,1454840104,"201051344000648","219011344069620",0.00,0.50,0,302.07,306.58,0.0,0.0,0.000,317120.2,317120.2,15913,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454840171,115034.00
02/07/2016 05:15,2,0.000,ALERT,213.51,305.38,59.986,1454840104,"201051344000569","219011344069620",0.00,1.50,0,303.28,307.48,0.0,0.0,0.000,324974.5,324974.5,15763,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454840172,115035.00
02/07/2016 05:15,2,0.000,ALERT,213.51,305.08,59.981,1454840104,"201051344000983","219011344069620",0.00,1.50,0,302.98,306.88,0.0,0.0,0.000,318016.7,318016.7,16050,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454840174,115036.00
02/07/2016 05:15,2,0.000,ALERT,213.74,305.08,59.986,1454840104,"201051344001158","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,313594.4,313594.4,16170,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454840176,115037.00
02/07/2016 05:15,2,0.000,ALERT,214.19,305.68,59.981,1454840104,"201051344000576","219011344069620",0.00,1.00,0,302.98,306.88,0.0,0.0,0.000,318561.2,318561.2,15792,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454840178,115038.00
02/07/2016 05:15,2,0.000,ALERT,213.06,301.17,59.954,1454840104,"274151322000087","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,561945.5,561945.5,9696,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454840180,115039.00
02/07/2016 05:30,2,0.000,ALERT,213.51,304.48,59.959,1454841003,"201051344000645","219011344069620",0.00,1.50,0,302.98,306.88,0.0,0.0,0.000,317936.2,317936.2,15879,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841005,115040.00
02/07/2016 05:30,2,0.000,ALERT,213.06,302.98,59.965,1454841003,"274151322000085","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,589599.3,589599.3,9686,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841007,115041.00
02/07/2016 05:30,2,0.000,ALERT,213.51,303.88,59.928,1454841003,"201051344000633","219011344069620",0.00,1.00,0,301.17,306.28,0.0,0.0,0.000,309672.1,309672.1,16170,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841008,115042.00
02/07/2016 05:30,2,0.000,ALERT,213.06,304.18,59.959,1454841003,"201051344000469","219011344069620",0.00,0.50,0,302.07,306.58,0.0,0.0,0.000,310433.3,310433.3,16180,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841010,115043.00
02/07/2016 05:30,2,0.000,ALERT,212.38,301.77,59.959,1454841003,"201051344000646","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,315792.5,315792.5,20748,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841012,115044.00
02/07/2016 05:30,2,0.000,ALERT,212.38,303.28,59.912,1454841003,"274151322000052","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,597681.3,597681.3,9880,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454841014,115045.00
02/07/2016 05:30,2,0.000,ALERT,212.61,301.77,59.922,1454841003,"201051344000585","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,320675.5,320675.5,20741,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841016,115046.00
02/07/2016 05:30,2,0.000,ALERT,212.61,302.07,59.996,1454841003,"201051344001230","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,319796.2,319796.2,20601,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841017,115047.00
02/07/2016 05:30,2,0.000,ALERT,212.83,302.37,59.954,1454841003,"201051344000582","219011344069620",0.00,0.50,0,301.47,304.78,0.0,0.0,0.000,313358.6,313358.6,20716,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454841019,115048.00
02/07/2016 05:30,2,0.000,ALERT,212.16,301.47,59.965,1454841003,"201051344000955","219011344069620",0.00,1.50,0,300.57,303.88,0.0,0.0,0.000,323722.2,323722.2,20706,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841021,115049.00
02/07/2016 05:30,2,0.000,ALERT,212.61,302.37,59.954,1454841003,"274151322000094","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,480605.6,480605.6,10162,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841023,115050.00
02/07/2016 05:30,2,0.000,ALERT,212.83,304.78,59.954,1454841003,"201051344000579","219011344069620",0.00,1.50,0,303.58,307.48,0.0,0.0,0.000,324431.3,324431.3,16135,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454841025,115051.00
02/07/2016 05:30,2,0.000,ALERT,212.38,302.07,59.959,1454841003,"201051344000890","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,321267.9,321267.9,20667,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841027,115052.00
02/07/2016 05:30,2,0.000,ALERT,212.61,301.77,59.965,1454841003,"201051344000438","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,323420.3,323420.3,20718,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841028,115053.00
02/07/2016 05:30,2,0.000,ALERT,212.61,301.17,59.991,1454841003,"201051344000417","219011344069620",0.00,1.50,0,299.97,303.28,0.0,0.0,0.000,317167.4,317167.4,20827,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841030,115054.00
02/07/2016 05:30,2,0.000,ALERT,213.06,303.28,59.959,1454841003,"274151322000083","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,591961.5,591961.5,9873,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841032,115055.00
02/07/2016 05:30,2,0.000,ALERT,213.29,302.68,59.965,1454841003,"274151322000076","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,629131.6,629131.6,9919,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841034,115056.00
02/07/2016 05:30,2,0.000,ALERT,213.06,305.08,59.970,1454841003,"201051344000868","219011344069620",0.00,1.50,0,303.58,307.48,0.0,0.0,0.000,309393.0,309393.0,15917,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454841036,115057.00
02/07/2016 05:30,2,0.000,ALERT,212.83,303.88,59.959,1454841003,"274151322000095","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,622114.5,622114.5,9760,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841037,115058.00
02/07/2016 05:30,2,0.000,ALERT,212.83,303.88,59.970,1454841003,"201051344000988","219011344069620",0.00,1.50,0,299.97,306.28,0.0,0.0,0.000,307839.4,307839.4,16179,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841039,115059.00
02/07/2016 05:30,2,0.000,ALERT,212.38,300.87,59.965,1454841003,"201051344001025","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,320912.3,320912.3,20722,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454841041,115060.00
02/07/2016 05:30,2,0.000,ALERT,213.06,304.48,60.002,1454841003,"201051344000458","219011344069620",0.00,2.50,0,302.98,307.48,0.0,0.0,0.000,318089.8,318089.8,16149,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841043,115061.00
02/07/2016 05:30,2,0.000,ALERT,213.51,304.18,59.970,1454841003,"201051344000853","219011344069620",0.00,1.00,0,302.98,306.58,0.0,0.0,0.000,316286.1,316286.1,15874,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841045,115062.00
02/07/2016 05:30,2,0.000,ALERT,212.83,301.77,59.986,1454841003,"201051344000685","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,323255.3,323255.3,20608,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841047,115063.00
02/07/2016 05:30,2,0.000,ALERT,212.83,301.17,59.970,1454841003,"201051344000917","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,320845.0,320845.0,20583,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841048,115064.00
02/07/2016 05:30,2,0.000,ALERT,212.61,301.77,59.965,1454841003,"201051344001145","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,324985.9,324985.9,20529,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841050,115065.00
02/07/2016 05:30,2,0.000,ALERT,212.61,301.17,59.928,1454841003,"201051344000651","219011344069620",0.00,0.00,0,299.97,303.28,0.0,0.0,0.000,317253.5,317253.5,20754,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454841052,115066.00
02/07/2016 05:30,2,0.000,ALERT,212.38,302.07,59.954,1454841003,"274151322000088","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,574317.4,574317.4,9651,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841054,115067.00
02/07/2016 05:30,2,0.000,ALERT,213.29,301.77,60.002,1454841003,"274151322000068","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,480740.8,480740.8,10324,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841055,115068.00
02/07/2016 05:30,2,0.000,ALERT,212.38,301.77,59.959,1454841003,"201051344001135","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,313949.0,313949.0,20746,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841057,115069.00
02/07/2016 05:30,2,0.000,ALERT,212.61,304.48,59.954,1454841003,"201051344000594","219011344069620",0.00,1.00,0,302.68,306.88,0.0,0.0,0.000,320051.2,320051.2,16152,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841059,115070.00
02/07/2016 05:30,2,0.000,ALERT,212.61,301.17,60.007,1454841003,"201051344001203","219011344069620",0.00,1.00,0,300.27,305.68,0.0,0.0,0.000,320293.8,320293.8,20718,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841061,115071.00
02/07/2016 05:30,2,0.000,ALERT,212.38,302.37,59.959,1454841003,"274151322000054","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,586814.0,586814.0,9668,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841063,115072.00
02/07/2016 05:30,2,0.000,ALERT,213.29,303.58,59.996,1454841003,"201051344000867","219011344069620",0.00,2.00,0,302.37,306.88,0.0,0.0,0.000,308864.2,308864.2,16143,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841064,115073.00
02/07/2016 05:30,2,0.000,ALERT,212.61,301.47,59.970,1454841003,"201051344001093","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,319173.2,319173.2,20637,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841066,115074.00
02/07/2016 05:30,2,0.000,ALERT,212.83,304.18,60.007,1454841003,"201051344000900","219011344069620",0.00,1.50,0,302.37,306.58,0.0,0.0,0.000,324089.4,324089.4,15769,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454841068,115075.00
02/07/2016 05:30,2,0.000,ALERT,213.06,303.28,59.975,1454841003,"201051344000648","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,317120.2,317120.2,15915,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841070,115076.00
02/07/2016 05:30,2,0.000,ALERT,212.83,304.48,59.959,1454841003,"201051344000569","219011344069620",0.00,1.50,0,303.58,307.78,0.0,0.0,0.000,324974.5,324974.5,15765,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841072,115077.00
02/07/2016 05:30,2,0.000,ALERT,213.06,304.18,59.959,1454841003,"201051344000983","219011344069620",0.00,1.50,0,303.28,306.88,0.0,0.0,0.000,318016.7,318016.7,16052,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841073,115078.00
02/07/2016 05:30,2,0.000,ALERT,213.06,303.88,59.949,1454841003,"201051344001158","219011344069620",0.00,0.50,0,302.37,306.58,0.0,0.0,0.000,313594.4,313594.4,16172,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841075,115079.00
02/07/2016 05:30,2,0.000,ALERT,213.51,304.48,59.959,1454841003,"201051344000576","219011344069620",0.00,1.50,0,302.98,306.88,0.0,0.0,0.000,318561.2,318561.2,15794,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841077,115080.00
02/07/2016 05:30,2,0.000,ALERT,212.61,301.47,59.912,1454841003,"274151322000087","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,561945.5,561945.5,9698,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841079,115081.00
02/07/2016 05:45,2,0.000,ALERT,213.74,304.48,60.018,1454841904,"201051344000645","219011344069620",0.00,1.50,0,302.37,306.28,0.0,0.0,0.000,317936.2,317936.2,15881,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841906,115082.00
02/07/2016 05:45,2,0.000,ALERT,212.83,302.37,59.965,1454841904,"274151322000085","219011344069620",0.00,2.00,0,300.87,304.18,0.0,0.0,0.000,589599.3,589599.3,9688,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841908,115083.00
02/07/2016 05:45,2,0.000,ALERT,213.74,303.88,60.002,1454841904,"201051344000633","219011344069620",0.00,1.00,0,300.57,305.68,0.0,0.0,0.000,309672.1,309672.1,16172,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454841910,115084.00
02/07/2016 05:45,2,0.000,ALERT,213.29,304.18,60.007,1454841904,"201051344000469","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,310433.3,310433.3,16182,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841912,115085.00
02/07/2016 05:45,2,0.000,ALERT,212.16,302.07,60.028,1454841904,"201051344000646","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,315792.5,315792.5,20750,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841914,115086.00
02/07/2016 05:45,2,0.000,ALERT,212.38,301.77,60.007,1454841904,"274151322000052","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,597681.3,597681.3,9882,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841915,115087.00
02/07/2016 05:45,2,0.000,ALERT,212.61,302.37,60.012,1454841904,"201051344000585","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,320675.5,320675.5,20743,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841917,115088.00
02/07/2016 05:45,2,0.000,ALERT,212.38,302.37,59.986,1454841904,"201051344001230","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,319796.2,319796.2,20603,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841919,115089.00
02/07/2016 05:45,2,0.000,ALERT,212.83,302.68,60.018,1454841904,"201051344000582","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,313358.6,313358.6,20718,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454841921,115090.00
02/07/2016 05:45,2,0.000,ALERT,211.93,301.77,60.018,1454841904,"201051344000955","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,323722.2,323722.2,20708,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841923,115091.00
02/07/2016 05:45,2,0.000,ALERT,212.61,301.47,60.002,1454841904,"274151322000094","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,480605.6,480605.6,10164,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841924,115092.00
02/07/2016 05:45,2,0.000,ALERT,213.06,305.08,60.023,1454841904,"201051344000579","219011344069620",0.00,1.50,0,302.98,306.58,0.0,0.0,0.000,324431.3,324431.3,16137,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841926,115093.00
02/07/2016 05:45,2,0.000,ALERT,212.38,302.68,60.012,1454841904,"201051344000890","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,321267.9,321267.9,20669,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841928,115094.00
02/07/2016 05:45,2,0.000,ALERT,212.38,301.77,60.018,1454841904,"201051344000438","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,323420.3,323420.3,20720,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841930,115095.00
02/07/2016 05:45,2,0.000,ALERT,212.61,301.47,59.981,1454841904,"201051344000417","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,317167.4,317167.4,20829,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841932,115096.00
02/07/2016 05:45,2,0.000,ALERT,212.61,302.37,59.975,1454841904,"274151322000083","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,591961.5,591961.5,9875,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841934,115097.00
02/07/2016 05:45,2,0.000,ALERT,213.29,302.37,60.002,1454841904,"274151322000076","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,629131.6,629131.6,9921,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841935,115098.00
02/07/2016 05:45,2,0.000,ALERT,213.29,305.08,60.007,1454841904,"201051344000868","219011344069620",0.00,1.50,0,302.68,306.58,0.0,0.0,0.000,309393.0,309393.0,15919,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841937,115099.00
02/07/2016 05:45,2,0.000,ALERT,212.61,303.28,59.996,1454841904,"274151322000095","219011344069620",0.00,1.00,0,301.77,305.08,0.0,0.0,0.000,622114.5,622114.5,9762,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841939,115100.00
02/07/2016 05:45,2,0.000,ALERT,213.06,304.18,60.007,1454841904,"201051344000988","219011344069620",0.00,1.50,0,299.97,305.68,0.0,0.0,0.000,307839.4,307839.4,16181,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454841941,115101.00
02/07/2016 05:45,2,0.000,ALERT,212.16,301.17,59.996,1454841904,"201051344001025","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,320912.3,320912.3,20724,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841943,115102.00
02/07/2016 05:45,2,0.000,ALERT,213.06,304.48,59.996,1454841904,"201051344000458","219011344069620",0.00,2.50,0,302.37,306.58,0.0,0.0,0.000,318089.8,318089.8,16151,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841945,115103.00
02/07/2016 05:45,2,0.000,ALERT,213.74,304.48,60.007,1454841904,"201051344000853","219011344069620",0.00,1.50,0,302.37,306.28,0.0,0.0,0.000,316286.1,316286.1,15876,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454841946,115104.00
02/07/2016 05:45,2,0.000,ALERT,212.83,302.07,59.965,1454841904,"201051344000685","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,323255.3,323255.3,20610,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841948,115105.00
02/07/2016 05:45,2,0.000,ALERT,212.61,301.47,60.002,1454841904,"201051344000917","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,320845.0,320845.0,20585,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454841950,115106.00
02/07/2016 05:45,2,0.000,ALERT,212.83,302.37,60.007,1454841904,"201051344001145","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,324985.9,324985.9,20531,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841952,115107.00
02/07/2016 05:45,2,0.000,ALERT,212.61,301.47,60.002,1454841904,"201051344000651","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,317253.5,317253.5,20756,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454841953,115108.00
02/07/2016 05:45,2,0.000,ALERT,212.38,302.07,59.991,1454841904,"274151322000088","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,574317.4,574317.4,9653,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841955,115109.00
02/07/2016 05:45,2,0.000,ALERT,213.51,301.47,60.018,1454841904,"274151322000068","219011344069620",0.00,2.50,0,300.27,302.98,0.0,0.0,0.000,480740.8,480740.8,10326,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841957,115110.00
02/07/2016 05:45,2,0.000,ALERT,212.16,301.77,59.996,1454841904,"201051344001135","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,313949.0,313949.0,20748,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841959,115111.00
02/07/2016 05:45,2,0.000,ALERT,212.83,305.08,60.034,1454841904,"201051344000594","219011344069620",0.00,1.00,0,301.77,305.98,0.0,0.0,0.000,320051.2,320051.2,16154,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841961,115112.00
02/07/2016 05:45,2,0.000,ALERT,212.61,301.77,59.959,1454841904,"201051344001203","219011344069620",0.00,1.00,0,299.37,304.78,0.0,0.0,0.000,320293.8,320293.8,20720,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841962,115113.00
02/07/2016 05:45,2,0.000,ALERT,212.61,302.68,59.991,1454841904,"274151322000054","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,586814.0,586814.0,9670,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841964,115114.00
02/07/2016 05:45,2,0.000,ALERT,213.51,304.18,60.002,1454841904,"201051344000867","219011344069620",0.00,2.00,0,301.17,306.28,0.0,0.0,0.000,308864.2,308864.2,16145,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841966,115115.00
02/07/2016 05:45,2,0.000,ALERT,212.38,301.77,60.034,1454841904,"201051344001093","219011344069620",0.00,2.50,0,299.67,302.98,0.0,0.0,0.000,319173.2,319173.2,20639,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454841968,115116.00
02/07/2016 05:45,2,0.000,ALERT,212.83,304.18,60.018,1454841904,"201051344000900","219011344069620",0.00,1.50,0,301.77,305.38,0.0,0.0,0.000,324089.4,324089.4,15771,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841970,115117.00
02/07/2016 05:45,2,0.000,ALERT,213.29,303.58,59.981,1454841904,"201051344000648","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,317120.2,317120.2,15917,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454841972,115118.00
02/07/2016 05:45,2,0.000,ALERT,213.29,304.78,59.991,1454841904,"201051344000569","219011344069620",0.00,1.50,0,302.68,306.58,0.0,0.0,0.000,324974.5,324974.5,15767,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454841973,115119.00
02/07/2016 05:45,2,0.000,ALERT,213.06,304.18,59.996,1454841904,"201051344000983","219011344069620",0.00,1.50,0,302.68,306.28,0.0,0.0,0.000,318016.7,318016.7,16054,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454841975,115120.00
02/07/2016 05:45,2,0.000,ALERT,213.29,304.18,59.996,1454841904,"201051344001158","219011344069620",0.00,0.50,0,301.77,305.38,0.0,0.0,0.000,313594.4,313594.4,16174,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841977,115121.00
02/07/2016 05:45,2,0.000,ALERT,213.74,304.78,59.996,1454841904,"201051344000576","219011344069620",0.00,1.50,0,302.37,305.98,0.0,0.0,0.000,318561.2,318561.2,15796,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454841979,115122.00
02/07/2016 05:45,2,0.000,ALERT,212.83,300.57,60.002,1454841904,"274151322000087","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,561945.5,561945.5,9700,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454841981,115123.00
02/07/2016 06:00,2,0.000,ALERT,213.29,303.88,60.002,1454842803,"201051344000645","219011344069620",0.00,2.00,0,302.37,306.28,0.0,0.0,0.000,317936.2,317936.2,15883,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454842805,115124.00
02/07/2016 06:00,2,0.000,ALERT,212.61,301.47,60.002,1454842803,"274151322000085","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,589599.3,589599.3,9690,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454842807,115125.00
02/07/2016 06:00,2,0.000,ALERT,213.51,303.88,59.996,1454842803,"201051344000633","219011344069620",0.00,1.00,0,300.87,305.68,0.0,0.0,0.000,309672.1,309672.1,16174,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454842809,115126.00
02/07/2016 06:00,2,0.000,ALERT,213.06,303.88,59.996,1454842803,"201051344000469","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,310433.3,310433.3,16184,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454842811,115127.00
02/07/2016 06:00,2,0.000,ALERT,212.16,301.77,60.018,1454842803,"201051344000646","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,315792.5,315792.5,20752,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454842813,115128.00
02/07/2016 06:00,2,0.000,ALERT,212.16,301.17,59.996,1454842803,"274151322000052","219011344069620",0.00,2.00,0,299.07,304.18,0.0,0.0,0.000,597681.3,597681.3,9884,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454842814,115129.00
02/07/2016 06:00,2,0.000,ALERT,212.38,301.77,60.002,1454842803,"201051344000585","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,320675.5,320675.5,20745,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454842816,115130.00
