ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2016 06:00,2,0.000,ALERT,212.16,302.07,60.007,1454842803,"201051344001230","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,319796.2,319796.2,20605,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454842818,115131.00
02/07/2016 06:00,2,0.000,ALERT,212.83,302.68,59.965,1454842803,"201051344000582","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,313358.6,313358.6,20720,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454842820,115132.00
02/07/2016 06:00,2,0.000,ALERT,211.93,301.47,60.002,1454842803,"201051344000955","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,323722.2,323722.2,20710,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454842822,115133.00
02/07/2016 06:00,2,0.000,ALERT,212.38,300.87,60.028,1454842803,"274151322000094","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,480605.6,480605.6,10166,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454842824,115134.00
02/07/2016 06:00,2,0.000,ALERT,213.06,304.48,59.996,1454842803,"201051344000579","219011344069620",0.00,1.50,0,303.28,307.18,0.0,0.0,0.000,324431.3,324431.3,16139,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454842826,115135.00
02/07/2016 06:00,2,0.000,ALERT,212.16,302.07,59.996,1454842803,"201051344000890","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,321267.9,321267.9,20671,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454842827,115136.00
02/07/2016 06:00,2,0.000,ALERT,212.38,301.77,59.996,1454842803,"201051344000438","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,323420.3,323420.3,20722,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454842829,115137.00
02/07/2016 06:00,2,0.000,ALERT,212.61,301.47,59.991,1454842803,"201051344000417","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,317167.4,317167.4,20831,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454842831,115138.00
02/07/2016 06:00,2,0.000,ALERT,212.61,302.07,60.018,1454842803,"274151322000083","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,591961.5,591961.5,9877,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454842833,115139.00
02/07/2016 06:00,2,0.000,ALERT,212.83,301.77,59.970,1454842803,"274151322000076","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,629131.6,629131.6,9923,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454842835,115140.00
02/07/2016 06:00,2,0.000,ALERT,213.06,304.78,59.996,1454842803,"201051344000868","219011344069620",0.00,1.00,0,302.68,307.18,0.0,0.0,0.000,309393.0,309393.0,15921,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454842836,115141.00
02/07/2016 06:00,2,0.000,ALERT,212.38,302.37,59.981,1454842803,"274151322000095","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,622114.5,622114.5,9764,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454842838,115142.00
02/07/2016 06:00,2,0.000,ALERT,212.83,303.58,60.023,1454842803,"201051344000988","219011344069620",0.00,1.50,0,299.97,305.98,0.0,0.0,0.000,307839.4,307839.4,16183,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454842840,115143.00
02/07/2016 06:00,2,0.000,ALERT,211.93,300.87,59.986,1454842803,"201051344001025","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,320912.3,320912.3,20726,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454842842,115144.00
02/07/2016 06:00,2,0.000,ALERT,213.06,304.18,59.986,1454842803,"201051344000458","219011344069620",0.00,3.00,0,302.68,307.18,0.0,0.0,0.000,318089.8,318089.8,16153,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454842844,115145.00
02/07/2016 06:00,2,0.000,ALERT,213.51,303.88,59.986,1454842803,"201051344000853","219011344069620",0.00,1.00,0,302.37,306.58,0.0,0.0,0.000,316286.1,316286.1,15878,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454842845,115146.00
02/07/2016 06:00,2,0.000,ALERT,212.61,301.77,59.986,1454842803,"201051344000685","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,323255.3,323255.3,20612,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454842847,115147.00
02/07/2016 06:00,2,0.000,ALERT,212.61,301.47,59.975,1454842803,"201051344000917","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,320845.0,320845.0,20587,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454842849,115148.00
02/07/2016 06:00,2,0.000,ALERT,212.61,301.77,59.986,1454842803,"201051344001145","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,324985.9,324985.9,20533,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454842851,115149.00
02/07/2016 06:00,2,0.000,ALERT,212.38,301.17,59.986,1454842803,"201051344000651","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,317253.5,317253.5,20758,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454842853,115150.00
02/07/2016 06:00,2,0.000,ALERT,212.16,301.47,59.975,1454842803,"274151322000088","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,574317.4,574317.4,9655,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454842854,115151.00
02/07/2016 06:00,2,0.000,ALERT,213.06,300.87,59.975,1454842803,"274151322000068","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,480740.8,480740.8,10328,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454842856,115152.00
02/07/2016 06:00,2,0.000,ALERT,211.93,301.77,59.981,1454842803,"201051344001135","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,313949.0,313949.0,20750,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454842858,115153.00
02/07/2016 06:00,2,0.000,ALERT,212.61,304.48,59.996,1454842803,"201051344000594","219011344069620",0.00,1.00,0,302.37,306.58,0.0,0.0,0.000,320051.2,320051.2,16156,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454842860,115154.00
02/07/2016 06:00,2,0.000,ALERT,212.16,301.17,59.922,1454842803,"201051344001203","219011344069620",0.00,1.00,0,299.67,305.08,0.0,0.0,0.000,320293.8,320293.8,20722,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454842862,115155.00
02/07/2016 06:00,2,0.000,ALERT,212.16,301.77,59.991,1454842803,"274151322000054","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,586814.0,586814.0,9672,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454842863,115156.00
02/07/2016 06:00,2,0.000,ALERT,213.29,303.58,59.965,1454842803,"201051344000867","219011344069620",0.00,2.00,0,301.77,306.58,0.0,0.0,0.000,308864.2,308864.2,16147,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454842865,115157.00
02/07/2016 06:00,2,0.000,ALERT,212.16,301.47,59.970,1454842803,"201051344001093","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,319173.2,319173.2,20641,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454842867,115158.00
02/07/2016 06:00,2,0.000,ALERT,212.83,303.58,59.975,1454842803,"201051344000900","219011344069620",0.00,1.00,0,302.07,305.98,0.0,0.0,0.000,324089.4,324089.4,15773,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454842869,115159.00
02/07/2016 06:00,2,0.000,ALERT,213.06,302.98,59.928,1454842803,"201051344000648","219011344069620",0.00,0.00,0,301.77,306.28,0.0,0.0,0.000,317120.2,317120.2,15919,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454842871,115160.00
02/07/2016 06:00,2,0.000,ALERT,213.06,304.48,59.975,1454842803,"201051344000569","219011344069620",0.00,1.50,0,302.98,307.18,0.0,0.0,0.000,324974.5,324974.5,15769,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454842873,115161.00
02/07/2016 06:00,2,0.000,ALERT,212.83,303.88,59.965,1454842803,"201051344000983","219011344069620",0.00,1.50,0,302.68,306.58,0.0,0.0,0.000,318016.7,318016.7,16056,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454842874,115162.00
02/07/2016 06:00,2,0.000,ALERT,213.06,303.58,59.981,1454842803,"201051344001158","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,313594.4,313594.4,16176,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454842876,115163.00
02/07/2016 06:00,2,0.000,ALERT,213.51,304.48,59.975,1454842803,"201051344000576","219011344069620",0.00,1.00,0,302.37,306.58,0.0,0.0,0.000,318561.2,318561.2,15798,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454842878,115164.00
02/07/2016 06:00,2,0.000,ALERT,212.38,299.97,59.975,1454842803,"274151322000087","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,561945.5,561945.5,9702,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454842880,115165.00
02/07/2016 06:15,2,0.000,ALERT,213.29,303.88,59.975,1454843703,"201051344000645","219011344069620",0.00,2.00,0,302.37,305.98,0.0,0.0,0.000,317936.2,317936.2,15885,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454843705,115166.00
02/07/2016 06:15,2,0.000,ALERT,212.16,300.57,59.928,1454843703,"274151322000085","219011344069620",0.00,2.00,0,299.67,307.78,0.0,0.0,0.000,589599.3,589599.3,9692,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454843707,115167.00
02/07/2016 06:15,2,0.000,ALERT,213.51,303.58,59.975,1454843703,"201051344000633","219011344069620",0.00,1.00,0,300.27,305.38,0.0,0.0,0.000,309672.1,309672.1,16176,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454843709,115168.00
02/07/2016 06:15,2,0.000,ALERT,212.83,303.58,59.970,1454843703,"201051344000469","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,310433.3,310433.3,16186,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454843711,115169.00
02/07/2016 06:15,2,0.000,ALERT,211.70,301.47,59.959,1454843703,"201051344000646","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,315792.5,315792.5,20754,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454843712,115170.00
02/07/2016 06:15,2,0.000,ALERT,211.93,301.77,60.018,1454843703,"274151322000052","219011344069620",0.00,2.00,0,299.37,307.78,0.0,0.0,0.000,597681.3,597681.3,9886,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454843714,115171.00
02/07/2016 06:15,2,0.000,ALERT,212.16,301.77,59.981,1454843703,"201051344000585","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,320675.5,320675.5,20747,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454843716,115172.00
02/07/2016 06:15,2,0.000,ALERT,211.93,301.77,59.944,1454843703,"201051344001230","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,319796.2,319796.2,20607,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454843718,115173.00
02/07/2016 06:15,2,0.000,ALERT,212.61,302.37,59.959,1454843703,"201051344000582","219011344069620",0.00,0.50,0,300.57,303.88,0.0,0.0,0.000,313358.6,313358.6,20722,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454843719,115174.00
02/07/2016 06:15,2,0.000,ALERT,211.70,301.47,59.981,1454843703,"201051344000955","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,323722.2,323722.2,20712,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454843721,115175.00
02/07/2016 06:15,2,0.000,ALERT,212.16,300.27,59.975,1454843703,"274151322000094","219011344069620",0.00,1.00,0,299.37,306.88,0.0,0.0,0.000,480605.6,480605.6,10168,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454843723,115176.00
02/07/2016 06:15,2,0.000,ALERT,212.83,304.48,59.981,1454843703,"201051344000579","219011344069620",0.00,1.50,0,302.68,306.58,0.0,0.0,0.000,324431.3,324431.3,16141,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454843725,115177.00
02/07/2016 06:15,2,0.000,ALERT,211.93,301.77,59.975,1454843703,"201051344000890","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,321267.9,321267.9,20673,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454843727,115178.00
02/07/2016 06:15,2,0.000,ALERT,212.16,301.47,59.986,1454843703,"201051344000438","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,323420.3,323420.3,20724,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454843729,115179.00
02/07/2016 06:15,2,0.000,ALERT,212.38,301.17,59.975,1454843703,"201051344000417","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,317167.4,317167.4,20833,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454843730,115180.00
02/07/2016 06:15,2,0.000,ALERT,212.38,300.87,59.996,1454843703,"274151322000083","219011344069620",0.00,2.00,0,299.97,308.09,0.0,0.0,0.000,591961.5,591961.5,9879,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454843732,115181.00
02/07/2016 06:15,2,0.000,ALERT,212.83,300.87,59.970,1454843703,"274151322000076","219011344069620",0.00,1.50,0,299.67,307.78,0.0,0.0,0.000,629131.6,629131.6,9925,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454843734,115182.00
02/07/2016 06:15,2,0.000,ALERT,212.61,304.18,59.981,1454843703,"201051344000868","219011344069620",0.00,1.50,0,302.68,306.58,0.0,0.0,0.000,309393.0,309393.0,15923,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454843736,115183.00
02/07/2016 06:15,2,0.000,ALERT,212.38,302.07,59.970,1454843703,"274151322000095","219011344069620",0.00,1.00,0,300.87,308.69,0.0,0.0,0.000,622114.5,622114.5,9766,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454843738,115184.00
02/07/2016 06:15,2,0.000,ALERT,212.61,303.28,59.938,1454843703,"201051344000988","219011344069620",0.00,1.50,0,299.37,305.38,0.0,0.0,0.000,307839.4,307839.4,16185,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454843740,115185.00
02/07/2016 06:15,2,0.000,ALERT,211.93,300.57,59.933,1454843703,"201051344001025","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,320912.3,320912.3,20728,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454843742,115186.00
02/07/2016 06:15,2,0.000,ALERT,212.61,303.88,59.959,1454843703,"201051344000458","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,318089.8,318089.8,16155,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454843743,115187.00
02/07/2016 06:15,2,0.000,ALERT,213.29,303.58,59.954,1454843703,"201051344000853","219011344069620",0.00,1.00,0,302.07,305.98,0.0,0.0,0.000,316286.1,316286.1,15880,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454843745,115188.00
02/07/2016 06:15,2,0.000,ALERT,212.38,301.47,59.970,1454843703,"201051344000685","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,323255.3,323255.3,20614,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454843747,115189.00
02/07/2016 06:15,2,0.000,ALERT,212.38,300.87,59.981,1454843703,"201051344000917","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,320845.0,320845.0,20589,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454843749,115190.00
02/07/2016 06:15,2,0.000,ALERT,212.38,301.77,59.970,1454843703,"201051344001145","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,324985.9,324985.9,20535,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454843751,115191.00
02/07/2016 06:15,2,0.000,ALERT,212.16,300.87,59.975,1454843703,"201051344000651","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,317253.5,317253.5,20760,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454843752,115192.00
02/07/2016 06:15,2,0.000,ALERT,211.93,301.17,59.970,1454843703,"274151322000088","219011344069620",0.00,2.50,0,299.37,306.88,0.0,0.0,0.000,574317.4,574317.4,9657,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454843754,115193.00
02/07/2016 06:15,2,0.000,ALERT,213.06,300.27,59.970,1454843703,"274151322000068","219011344069620",0.00,2.50,0,299.07,306.58,0.0,0.0,0.000,480740.8,480740.8,10330,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454843756,115194.00
02/07/2016 06:15,2,0.000,ALERT,211.70,301.47,59.970,1454843703,"201051344001135","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,313949.0,313949.0,20752,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454843758,115195.00
02/07/2016 06:15,2,0.000,ALERT,212.61,304.18,60.007,1454843703,"201051344000594","219011344069620",0.00,1.00,0,301.77,305.98,0.0,0.0,0.000,320051.2,320051.2,16158,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454843759,115196.00
02/07/2016 06:15,2,0.000,ALERT,212.16,301.17,59.959,1454843703,"201051344001203","219011344069620",0.00,1.00,0,299.37,304.78,0.0,0.0,0.000,320293.8,320293.8,20724,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454843761,115197.00
02/07/2016 06:15,2,0.000,ALERT,212.16,301.17,59.970,1454843703,"274151322000054","219011344069620",0.00,2.50,0,299.67,307.48,0.0,0.0,0.000,586814.0,586814.0,9674,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454843763,115198.00
02/07/2016 06:15,2,0.000,ALERT,213.06,303.28,59.959,1454843703,"201051344000867","219011344069620",0.00,2.00,0,301.17,305.98,0.0,0.0,0.000,308864.2,308864.2,16149,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454843765,115199.00
02/07/2016 06:15,2,0.000,ALERT,211.93,301.47,59.965,1454843703,"201051344001093","219011344069620",0.00,2.00,0,299.67,302.98,0.0,0.0,0.000,319173.2,319173.2,20643,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454843767,115200.00
02/07/2016 06:15,2,0.000,ALERT,212.38,303.28,59.954,1454843703,"201051344000900","219011344069620",0.00,1.50,0,301.47,305.38,0.0,0.0,0.000,324089.4,324089.4,15775,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454843768,115201.00
02/07/2016 06:15,2,0.000,ALERT,212.83,302.68,59.959,1454843703,"201051344000648","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,317120.2,317120.2,15921,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454843770,115202.00
02/07/2016 06:15,2,0.000,ALERT,212.61,303.88,59.965,1454843703,"201051344000569","219011344069620",0.00,1.50,0,302.68,306.58,0.0,0.0,0.000,324974.5,324974.5,15771,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454843772,115203.00
02/07/2016 06:15,2,0.000,ALERT,212.83,303.58,59.970,1454843703,"201051344000983","219011344069620",0.00,1.50,0,302.07,305.98,0.0,0.0,0.000,318016.7,318016.7,16058,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454843774,115204.00
02/07/2016 06:15,2,0.000,ALERT,212.83,303.58,59.922,1454843703,"201051344001158","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,313594.4,313594.4,16178,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454843776,115205.00
02/07/2016 06:15,2,0.000,ALERT,213.06,303.88,60.007,1454843703,"201051344000576","219011344069620",0.00,1.00,0,302.37,305.98,0.0,0.0,0.000,318561.2,318561.2,15800,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454843778,115206.00
02/07/2016 06:15,2,0.000,ALERT,212.38,299.97,59.959,1454843703,"274151322000087","219011344069620",0.00,2.50,0,298.47,306.58,0.0,0.0,0.000,561945.5,561945.5,9704,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454843779,115207.00
02/07/2016 06:30,2,0.000,ALERT,213.51,303.88,59.975,1454844603,"201051344000645","219011344069620",0.00,2.00,0,301.47,305.98,0.0,0.0,0.000,317936.2,317936.2,15887,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454844605,115208.00
02/07/2016 06:30,2,0.000,ALERT,212.38,301.47,59.965,1454844603,"274151322000085","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,589599.3,589599.3,9694,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454844607,115209.00
02/07/2016 06:30,2,0.000,ALERT,213.51,303.88,59.975,1454844603,"201051344000633","219011344069620",0.00,1.00,0,300.27,305.38,0.0,0.0,0.000,309672.1,309672.1,16178,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454844609,115210.00
02/07/2016 06:30,2,0.000,ALERT,213.06,303.88,59.970,1454844603,"201051344000469","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,310433.3,310433.3,16188,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454844611,115211.00
02/07/2016 06:30,2,0.000,ALERT,211.93,301.17,59.996,1454844603,"201051344000646","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,315792.5,315792.5,20756,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454844612,115212.00
02/07/2016 06:30,2,0.000,ALERT,211.93,302.07,59.965,1454844603,"274151322000052","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,597681.3,597681.3,9888,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454844614,115213.00
02/07/2016 06:30,2,0.000,ALERT,212.38,301.47,59.965,1454844603,"201051344000585","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,320675.5,320675.5,20749,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454844616,115214.00
02/07/2016 06:30,2,0.000,ALERT,212.16,301.47,59.975,1454844603,"201051344001230","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,319796.2,319796.2,20609,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454844618,115215.00
02/07/2016 06:30,2,0.000,ALERT,212.83,302.37,59.981,1454844603,"201051344000582","219011344069620",0.00,0.50,0,300.57,303.58,0.0,0.0,0.000,313358.6,313358.6,20724,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454844619,115216.00
02/07/2016 06:30,2,0.000,ALERT,211.93,301.17,60.002,1454844603,"201051344000955","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,323722.2,323722.2,20714,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454844621,115217.00
02/07/2016 06:30,2,0.000,ALERT,212.16,300.87,59.970,1454844603,"274151322000094","219011344069620",0.00,1.00,0,299.07,302.37,0.0,0.0,0.000,480605.6,480605.6,10170,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454844623,115218.00
02/07/2016 06:30,2,0.000,ALERT,213.06,304.48,59.996,1454844603,"201051344000579","219011344069620",0.00,1.50,0,302.07,306.58,0.0,0.0,0.000,324431.3,324431.3,16143,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454844625,115219.00
02/07/2016 06:30,2,0.000,ALERT,211.93,301.47,59.975,1454844603,"201051344000890","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,321267.9,321267.9,20675,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454844627,115220.00
02/07/2016 06:30,2,0.000,ALERT,212.16,301.17,60.018,1454844603,"201051344000438","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,323420.3,323420.3,20726,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454844629,115221.00
02/07/2016 06:30,2,0.000,ALERT,212.38,300.87,60.012,1454844603,"201051344000417","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,317167.4,317167.4,20835,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454844630,115222.00
02/07/2016 06:30,2,0.000,ALERT,212.38,301.77,59.975,1454844603,"274151322000083","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,591961.5,591961.5,9881,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454844632,115223.00
02/07/2016 06:30,2,0.000,ALERT,212.83,301.77,59.965,1454844603,"274151322000076","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,629131.6,629131.6,9927,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454844634,115224.00
02/07/2016 06:30,2,0.000,ALERT,213.06,304.78,59.975,1454844603,"201051344000868","219011344069620",0.00,1.00,0,302.37,306.58,0.0,0.0,0.000,309393.0,309393.0,15925,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454844636,115225.00
02/07/2016 06:30,2,0.000,ALERT,212.16,302.37,59.981,1454844603,"274151322000095","219011344069620",0.00,1.00,0,300.87,304.18,0.0,0.0,0.000,622114.5,622114.5,9768,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454844638,115226.00
02/07/2016 06:30,2,0.000,ALERT,212.83,303.58,60.012,1454844603,"201051344000988","219011344069620",0.00,1.50,0,299.07,305.38,0.0,0.0,0.000,307839.4,307839.4,16187,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454844639,115227.00
02/07/2016 06:30,2,0.000,ALERT,211.93,300.27,60.018,1454844603,"201051344001025","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,320912.3,320912.3,20730,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454844641,115228.00
02/07/2016 06:30,2,0.000,ALERT,212.61,303.58,59.981,1454844603,"201051344000458","219011344069620",0.00,2.50,0,301.77,306.58,0.0,0.0,0.000,318089.8,318089.8,16157,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454844643,115229.00
02/07/2016 06:30,2,0.000,ALERT,213.51,303.58,59.991,1454844603,"201051344000853","219011344069620",0.00,1.00,0,301.77,305.98,0.0,0.0,0.000,316286.1,316286.1,15882,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454844645,115230.00
02/07/2016 06:30,2,0.000,ALERT,212.38,300.87,59.986,1454844603,"201051344000685","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,323255.3,323255.3,20616,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454844647,115231.00
02/07/2016 06:30,2,0.000,ALERT,212.16,300.57,59.986,1454844603,"201051344000917","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,320845.0,320845.0,20591,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454844648,115232.00
02/07/2016 06:30,2,0.000,ALERT,212.61,301.47,59.991,1454844603,"201051344001145","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,324985.9,324985.9,20537,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454844650,115233.00
02/07/2016 06:30,2,0.000,ALERT,212.16,300.57,59.986,1454844603,"201051344000651","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,317253.5,317253.5,20762,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454844652,115234.00
02/07/2016 06:30,2,0.000,ALERT,211.70,301.17,60.023,1454844603,"274151322000088","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,574317.4,574317.4,9659,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454844654,115235.00
02/07/2016 06:30,2,0.000,ALERT,213.06,300.87,60.002,1454844603,"274151322000068","219011344069620",0.00,2.50,0,299.07,302.37,0.0,0.0,0.000,480740.8,480740.8,10332,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454844656,115236.00
02/07/2016 06:30,2,0.000,ALERT,211.93,301.17,59.996,1454844603,"201051344001135","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,313949.0,313949.0,20754,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454844657,115237.00
02/07/2016 06:30,2,0.000,ALERT,212.61,304.48,59.996,1454844603,"201051344000594","219011344069620",0.00,1.00,0,301.47,305.98,0.0,0.0,0.000,320051.2,320051.2,16160,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454844659,115238.00
02/07/2016 06:30,2,0.000,ALERT,212.16,300.87,59.996,1454844603,"201051344001203","219011344069620",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,320293.8,320293.8,20726,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454844661,115239.00
02/07/2016 06:30,2,0.000,ALERT,211.93,301.17,59.981,1454844603,"274151322000054","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,586814.0,586814.0,9676,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454844663,115240.00
02/07/2016 06:30,2,0.000,ALERT,213.29,303.58,59.996,1454844603,"201051344000867","219011344069620",0.00,2.00,0,300.87,306.28,0.0,0.0,0.000,308864.2,308864.2,16151,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454844665,115241.00
02/07/2016 06:30,2,0.000,ALERT,212.16,301.17,59.996,1454844603,"201051344001093","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,319173.2,319173.2,20645,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454844666,115242.00
02/07/2016 06:30,2,0.000,ALERT,212.61,303.58,59.986,1454844603,"201051344000900","219011344069620",0.00,1.00,0,301.17,305.68,0.0,0.0,0.000,324089.4,324089.4,15777,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454844668,115243.00
02/07/2016 06:30,2,0.000,ALERT,213.29,303.28,59.991,1454844603,"201051344000648","219011344069620",0.00,0.50,0,300.87,305.68,0.0,0.0,0.000,317120.2,317120.2,15923,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454844670,115244.00
02/07/2016 06:30,2,0.000,ALERT,213.06,304.18,59.975,1454844603,"201051344000569","219011344069620",0.00,1.50,0,302.37,306.58,0.0,0.0,0.000,324974.5,324974.5,15773,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454844672,115245.00
02/07/2016 06:30,2,0.000,ALERT,212.83,303.88,60.002,1454844603,"201051344000983","219011344069620",0.00,1.50,0,301.77,306.28,0.0,0.0,0.000,318016.7,318016.7,16060,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454844674,115246.00
02/07/2016 06:30,2,0.000,ALERT,213.06,303.58,59.996,1454844603,"201051344001158","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,313594.4,313594.4,16180,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454844676,115247.00
02/07/2016 06:30,2,0.000,ALERT,213.29,304.18,60.018,1454844603,"201051344000576","219011344069620",0.00,1.00,0,301.77,305.98,0.0,0.0,0.000,318561.2,318561.2,15802,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454844677,115248.00
02/07/2016 06:30,2,0.000,ALERT,212.38,300.87,59.991,1454844603,"274151322000087","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,561945.5,561945.5,9706,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454844679,115249.00
02/07/2016 06:45,2,0.000,ALERT,213.06,303.58,59.986,1454845504,"201051344000645","219011344069620",0.00,1.50,0,302.07,305.68,0.0,0.0,0.000,317936.2,317936.2,15889,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454845506,115250.00
02/07/2016 06:45,2,0.000,ALERT,212.38,300.87,59.965,1454845504,"274151322000085","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,589599.3,589599.3,9696,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454845508,115251.00
02/07/2016 06:45,2,0.000,ALERT,213.29,302.98,59.996,1454845504,"201051344000633","219011344069620",0.00,0.50,0,300.27,305.38,0.0,0.0,0.000,309672.1,309672.1,16180,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454845510,115252.00
02/07/2016 06:45,2,0.000,ALERT,212.83,303.88,59.981,1454845504,"201051344000469","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,310433.3,310433.3,16190,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454845511,115253.00
02/07/2016 06:45,2,0.000,ALERT,211.48,300.87,59.975,1454845504,"201051344000646","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,315792.5,315792.5,20758,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454845513,115254.00
02/07/2016 06:45,2,0.000,ALERT,212.16,301.17,59.975,1454845504,"274151322000052","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,597681.3,597681.3,9890,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454845515,115255.00
02/07/2016 06:45,2,0.000,ALERT,211.93,301.17,59.981,1454845504,"201051344000585","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,320675.5,320675.5,20751,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454845517,115256.00
02/07/2016 06:45,2,0.000,ALERT,211.70,300.87,59.981,1454845504,"201051344001230","219011344069620",0.00,1.50,0,299.67,302.98,0.0,0.0,0.000,319796.2,319796.2,20611,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454845519,115257.00
02/07/2016 06:45,2,0.000,ALERT,212.16,301.77,60.012,1454845504,"201051344000582","219011344069620",0.00,0.50,0,300.57,303.58,0.0,0.0,0.000,313358.6,313358.6,20726,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454845520,115258.00
02/07/2016 06:45,2,0.000,ALERT,211.48,300.87,59.991,1454845504,"201051344000955","219011344069620",0.00,1.50,0,299.37,302.68,0.0,0.0,0.000,323722.2,323722.2,20716,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454845522,115259.00
02/07/2016 06:45,2,0.000,ALERT,212.38,300.87,59.975,1454845504,"274151322000094","219011344069620",0.00,1.00,0,299.07,302.07,0.0,0.0,0.000,480605.6,480605.6,10172,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454845524,115260.00
02/07/2016 06:45,2,0.000,ALERT,212.61,304.18,59.986,1454845504,"201051344000579","219011344069620",0.00,1.50,0,302.68,306.28,0.0,0.0,0.000,324431.3,324431.3,16145,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454845526,115261.00
02/07/2016 06:45,2,0.000,ALERT,211.70,301.47,59.986,1454845504,"201051344000890","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,321267.9,321267.9,20677,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454845527,115262.00
02/07/2016 06:45,2,0.000,ALERT,211.70,300.57,59.986,1454845504,"201051344000438","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,323420.3,323420.3,20728,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454845529,115263.00
02/07/2016 06:45,2,0.000,ALERT,211.70,299.97,60.002,1454845504,"201051344000417","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,317167.4,317167.4,20837,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454845531,115264.00
02/07/2016 06:45,2,0.000,ALERT,212.38,301.77,59.975,1454845504,"274151322000083","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,591961.5,591961.5,9883,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454845533,115265.00
02/07/2016 06:45,2,0.000,ALERT,212.83,301.17,60.002,1454845504,"274151322000076","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,629131.6,629131.6,9929,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454845535,115266.00
02/07/2016 06:45,2,0.000,ALERT,212.61,304.18,60.018,1454845504,"201051344000868","219011344069620",0.00,1.50,0,302.68,306.28,0.0,0.0,0.000,309393.0,309393.0,15927,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454845537,115267.00
02/07/2016 06:45,2,0.000,ALERT,212.16,302.37,59.965,1454845504,"274151322000095","219011344069620",0.00,1.00,0,300.87,303.88,0.0,0.0,0.000,622114.5,622114.5,9770,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454845538,115268.00
02/07/2016 06:45,2,0.000,ALERT,212.38,303.28,59.981,1454845504,"201051344000988","219011344069620",0.00,1.50,0,299.37,305.38,0.0,0.0,0.000,307839.4,307839.4,16189,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454845540,115269.00
02/07/2016 06:45,2,0.000,ALERT,211.48,299.97,59.975,1454845504,"201051344001025","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,320912.3,320912.3,20732,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454845542,115270.00
02/07/2016 06:45,2,0.000,ALERT,212.61,303.58,59.981,1454845504,"201051344000458","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,318089.8,318089.8,16159,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454845544,115271.00
02/07/2016 06:45,2,0.000,ALERT,213.06,303.28,59.981,1454845504,"201051344000853","219011344069620",0.00,1.00,0,302.07,305.68,0.0,0.0,0.000,316286.1,316286.1,15884,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454845546,115272.00
02/07/2016 06:45,2,0.000,ALERT,212.16,300.87,59.975,1454845504,"201051344000685","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,323255.3,323255.3,20618,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454845547,115273.00
02/07/2016 06:45,2,0.000,ALERT,211.93,300.57,59.981,1454845504,"201051344000917","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,320845.0,320845.0,20593,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454845549,115274.00
02/07/2016 06:45,2,0.000,ALERT,211.93,300.87,59.981,1454845504,"201051344001145","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,324985.9,324985.9,20539,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454845551,115275.00
