ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2016 06:45,2,0.000,ALERT,211.93,300.27,59.975,1454845504,"201051344000651","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,317253.5,317253.5,20764,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454845553,115276.00
02/07/2016 06:45,2,0.000,ALERT,211.93,300.57,59.965,1454845504,"274151322000088","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,574317.4,574317.4,9661,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454845554,115277.00
02/07/2016 06:45,2,0.000,ALERT,213.06,300.27,59.970,1454845504,"274151322000068","219011344069620",0.00,2.50,0,299.07,302.07,0.0,0.0,0.000,480740.8,480740.8,10334,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454845556,115278.00
02/07/2016 06:45,2,0.000,ALERT,211.48,300.87,59.975,1454845504,"201051344001135","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,313949.0,313949.0,20756,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454845558,115279.00
02/07/2016 06:45,2,0.000,ALERT,212.38,304.18,59.970,1454845504,"201051344000594","219011344069620",0.00,1.00,0,301.77,305.98,0.0,0.0,0.000,320051.2,320051.2,16162,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454845560,115280.00
02/07/2016 06:45,2,0.000,ALERT,211.70,300.27,60.018,1454845504,"201051344001203","219011344069620",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,320293.8,320293.8,20728,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454845562,115281.00
02/07/2016 06:45,2,0.000,ALERT,212.16,301.77,59.965,1454845504,"274151322000054","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,586814.0,586814.0,9678,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454845563,115282.00
02/07/2016 06:45,2,0.000,ALERT,212.83,302.98,59.970,1454845504,"201051344000867","219011344069620",0.00,1.50,0,300.87,305.68,0.0,0.0,0.000,308864.2,308864.2,16153,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454845565,115283.00
02/07/2016 06:45,2,0.000,ALERT,211.70,300.57,60.023,1454845504,"201051344001093","219011344069620",0.00,2.00,0,299.37,302.68,0.0,0.0,0.000,319173.2,319173.2,20647,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454845567,115284.00
02/07/2016 06:45,2,0.000,ALERT,212.61,303.58,60.002,1454845504,"201051344000900","219011344069620",0.00,1.50,0,301.47,305.38,0.0,0.0,0.000,324089.4,324089.4,15779,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454845569,115285.00
02/07/2016 06:45,2,0.000,ALERT,212.83,302.68,59.970,1454845504,"201051344000648","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,317120.2,317120.2,15925,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454845571,115286.00
02/07/2016 06:45,2,0.000,ALERT,212.61,303.88,59.975,1454845504,"201051344000569","219011344069620",0.00,1.50,0,302.37,306.28,0.0,0.0,0.000,324974.5,324974.5,15775,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454845572,115287.00
02/07/2016 06:45,2,0.000,ALERT,212.61,303.88,59.944,1454845504,"201051344000983","219011344069620",0.00,1.50,0,302.07,305.98,0.0,0.0,0.000,318016.7,318016.7,16062,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454845574,115288.00
02/07/2016 06:45,2,0.000,ALERT,212.61,302.98,59.975,1454845504,"201051344001158","219011344069620",0.00,0.50,0,301.47,305.08,0.0,0.0,0.000,313594.4,313594.4,16182,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454845576,115289.00
02/07/2016 06:45,2,0.000,ALERT,213.06,303.88,59.981,1454845504,"201051344000576","219011344069620",0.00,1.00,0,302.07,305.68,0.0,0.0,0.000,318561.2,318561.2,15804,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454845578,115290.00
02/07/2016 06:45,2,0.000,ALERT,212.16,300.87,60.007,1454845504,"274151322000087","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,561945.5,561945.5,9708,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454845580,115291.00
02/07/2016 07:00,2,0.000,ALERT,212.83,303.28,60.002,1454846404,"201051344000645","219011344069620",0.00,1.50,0,301.77,305.38,0.0,0.0,0.000,317936.2,317936.2,15891,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454846406,115292.00
02/07/2016 07:00,2,0.000,ALERT,211.93,300.27,59.986,1454846404,"274151322000085","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,589599.3,589599.3,9698,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454846407,115293.00
02/07/2016 07:00,2,0.000,ALERT,213.06,303.28,59.949,1454846404,"201051344000633","219011344069620",0.00,1.00,0,299.97,305.08,0.0,0.0,0.000,309672.1,309672.1,16182,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454846409,115294.00
02/07/2016 07:00,2,0.000,ALERT,212.61,302.98,59.970,1454846404,"201051344000469","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,310433.3,310433.3,16192,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454846411,115295.00
02/07/2016 07:00,2,0.000,ALERT,211.70,301.17,59.970,1454846404,"201051344000646","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,315792.5,315792.5,20760,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454846413,115296.00
02/07/2016 07:00,2,0.000,ALERT,211.48,300.27,59.917,1454846404,"274151322000052","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,597681.3,597681.3,9892,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454846415,115297.00
02/07/2016 07:00,2,0.000,ALERT,211.93,300.87,59.970,1454846404,"201051344000585","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,320675.5,320675.5,20753,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454846416,115298.00
02/07/2016 07:00,2,0.000,ALERT,211.70,301.17,59.970,1454846404,"201051344001230","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,319796.2,319796.2,20613,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454846418,115299.00
02/07/2016 07:00,2,0.000,ALERT,212.38,301.77,59.954,1454846404,"201051344000582","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,313358.6,313358.6,20728,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454846420,115300.00
02/07/2016 07:00,2,0.000,ALERT,211.48,300.87,59.965,1454846404,"201051344000955","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,323722.2,323722.2,20718,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454846422,115301.00
02/07/2016 07:00,2,0.000,ALERT,211.70,299.97,59.959,1454846404,"274151322000094","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,480605.6,480605.6,10174,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454846424,115302.00
02/07/2016 07:00,2,0.000,ALERT,212.38,303.88,59.922,1454846404,"201051344000579","219011344069620",0.00,1.50,0,302.37,306.28,0.0,0.0,0.000,324431.3,324431.3,16147,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454846425,115303.00
02/07/2016 07:00,2,0.000,ALERT,211.70,301.17,59.965,1454846404,"201051344000890","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,321267.9,321267.9,20679,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454846427,115304.00
02/07/2016 07:00,2,0.000,ALERT,211.93,300.87,59.959,1454846404,"201051344000438","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,323420.3,323420.3,20730,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454846429,115305.00
02/07/2016 07:00,2,0.000,ALERT,211.93,300.27,59.938,1454846404,"201051344000417","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,317167.4,317167.4,20839,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454846431,115306.00
02/07/2016 07:00,2,0.000,ALERT,211.93,300.57,59.959,1454846404,"274151322000083","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,591961.5,591961.5,9885,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454846433,115307.00
02/07/2016 07:00,2,0.000,ALERT,212.38,300.27,59.959,1454846404,"274151322000076","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,629131.6,629131.6,9931,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454846434,115308.00
02/07/2016 07:00,2,0.000,ALERT,212.61,304.18,59.965,1454846404,"201051344000868","219011344069620",0.00,1.00,0,301.77,306.28,0.0,0.0,0.000,309393.0,309393.0,15929,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454846436,115309.00
02/07/2016 07:00,2,0.000,ALERT,211.93,301.47,59.975,1454846404,"274151322000095","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,622114.5,622114.5,9772,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454846438,115310.00
02/07/2016 07:00,2,0.000,ALERT,212.38,302.98,59.959,1454846404,"201051344000988","219011344069620",0.00,1.50,0,299.07,305.08,0.0,0.0,0.000,307839.4,307839.4,16191,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454846440,115311.00
02/07/2016 07:00,2,0.000,ALERT,211.48,299.97,59.970,1454846404,"201051344001025","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,320912.3,320912.3,20734,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454846442,115312.00
02/07/2016 07:00,2,0.000,ALERT,212.38,303.28,59.991,1454846404,"201051344000458","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,318089.8,318089.8,16161,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454846444,115313.00
02/07/2016 07:00,2,0.000,ALERT,212.83,302.68,59.965,1454846404,"201051344000853","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,316286.1,316286.1,15886,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454846445,115314.00
02/07/2016 07:00,2,0.000,ALERT,212.16,300.57,59.970,1454846404,"201051344000685","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,323255.3,323255.3,20620,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454846447,115315.00
02/07/2016 07:00,2,0.000,ALERT,211.93,300.27,59.959,1454846404,"201051344000917","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,320845.0,320845.0,20595,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454846449,115316.00
02/07/2016 07:00,2,0.000,ALERT,211.93,300.57,59.970,1454846404,"201051344001145","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,324985.9,324985.9,20541,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454846451,115317.00
02/07/2016 07:00,2,0.000,ALERT,211.93,300.27,59.928,1454846404,"201051344000651","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,317253.5,317253.5,20766,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454846453,115318.00
02/07/2016 07:00,2,0.000,ALERT,211.25,300.27,59.944,1454846404,"274151322000088","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,574317.4,574317.4,9663,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454846455,115319.00
02/07/2016 07:00,2,0.000,ALERT,212.38,299.67,59.917,1454846404,"274151322000068","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,480740.8,480740.8,10336,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454846457,115320.00
02/07/2016 07:00,2,0.000,ALERT,211.48,300.87,59.970,1454846404,"201051344001135","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,313949.0,313949.0,20758,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454846458,115321.00
02/07/2016 07:00,2,0.000,ALERT,211.93,303.58,59.965,1454846404,"201051344000594","219011344069620",0.00,1.00,0,301.17,305.68,0.0,0.0,0.000,320051.2,320051.2,16164,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454846460,115322.00
02/07/2016 07:00,2,0.000,ALERT,211.70,300.27,60.012,1454846404,"201051344001203","219011344069620",0.00,1.00,0,298.77,303.88,0.0,0.0,0.000,320293.8,320293.8,20730,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454846462,115323.00
02/07/2016 07:00,2,0.000,ALERT,211.70,300.27,59.996,1454846404,"274151322000054","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,586814.0,586814.0,9680,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454846464,115324.00
02/07/2016 07:00,2,0.000,ALERT,212.61,302.68,59.933,1454846404,"201051344000867","219011344069620",0.00,2.00,0,300.87,305.68,0.0,0.0,0.000,308864.2,308864.2,16155,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454846466,115325.00
02/07/2016 07:00,2,0.000,ALERT,211.70,300.57,59.970,1454846404,"201051344001093","219011344069620",0.00,2.50,0,298.77,302.07,0.0,0.0,0.000,319173.2,319173.2,20649,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454846467,115326.00
02/07/2016 07:00,2,0.000,ALERT,212.38,303.28,59.970,1454846404,"201051344000900","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,324089.4,324089.4,15781,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454846469,115327.00
02/07/2016 07:00,2,0.000,ALERT,212.61,302.37,59.965,1454846404,"201051344000648","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,317120.2,317120.2,15927,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454846471,115328.00
02/07/2016 07:00,2,0.000,ALERT,212.38,303.88,59.965,1454846404,"201051344000569","219011344069620",0.00,1.50,0,302.07,306.28,0.0,0.0,0.000,324974.5,324974.5,15777,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454846473,115329.00
02/07/2016 07:00,2,0.000,ALERT,212.38,303.28,59.970,1454846404,"201051344000983","219011344069620",0.00,2.00,0,301.77,305.68,0.0,0.0,0.000,318016.7,318016.7,16064,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454846474,115330.00
02/07/2016 07:00,2,0.000,ALERT,212.61,303.28,59.975,1454846404,"201051344001158","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,313594.4,313594.4,16184,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454846476,115331.00
02/07/2016 07:00,2,0.000,ALERT,213.06,303.88,59.986,1454846404,"201051344000576","219011344069620",0.00,1.00,0,301.17,305.68,0.0,0.0,0.000,318561.2,318561.2,15806,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454846478,115332.00
02/07/2016 07:00,2,0.000,ALERT,211.70,299.07,59.965,1454846404,"274151322000087","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,561945.5,561945.5,9710,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454846480,115333.00
02/07/2016 07:15,2,0.000,ALERT,212.83,302.98,59.991,1454847303,"201051344000645","219011344069620",0.00,1.50,0,301.17,305.08,0.0,0.0,0.000,317936.2,317936.2,15893,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454847305,115334.00
02/07/2016 07:15,2,0.000,ALERT,211.93,300.57,60.002,1454847303,"274151322000085","219011344069620",0.00,2.00,0,298.77,302.07,0.0,0.0,0.000,589599.3,589599.3,9700,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454847307,115335.00
02/07/2016 07:15,2,0.000,ALERT,212.83,302.68,60.007,1454847303,"201051344000633","219011344069620",0.00,1.00,0,299.67,304.78,0.0,0.0,0.000,309672.1,309672.1,16184,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454847309,115336.00
02/07/2016 07:15,2,0.000,ALERT,212.38,302.98,60.007,1454847303,"201051344000469","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,310433.3,310433.3,16194,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454847311,115337.00
02/07/2016 07:15,2,0.000,ALERT,211.25,300.57,60.012,1454847303,"201051344000646","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,315792.5,315792.5,20762,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454847313,115338.00
02/07/2016 07:15,2,0.000,ALERT,211.25,301.17,60.007,1454847303,"274151322000052","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,597681.3,597681.3,9894,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454847315,115339.00
02/07/2016 07:15,2,0.000,ALERT,211.70,300.57,60.007,1454847303,"201051344000585","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,320675.5,320675.5,20755,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454847316,115340.00
02/07/2016 07:15,2,0.000,ALERT,211.48,300.57,60.007,1454847303,"201051344001230","219011344069620",0.00,1.50,0,299.37,302.68,0.0,0.0,0.000,319796.2,319796.2,20615,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454847318,115341.00
02/07/2016 07:15,2,0.000,ALERT,211.93,301.17,59.996,1454847303,"201051344000582","219011344069620",0.00,0.50,0,299.97,302.98,0.0,0.0,0.000,313358.6,313358.6,20730,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454847320,115342.00
02/07/2016 07:15,2,0.000,ALERT,211.03,300.27,60.007,1454847303,"201051344000955","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,323722.2,323722.2,20720,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454847322,115343.00
02/07/2016 07:15,2,0.000,ALERT,211.70,299.97,59.991,1454847303,"274151322000094","219011344069620",0.00,1.00,0,298.47,301.17,0.0,0.0,0.000,480605.6,480605.6,10176,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454847324,115344.00
02/07/2016 07:15,2,0.000,ALERT,212.16,303.58,59.996,1454847303,"201051344000579","219011344069620",0.00,1.50,0,302.07,305.68,0.0,0.0,0.000,324431.3,324431.3,16149,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454847325,115345.00
02/07/2016 07:15,2,0.000,ALERT,211.48,300.87,60.002,1454847303,"201051344000890","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,321267.9,321267.9,20681,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454847327,115346.00
02/07/2016 07:15,2,0.000,ALERT,211.48,300.27,59.986,1454847303,"201051344000438","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,323420.3,323420.3,20732,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454847329,115347.00
02/07/2016 07:15,2,0.000,ALERT,211.48,299.67,60.002,1454847303,"201051344000417","219011344069620",0.00,1.50,0,298.47,301.77,0.0,0.0,0.000,317167.4,317167.4,20841,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454847331,115348.00
02/07/2016 07:15,2,0.000,ALERT,211.93,300.87,60.002,1454847303,"274151322000083","219011344069620",0.00,2.00,0,299.07,302.37,0.0,0.0,0.000,591961.5,591961.5,9887,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454847333,115349.00
02/07/2016 07:15,2,0.000,ALERT,212.38,300.87,59.991,1454847303,"274151322000076","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,629131.6,629131.6,9933,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454847334,115350.00
02/07/2016 07:15,2,0.000,ALERT,212.16,303.28,60.012,1454847303,"201051344000868","219011344069620",0.00,1.00,0,302.07,305.98,0.0,0.0,0.000,309393.0,309393.0,15931,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454847336,115351.00
02/07/2016 07:15,2,0.000,ALERT,211.70,301.47,59.986,1454847303,"274151322000095","219011344069620",0.00,1.00,0,299.97,302.98,0.0,0.0,0.000,622114.5,622114.5,9774,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454847338,115352.00
02/07/2016 07:15,2,0.000,ALERT,212.16,302.68,59.986,1454847303,"201051344000988","219011344069620",0.00,1.50,0,298.77,304.48,0.0,0.0,0.000,307839.4,307839.4,16193,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454847340,115353.00
02/07/2016 07:15,2,0.000,ALERT,211.25,299.37,60.034,1454847303,"201051344001025","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,320912.3,320912.3,20736,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454847342,115354.00
02/07/2016 07:15,2,0.000,ALERT,212.16,302.98,59.996,1454847303,"201051344000458","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,318089.8,318089.8,16163,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454847344,115355.00
02/07/2016 07:15,2,0.000,ALERT,212.83,302.68,59.996,1454847303,"201051344000853","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,316286.1,316286.1,15888,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454847345,115356.00
02/07/2016 07:15,2,0.000,ALERT,211.70,300.27,59.986,1454847303,"201051344000685","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,323255.3,323255.3,20622,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454847347,115357.00
02/07/2016 07:15,2,0.000,ALERT,211.70,299.67,59.986,1454847303,"201051344000917","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,320845.0,320845.0,20597,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454847349,115358.00
02/07/2016 07:15,2,0.000,ALERT,211.70,300.27,59.975,1454847303,"201051344001145","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,324985.9,324985.9,20543,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454847351,115359.00
02/07/2016 07:15,2,0.000,ALERT,211.48,299.67,59.996,1454847303,"201051344000651","219011344069620",0.00,0.00,0,298.47,301.47,0.0,0.0,0.000,317253.5,317253.5,20768,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454847353,115360.00
02/07/2016 07:15,2,0.000,ALERT,211.25,300.27,59.986,1454847303,"274151322000088","219011344069620",0.00,2.50,0,298.77,301.77,0.0,0.0,0.000,574317.4,574317.4,9665,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454847354,115361.00
02/07/2016 07:15,2,0.000,ALERT,212.16,299.67,60.028,1454847303,"274151322000068","219011344069620",0.00,2.50,0,298.47,301.17,0.0,0.0,0.000,480740.8,480740.8,10338,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454847356,115362.00
02/07/2016 07:15,2,0.000,ALERT,211.03,299.97,59.991,1454847303,"201051344001135","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,313949.0,313949.0,20760,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454847358,115363.00
02/07/2016 07:15,2,0.000,ALERT,211.93,303.28,59.986,1454847303,"201051344000594","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,320051.2,320051.2,16166,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454847360,115364.00
02/07/2016 07:15,2,0.000,ALERT,211.48,299.97,59.991,1454847303,"201051344001203","219011344069620",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,320293.8,320293.8,20732,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454847362,115365.00
02/07/2016 07:15,2,0.000,ALERT,211.48,301.17,60.002,1454847303,"274151322000054","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,586814.0,586814.0,9682,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454847363,115366.00
02/07/2016 07:15,2,0.000,ALERT,212.61,302.37,59.986,1454847303,"201051344000867","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,308864.2,308864.2,16157,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454847365,115367.00
02/07/2016 07:15,2,0.000,ALERT,211.48,299.97,59.996,1454847303,"201051344001093","219011344069620",0.00,2.50,0,298.47,301.77,0.0,0.0,0.000,319173.2,319173.2,20651,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454847367,115368.00
02/07/2016 07:15,2,0.000,ALERT,212.16,302.98,60.028,1454847303,"201051344000900","219011344069620",0.00,1.00,0,301.17,304.78,0.0,0.0,0.000,324089.4,324089.4,15783,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454847369,115369.00
02/07/2016 07:15,2,0.000,ALERT,212.38,302.07,59.991,1454847303,"201051344000648","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,317120.2,317120.2,15929,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454847371,115370.00
02/07/2016 07:15,2,0.000,ALERT,212.16,303.28,60.002,1454847303,"201051344000569","219011344069620",0.00,1.50,0,302.07,305.98,0.0,0.0,0.000,324974.5,324974.5,15779,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454847373,115371.00
02/07/2016 07:15,2,0.000,ALERT,212.16,303.28,59.996,1454847303,"201051344000983","219011344069620",0.00,1.50,0,301.47,305.38,0.0,0.0,0.000,318016.7,318016.7,16066,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454847374,115372.00
02/07/2016 07:15,2,0.000,ALERT,212.38,302.68,59.991,1454847303,"201051344001158","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,313594.4,313594.4,16186,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454847376,115373.00
02/07/2016 07:15,2,0.000,ALERT,212.83,303.58,60.002,1454847303,"201051344000576","219011344069620",0.00,1.00,0,301.47,305.08,0.0,0.0,0.000,318561.2,318561.2,15808,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454847378,115374.00
02/07/2016 07:15,2,0.000,ALERT,211.48,299.07,59.996,1454847303,"274151322000087","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,561945.5,561945.5,9712,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454847380,115375.00
02/07/2016 07:30,2,0.000,ALERT,212.61,302.68,59.954,1454848204,"201051344000645","219011344069620",0.00,1.50,0,301.17,304.78,0.0,0.0,0.000,317936.2,317936.2,15895,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454848206,115376.00
02/07/2016 07:30,2,0.000,ALERT,211.25,299.37,59.949,1454848204,"274151322000085","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,589599.3,589599.3,9702,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454848208,115377.00
02/07/2016 07:30,2,0.000,ALERT,212.61,302.37,60.002,1454848204,"201051344000633","219011344069620",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,309672.1,309672.1,16186,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454848210,115378.00
02/07/2016 07:30,2,0.000,ALERT,212.16,302.37,59.917,1454848204,"201051344000469","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,310433.3,310433.3,16196,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454848212,115379.00
02/07/2016 07:30,2,0.000,ALERT,211.03,299.97,59.928,1454848204,"201051344000646","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,315792.5,315792.5,20764,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454848213,115380.00
02/07/2016 07:30,2,0.000,ALERT,211.03,300.57,59.949,1454848204,"274151322000052","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,597681.3,597681.3,9896,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454848215,115381.00
02/07/2016 07:30,2,0.000,ALERT,211.48,300.27,59.949,1454848204,"201051344000585","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,320675.5,320675.5,20757,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454848217,115382.00
02/07/2016 07:30,2,0.000,ALERT,211.25,300.27,59.965,1454848204,"201051344001230","219011344069620",0.00,1.50,0,298.77,302.07,0.0,0.0,0.000,319796.2,319796.2,20617,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454848219,115383.00
02/07/2016 07:30,2,0.000,ALERT,211.70,300.87,59.954,1454848204,"201051344000582","219011344069620",0.00,0.50,0,299.07,302.37,0.0,0.0,0.000,313358.6,313358.6,20732,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454848220,115384.00
02/07/2016 07:30,2,0.000,ALERT,210.80,299.97,59.959,1454848204,"201051344000955","219011344069620",0.00,1.50,0,298.47,301.77,0.0,0.0,0.000,323722.2,323722.2,20722,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454848222,115385.00
02/07/2016 07:30,2,0.000,ALERT,211.03,298.77,59.944,1454848204,"274151322000094","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,480605.6,480605.6,10178,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454848224,115386.00
02/07/2016 07:30,2,0.000,ALERT,211.93,302.68,59.949,1454848204,"201051344000579","219011344069620",0.00,1.50,0,301.77,305.68,0.0,0.0,0.000,324431.3,324431.3,16151,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454848226,115387.00
02/07/2016 07:30,2,0.000,ALERT,211.03,300.27,59.949,1454848204,"201051344000890","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,321267.9,321267.9,20683,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454848228,115388.00
02/07/2016 07:30,2,0.000,ALERT,211.25,299.67,59.954,1454848204,"201051344000438","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,323420.3,323420.3,20734,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454848229,115389.00
02/07/2016 07:30,2,0.000,ALERT,211.48,299.37,59.965,1454848204,"201051344000417","219011344069620",0.00,1.50,0,297.87,301.17,0.0,0.0,0.000,317167.4,317167.4,20843,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454848231,115390.00
02/07/2016 07:30,2,0.000,ALERT,211.48,300.27,59.954,1454848204,"274151322000083","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,591961.5,591961.5,9889,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454848233,115391.00
02/07/2016 07:30,2,0.000,ALERT,211.93,300.27,59.954,1454848204,"274151322000076","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,629131.6,629131.6,9935,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454848235,115392.00
02/07/2016 07:30,2,0.000,ALERT,211.93,303.28,59.912,1454848204,"201051344000868","219011344069620",0.00,1.00,0,301.17,305.68,0.0,0.0,0.000,309393.0,309393.0,15933,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454848237,115393.00
02/07/2016 07:30,2,0.000,ALERT,211.03,300.57,59.954,1454848204,"274151322000095","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,622114.5,622114.5,9776,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454848239,115394.00
02/07/2016 07:30,2,0.000,ALERT,211.70,302.37,59.965,1454848204,"201051344000988","219011344069620",0.00,1.50,0,298.47,304.48,0.0,0.0,0.000,307839.4,307839.4,16195,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454848240,115395.00
02/07/2016 07:30,2,0.000,ALERT,211.03,299.37,59.965,1454848204,"201051344001025","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,320912.3,320912.3,20738,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454848242,115396.00
02/07/2016 07:30,2,0.000,ALERT,211.70,302.68,59.938,1454848204,"201051344000458","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,318089.8,318089.8,16165,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454848244,115397.00
02/07/2016 07:30,2,0.000,ALERT,212.61,302.37,59.996,1454848204,"201051344000853","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,316286.1,316286.1,15890,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454848246,115398.00
02/07/2016 07:30,2,0.000,ALERT,211.70,300.27,59.922,1454848204,"201051344000685","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,323255.3,323255.3,20624,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454848248,115399.00
02/07/2016 07:30,2,0.000,ALERT,211.25,299.37,59.938,1454848204,"201051344000917","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,320845.0,320845.0,20599,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454848249,115400.00
02/07/2016 07:30,2,0.000,ALERT,211.70,300.27,59.965,1454848204,"201051344001145","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,324985.9,324985.9,20545,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454848251,115401.00
02/07/2016 07:30,2,0.000,ALERT,211.48,299.37,60.002,1454848204,"201051344000651","219011344069620",0.00,0.00,0,297.87,301.17,0.0,0.0,0.000,317253.5,317253.5,20770,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454848253,115402.00
02/07/2016 07:30,2,0.000,ALERT,210.80,299.07,59.949,1454848204,"274151322000088","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,574317.4,574317.4,9667,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454848255,115403.00
02/07/2016 07:30,2,0.000,ALERT,211.93,298.77,59.965,1454848204,"274151322000068","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,480740.8,480740.8,10340,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454848257,115404.00
02/07/2016 07:30,2,0.000,ALERT,211.03,299.97,59.959,1454848204,"201051344001135","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,313949.0,313949.0,20762,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454848258,115405.00
02/07/2016 07:30,2,0.000,ALERT,211.70,302.98,59.970,1454848204,"201051344000594","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,320051.2,320051.2,16168,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454848260,115406.00
02/07/2016 07:30,2,0.000,ALERT,211.25,299.67,59.965,1454848204,"201051344001203","219011344069620",0.00,1.00,0,297.87,303.28,0.0,0.0,0.000,320293.8,320293.8,20734,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454848262,115407.00
02/07/2016 07:30,2,0.000,ALERT,211.03,300.57,59.965,1454848204,"274151322000054","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,586814.0,586814.0,9684,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454848264,115408.00
02/07/2016 07:30,2,0.000,ALERT,212.16,301.47,59.954,1454848204,"201051344000867","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,308864.2,308864.2,16159,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454848265,115409.00
02/07/2016 07:30,2,0.000,ALERT,211.25,299.97,59.970,1454848204,"201051344001093","219011344069620",0.00,2.50,0,298.17,301.47,0.0,0.0,0.000,319173.2,319173.2,20653,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454848267,115410.00
02/07/2016 07:30,2,0.000,ALERT,211.70,302.07,60.002,1454848204,"201051344000900","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,324089.4,324089.4,15785,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454848269,115411.00
02/07/2016 07:30,2,0.000,ALERT,212.16,301.47,59.991,1454848204,"201051344000648","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,317120.2,317120.2,15931,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454848271,115412.00
02/07/2016 07:30,2,0.000,ALERT,211.93,302.98,59.965,1454848204,"201051344000569","219011344069620",0.00,1.50,0,301.77,305.68,0.0,0.0,0.000,324974.5,324974.5,15781,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454848273,115413.00
02/07/2016 07:30,2,0.000,ALERT,211.70,302.07,59.912,1454848204,"201051344000983","219011344069620",0.00,1.50,0,301.17,305.38,0.0,0.0,0.000,318016.7,318016.7,16068,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454848275,115414.00
02/07/2016 07:30,2,0.000,ALERT,212.16,302.07,59.965,1454848204,"201051344001158","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,313594.4,313594.4,16188,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454848276,115415.00
02/07/2016 07:30,2,0.000,ALERT,212.61,302.98,60.007,1454848204,"201051344000576","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,318561.2,318561.2,15810,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454848278,115416.00
02/07/2016 07:30,2,0.000,ALERT,211.03,298.77,59.959,1454848204,"274151322000087","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,561945.5,561945.5,9714,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454848280,115417.00
02/07/2016 07:45,2,0.000,ALERT,212.61,302.68,59.965,1454849104,"201051344000645","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,317936.2,317936.2,15897,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454849106,115418.00
02/07/2016 07:45,2,0.000,ALERT,211.48,299.37,59.965,1454849104,"274151322000085","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,589599.3,589599.3,9704,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454849108,115419.00
02/07/2016 07:45,2,0.000,ALERT,212.61,302.07,59.965,1454849104,"201051344000633","219011344069620",0.00,1.00,0,298.47,303.88,0.0,0.0,0.000,309672.1,309672.1,16188,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454849110,115420.00
