ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2016 07:45,2,0.000,ALERT,212.16,302.37,59.959,1454849104,"201051344000469","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,310433.3,310433.3,16198,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454849111,115421.00
02/07/2016 07:45,2,0.000,ALERT,210.80,299.37,59.975,1454849104,"201051344000646","219011344069620",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,315792.5,315792.5,20766,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454849113,115422.00
02/07/2016 07:45,2,0.000,ALERT,210.80,299.07,59.954,1454849104,"274151322000052","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,597681.3,597681.3,9898,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454849115,115423.00
02/07/2016 07:45,2,0.000,ALERT,211.03,299.37,59.965,1454849104,"201051344000585","219011344069620",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,320675.5,320675.5,20759,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454849117,115424.00
02/07/2016 07:45,2,0.000,ALERT,210.80,299.67,59.954,1454849104,"201051344001230","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,319796.2,319796.2,20619,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454849118,115425.00
02/07/2016 07:45,2,0.000,ALERT,211.25,299.67,59.981,1454849104,"201051344000582","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,313358.6,313358.6,20734,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454849120,115426.00
02/07/2016 07:45,2,0.000,ALERT,210.57,299.37,59.996,1454849104,"201051344000955","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,323722.2,323722.2,20724,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454849122,115427.00
02/07/2016 07:45,2,0.000,ALERT,211.25,299.07,59.959,1454849104,"274151322000094","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,480605.6,480605.6,10180,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454849124,115428.00
02/07/2016 07:45,2,0.000,ALERT,211.93,303.28,59.965,1454849104,"201051344000579","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,324431.3,324431.3,16153,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454849126,115429.00
02/07/2016 07:45,2,0.000,ALERT,210.80,299.67,59.965,1454849104,"201051344000890","219011344069620",0.00,1.50,0,297.57,302.68,0.0,0.0,0.000,321267.9,321267.9,20685,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454849128,115430.00
02/07/2016 07:45,2,0.000,ALERT,211.03,299.07,59.965,1454849104,"201051344000438","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,323420.3,323420.3,20736,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454849129,115431.00
02/07/2016 07:45,2,0.000,ALERT,211.03,298.47,59.970,1454849104,"201051344000417","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,317167.4,317167.4,20845,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454849131,115432.00
02/07/2016 07:45,2,0.000,ALERT,211.48,299.67,59.965,1454849104,"274151322000083","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,591961.5,591961.5,9891,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454849133,115433.00
02/07/2016 07:45,2,0.000,ALERT,211.70,299.07,59.959,1454849104,"274151322000076","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,629131.6,629131.6,9937,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454849135,115434.00
02/07/2016 07:45,2,0.000,ALERT,212.16,303.28,59.970,1454849104,"201051344000868","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,309393.0,309393.0,15935,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454849137,115435.00
02/07/2016 07:45,2,0.000,ALERT,211.48,300.57,59.954,1454849104,"274151322000095","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,622114.5,622114.5,9778,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454849138,115436.00
02/07/2016 07:45,2,0.000,ALERT,211.70,302.07,59.970,1454849104,"201051344000988","219011344069620",0.00,1.50,0,297.57,303.88,0.0,0.0,0.000,307839.4,307839.4,16197,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454849140,115437.00
02/07/2016 07:45,2,0.000,ALERT,210.80,298.47,59.986,1454849104,"201051344001025","219011344069620",0.00,0.50,0,296.36,302.07,0.0,0.0,0.000,320912.3,320912.3,20740,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454849142,115438.00
02/07/2016 07:45,2,0.000,ALERT,211.70,302.37,59.917,1454849104,"201051344000458","219011344069620",0.00,2.50,0,300.27,305.08,0.0,0.0,0.000,318089.8,318089.8,16167,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454849144,115439.00
02/07/2016 07:45,2,0.000,ALERT,212.38,302.07,59.959,1454849104,"201051344000853","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,316286.1,316286.1,15892,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454849146,115440.00
02/07/2016 07:45,2,0.000,ALERT,211.25,299.37,59.965,1454849104,"201051344000685","219011344069620",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,323255.3,323255.3,20626,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454849147,115441.00
02/07/2016 07:45,2,0.000,ALERT,211.03,298.47,59.970,1454849104,"201051344000917","219011344069620",0.00,2.50,0,295.76,300.87,0.0,0.0,0.000,320845.0,320845.0,20601,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454849149,115442.00
02/07/2016 07:45,2,0.000,ALERT,211.03,299.37,59.970,1454849104,"201051344001145","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,324985.9,324985.9,20547,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454849151,115443.00
02/07/2016 07:45,2,0.000,ALERT,211.03,298.47,59.938,1454849104,"201051344000651","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,317253.5,317253.5,20772,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454849153,115444.00
02/07/2016 07:45,2,0.000,ALERT,210.80,299.07,59.975,1454849104,"274151322000088","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,574317.4,574317.4,9669,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454849155,115445.00
02/07/2016 07:45,2,0.000,ALERT,211.93,298.77,59.965,1454849104,"274151322000068","219011344069620",0.00,2.50,0,296.66,300.27,0.0,0.0,0.000,480740.8,480740.8,10342,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454849157,115446.00
02/07/2016 07:45,2,0.000,ALERT,210.57,299.07,59.965,1454849104,"201051344001135","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,313949.0,313949.0,20764,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454849159,115447.00
02/07/2016 07:45,2,0.000,ALERT,211.70,302.98,59.975,1454849104,"201051344000594","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,320051.2,320051.2,16170,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454849160,115448.00
02/07/2016 07:45,2,0.000,ALERT,211.03,298.77,59.970,1454849104,"201051344001203","219011344069620",0.00,1.00,0,296.96,302.98,0.0,0.0,0.000,320293.8,320293.8,20736,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454849162,115449.00
02/07/2016 07:45,2,0.000,ALERT,211.03,299.97,59.954,1454849104,"274151322000054","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,586814.0,586814.0,9686,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454849164,115450.00
02/07/2016 07:45,2,0.000,ALERT,212.16,301.77,59.970,1454849104,"201051344000867","219011344069620",0.00,2.00,0,299.37,304.48,0.0,0.0,0.000,308864.2,308864.2,16161,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454849166,115451.00
02/07/2016 07:45,2,0.000,ALERT,210.80,299.07,59.949,1454849104,"201051344001093","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,319173.2,319173.2,20655,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454849167,115452.00
02/07/2016 07:45,2,0.000,ALERT,211.93,302.37,59.970,1454849104,"201051344000900","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,324089.4,324089.4,15787,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454849169,115453.00
02/07/2016 07:45,2,0.000,ALERT,212.16,301.77,59.965,1454849104,"201051344000648","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,317120.2,317120.2,15933,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454849171,115454.00
02/07/2016 07:45,2,0.000,ALERT,212.16,302.98,59.981,1454849104,"201051344000569","219011344069620",0.00,1.00,0,300.57,305.08,0.0,0.0,0.000,324974.5,324974.5,15783,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454849173,115455.00
02/07/2016 07:45,2,0.000,ALERT,211.93,302.68,59.970,1454849104,"201051344000983","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,318016.7,318016.7,16070,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454849175,115456.00
02/07/2016 07:45,2,0.000,ALERT,212.16,302.37,59.970,1454849104,"201051344001158","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,313594.4,313594.4,16190,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454849176,115457.00
02/07/2016 07:45,2,0.000,ALERT,212.38,302.68,59.970,1454849104,"201051344000576","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,318561.2,318561.2,15812,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454849178,115458.00
02/07/2016 07:45,2,0.000,ALERT,211.03,298.17,59.959,1454849104,"274151322000087","219011344069620",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,561945.5,561945.5,9716,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454849180,115459.00
02/07/2016 08:00,2,0.000,ALERT,212.16,301.47,59.986,1454850003,"201051344000645","219011344069620",0.00,1.50,0,288.25,304.48,0.0,0.0,0.000,317936.2,317936.2,15899,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454850005,115460.00
02/07/2016 08:00,2,0.000,ALERT,211.25,299.37,59.996,1454850003,"274151322000085","219011344069620",0.00,2.00,0,286.44,302.07,0.0,0.0,0.000,589599.3,589599.3,9706,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454850007,115461.00
02/07/2016 08:00,2,0.000,ALERT,212.16,301.47,60.012,1454850003,"201051344000633","219011344069620",0.00,1.00,0,286.44,303.88,0.0,0.0,0.000,309672.1,309672.1,16190,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850009,115462.00
02/07/2016 08:00,2,0.000,ALERT,211.70,301.47,60.007,1454850003,"201051344000469","219011344069620",0.00,0.50,0,287.35,303.88,0.0,0.0,0.000,310433.3,310433.3,16200,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454850010,115463.00
02/07/2016 08:00,2,0.000,ALERT,211.03,299.97,59.991,1454850003,"201051344000646","219011344069620",0.00,1.00,0,286.44,301.77,0.0,0.0,0.000,315792.5,315792.5,20768,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850012,115464.00
02/07/2016 08:00,2,0.000,ALERT,210.80,299.37,59.996,1454850003,"274151322000052","219011344069620",0.00,2.00,0,286.44,302.98,0.0,0.0,0.000,597681.3,597681.3,9900,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850014,115465.00
02/07/2016 08:00,2,0.000,ALERT,211.48,300.27,59.996,1454850003,"201051344000585","219011344069620",0.00,1.50,0,286.44,301.77,0.0,0.0,0.000,320675.5,320675.5,20761,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454850016,115466.00
02/07/2016 08:00,2,0.000,ALERT,211.25,300.27,60.034,1454850003,"201051344001230","219011344069620",0.00,1.50,0,287.35,302.07,0.0,0.0,0.000,319796.2,319796.2,20621,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850018,115467.00
02/07/2016 08:00,2,0.000,ALERT,211.70,300.87,59.996,1454850003,"201051344000582","219011344069620",0.00,0.50,0,287.65,302.68,0.0,0.0,0.000,313358.6,313358.6,20736,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454850020,115468.00
02/07/2016 08:00,2,0.000,ALERT,210.80,299.97,59.986,1454850003,"201051344000955","219011344069620",0.00,1.00,0,286.74,301.77,0.0,0.0,0.000,323722.2,323722.2,20726,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850021,115469.00
02/07/2016 08:00,2,0.000,ALERT,211.25,299.07,60.028,1454850003,"274151322000094","219011344069620",0.00,1.00,0,285.84,301.47,0.0,0.0,0.000,480605.6,480605.6,10182,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850023,115470.00
02/07/2016 08:00,2,0.000,ALERT,211.70,302.37,59.986,1454850003,"201051344000579","219011344069620",0.00,1.50,0,288.85,305.08,0.0,0.0,0.000,324431.3,324431.3,16155,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850025,115471.00
02/07/2016 08:00,2,0.000,ALERT,210.80,300.27,59.986,1454850003,"201051344000890","219011344069620",0.00,1.50,0,287.35,302.68,0.0,0.0,0.000,321267.9,321267.9,20687,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850027,115472.00
02/07/2016 08:00,2,0.000,ALERT,211.25,299.97,59.986,1454850003,"201051344000438","219011344069620",0.00,0.50,0,287.05,302.07,0.0,0.0,0.000,323420.3,323420.3,20738,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850029,115473.00
02/07/2016 08:00,2,0.000,ALERT,211.48,299.37,59.981,1454850003,"201051344000417","219011344069620",0.00,1.00,0,286.44,301.17,0.0,0.0,0.000,317167.4,317167.4,20847,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850030,115474.00
02/07/2016 08:00,2,0.000,ALERT,211.03,299.37,59.954,1454850003,"274151322000083","219011344069620",0.00,2.00,0,287.05,302.98,0.0,0.0,0.000,591961.5,591961.5,9893,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454850032,115475.00
02/07/2016 08:00,2,0.000,ALERT,211.70,299.07,59.986,1454850003,"274151322000076","219011344069620",0.00,2.00,0,286.44,302.37,0.0,0.0,0.000,629131.6,629131.6,9939,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850034,115476.00
02/07/2016 08:00,2,0.000,ALERT,211.70,302.37,59.970,1454850003,"201051344000868","219011344069620",0.00,1.50,0,288.85,305.08,0.0,0.0,0.000,309393.0,309393.0,15937,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850036,115477.00
02/07/2016 08:00,2,0.000,ALERT,211.25,300.27,59.986,1454850003,"274151322000095","219011344069620",0.00,1.00,0,287.35,303.28,0.0,0.0,0.000,622114.5,622114.5,9780,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850038,115478.00
02/07/2016 08:00,2,0.000,ALERT,211.48,301.47,59.981,1454850003,"201051344000988","219011344069620",0.00,1.50,0,285.84,303.88,0.0,0.0,0.000,307839.4,307839.4,16199,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454850040,115479.00
02/07/2016 08:00,2,0.000,ALERT,210.80,299.07,59.975,1454850003,"201051344001025","219011344069620",0.00,0.50,0,286.44,302.37,0.0,0.0,0.000,320912.3,320912.3,20742,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850042,115480.00
02/07/2016 08:00,2,0.000,ALERT,211.48,301.77,59.986,1454850003,"201051344000458","219011344069620",0.00,2.50,0,287.95,305.08,0.0,0.0,0.000,318089.8,318089.8,16169,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850043,115481.00
02/07/2016 08:00,2,0.000,ALERT,212.16,301.77,59.959,1454850003,"201051344000853","219011344069620",0.00,1.00,0,287.95,304.18,0.0,0.0,0.000,316286.1,316286.1,15894,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850045,115482.00
02/07/2016 08:00,2,0.000,ALERT,211.48,299.67,60.012,1454850003,"201051344000685","219011344069620",0.00,1.50,0,286.74,301.77,0.0,0.0,0.000,323255.3,323255.3,20628,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850047,115483.00
02/07/2016 08:00,2,0.000,ALERT,211.48,299.37,59.981,1454850003,"201051344000917","219011344069620",0.00,2.50,0,285.84,301.17,0.0,0.0,0.000,320845.0,320845.0,20603,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850049,115484.00
02/07/2016 08:00,2,0.000,ALERT,211.48,300.57,59.975,1454850003,"201051344001145","219011344069620",0.00,1.00,0,287.35,302.37,0.0,0.0,0.000,324985.9,324985.9,20549,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850050,115485.00
02/07/2016 08:00,2,0.000,ALERT,211.25,299.37,60.012,1454850003,"201051344000651","219011344069620",0.00,0.50,0,286.44,301.47,0.0,0.0,0.000,317253.5,317253.5,20774,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850052,115486.00
02/07/2016 08:00,2,0.000,ALERT,211.03,299.37,59.975,1454850003,"274151322000088","219011344069620",0.00,2.50,0,286.44,302.37,0.0,0.0,0.000,574317.4,574317.4,9671,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850054,115487.00
02/07/2016 08:00,2,0.000,ALERT,211.70,298.47,59.959,1454850003,"274151322000068","219011344069620",0.00,3.00,0,286.14,301.47,0.0,0.0,0.000,480740.8,480740.8,10344,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850056,115488.00
02/07/2016 08:00,2,0.000,ALERT,210.80,299.67,59.991,1454850003,"201051344001135","219011344069620",0.00,1.00,0,287.05,302.37,0.0,0.0,0.000,313949.0,313949.0,20766,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850058,115489.00
02/07/2016 08:00,2,0.000,ALERT,211.25,302.68,59.975,1454850003,"201051344000594","219011344069620",0.00,1.00,0,287.95,304.48,0.0,0.0,0.000,320051.2,320051.2,16172,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850059,115490.00
02/07/2016 08:00,2,0.000,ALERT,211.25,299.37,59.986,1454850003,"201051344001203","219011344069620",0.00,1.00,0,286.74,303.28,0.0,0.0,0.000,320293.8,320293.8,20738,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454850061,115491.00
02/07/2016 08:00,2,0.000,ALERT,211.03,299.67,59.959,1454850003,"274151322000054","219011344069620",0.00,3.00,0,286.44,302.68,0.0,0.0,0.000,586814.0,586814.0,9688,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850063,115492.00
02/07/2016 08:00,2,0.000,ALERT,211.93,301.77,59.981,1454850003,"201051344000867","219011344069620",0.00,2.00,0,287.65,304.48,0.0,0.0,0.000,308864.2,308864.2,16163,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850065,115493.00
02/07/2016 08:00,2,0.000,ALERT,211.25,299.97,59.975,1454850003,"201051344001093","219011344069620",0.00,2.50,0,286.74,301.47,0.0,0.0,0.000,319173.2,319173.2,20657,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850066,115494.00
02/07/2016 08:00,2,0.000,ALERT,211.48,302.07,59.981,1454850003,"201051344000900","219011344069620",0.00,1.50,0,287.65,303.88,0.0,0.0,0.000,324089.4,324089.4,15789,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850068,115495.00
02/07/2016 08:00,2,0.000,ALERT,211.93,301.77,59.981,1454850003,"201051344000648","219011344069620",0.00,0.50,0,287.35,304.18,0.0,0.0,0.000,317120.2,317120.2,15935,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850070,115496.00
02/07/2016 08:00,2,0.000,ALERT,211.48,302.37,59.970,1454850003,"201051344000569","219011344069620",0.00,1.50,0,288.85,305.08,0.0,0.0,0.000,324974.5,324974.5,15785,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850072,115497.00
02/07/2016 08:00,2,0.000,ALERT,211.48,302.07,59.981,1454850003,"201051344000983","219011344069620",0.00,1.50,0,288.25,304.48,0.0,0.0,0.000,318016.7,318016.7,16072,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850074,115498.00
02/07/2016 08:00,2,0.000,ALERT,211.70,301.77,59.975,1454850003,"201051344001158","219011344069620",0.00,0.50,0,287.65,303.88,0.0,0.0,0.000,313594.4,313594.4,16192,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454850076,115499.00
02/07/2016 08:00,2,0.000,ALERT,212.16,302.37,60.007,1454850003,"201051344000576","219011344069620",0.00,1.00,0,288.25,304.48,0.0,0.0,0.000,318561.2,318561.2,15814,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850078,115500.00
02/07/2016 08:00,2,0.000,ALERT,211.03,298.47,59.970,1454850003,"274151322000087","219011344069620",0.00,3.00,0,285.54,301.47,0.0,0.0,0.000,561945.5,561945.5,9718,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850079,115501.00
02/07/2016 08:15,2,0.000,ALERT,212.61,302.37,59.970,1454850904,"201051344000645","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,317936.2,317936.2,15901,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850906,115502.00
02/07/2016 08:15,2,0.000,ALERT,211.70,299.67,59.965,1454850904,"274151322000085","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,589599.3,589599.3,9708,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454850908,115503.00
02/07/2016 08:15,2,0.000,ALERT,212.61,302.07,59.954,1454850904,"201051344000633","219011344069620",0.00,1.00,0,297.87,303.58,0.0,0.0,0.000,309672.1,309672.1,16192,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850910,115504.00
02/07/2016 08:15,2,0.000,ALERT,212.16,302.37,59.970,1454850904,"201051344000469","219011344069620",0.00,0.50,0,298.47,303.88,0.0,0.0,0.000,310433.3,310433.3,16202,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850911,115505.00
02/07/2016 08:15,2,0.000,ALERT,211.48,300.27,59.965,1454850904,"201051344000646","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,315792.5,315792.5,20770,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454850913,115506.00
02/07/2016 08:15,2,0.000,ALERT,211.25,299.37,59.959,1454850904,"274151322000052","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,597681.3,597681.3,9902,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454850915,115507.00
02/07/2016 08:15,2,0.000,ALERT,211.70,300.57,59.975,1454850904,"201051344000585","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,320675.5,320675.5,20763,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850917,115508.00
02/07/2016 08:15,2,0.000,ALERT,211.48,300.57,59.959,1454850904,"201051344001230","219011344069620",0.00,1.50,0,298.47,301.77,0.0,0.0,0.000,319796.2,319796.2,20623,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850918,115509.00
02/07/2016 08:15,2,0.000,ALERT,211.93,301.17,59.959,1454850904,"201051344000582","219011344069620",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,313358.6,313358.6,20738,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454850920,115510.00
02/07/2016 08:15,2,0.000,ALERT,211.03,299.97,59.965,1454850904,"201051344000955","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,323722.2,323722.2,20728,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454850922,115511.00
02/07/2016 08:15,2,0.000,ALERT,211.48,299.07,59.922,1454850904,"274151322000094","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,480605.6,480605.6,10184,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850924,115512.00
02/07/2016 08:15,2,0.000,ALERT,212.16,302.98,59.959,1454850904,"201051344000579","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,324431.3,324431.3,16157,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850926,115513.00
02/07/2016 08:15,2,0.000,ALERT,211.48,300.57,59.970,1454850904,"201051344000890","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,321267.9,321267.9,20689,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454850927,115514.00
02/07/2016 08:15,2,0.000,ALERT,211.70,300.27,59.959,1454850904,"201051344000438","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,323420.3,323420.3,20740,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850929,115515.00
02/07/2016 08:15,2,0.000,ALERT,211.70,299.37,59.981,1454850904,"201051344000417","219011344069620",0.00,1.50,0,297.87,301.17,0.0,0.0,0.000,317167.4,317167.4,20849,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850931,115516.00
02/07/2016 08:15,2,0.000,ALERT,211.48,299.97,59.965,1454850904,"274151322000083","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,591961.5,591961.5,9895,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454850933,115517.00
02/07/2016 08:15,2,0.000,ALERT,212.16,299.97,59.922,1454850904,"274151322000076","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,629131.6,629131.6,9941,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454850934,115518.00
02/07/2016 08:15,2,0.000,ALERT,211.93,302.68,59.970,1454850904,"201051344000868","219011344069620",0.00,1.00,0,300.57,305.08,0.0,0.0,0.000,309393.0,309393.0,15939,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850936,115519.00
02/07/2016 08:15,2,0.000,ALERT,211.48,301.17,59.954,1454850904,"274151322000095","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,622114.5,622114.5,9782,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454850938,115520.00
02/07/2016 08:15,2,0.000,ALERT,211.70,302.07,59.996,1454850904,"201051344000988","219011344069620",0.00,1.50,0,297.57,303.58,0.0,0.0,0.000,307839.4,307839.4,16201,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850940,115521.00
02/07/2016 08:15,2,0.000,ALERT,211.25,299.07,59.970,1454850904,"201051344001025","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,320912.3,320912.3,20744,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850942,115522.00
02/07/2016 08:15,2,0.000,ALERT,212.16,302.37,59.970,1454850904,"201051344000458","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,318089.8,318089.8,16171,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850944,115523.00
02/07/2016 08:15,2,0.000,ALERT,212.61,302.07,59.975,1454850904,"201051344000853","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,316286.1,316286.1,15896,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850946,115524.00
02/07/2016 08:15,2,0.000,ALERT,211.70,299.97,59.970,1454850904,"201051344000685","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,323255.3,323255.3,20630,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850947,115525.00
02/07/2016 08:15,2,0.000,ALERT,211.48,299.07,60.002,1454850904,"201051344000917","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,320845.0,320845.0,20605,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850949,115526.00
02/07/2016 08:15,2,0.000,ALERT,211.70,299.97,59.970,1454850904,"201051344001145","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,324985.9,324985.9,20551,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850951,115527.00
02/07/2016 08:15,2,0.000,ALERT,211.48,299.07,59.975,1454850904,"201051344000651","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,317253.5,317253.5,20776,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850953,115528.00
02/07/2016 08:15,2,0.000,ALERT,211.03,299.37,59.949,1454850904,"274151322000088","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,574317.4,574317.4,9673,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850954,115529.00
02/07/2016 08:15,2,0.000,ALERT,211.70,298.77,59.959,1454850904,"274151322000068","219011344069620",0.00,2.50,0,296.96,300.57,0.0,0.0,0.000,480740.8,480740.8,10346,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850956,115530.00
02/07/2016 08:15,2,0.000,ALERT,211.03,299.67,59.970,1454850904,"201051344001135","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,313949.0,313949.0,20768,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850958,115531.00
02/07/2016 08:15,2,0.000,ALERT,211.70,302.37,59.922,1454850904,"201051344000594","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,320051.2,320051.2,16174,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850960,115532.00
02/07/2016 08:15,2,0.000,ALERT,211.48,299.67,60.002,1454850904,"201051344001203","219011344069620",0.00,1.00,0,297.57,303.28,0.0,0.0,0.000,320293.8,320293.8,20740,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850962,115533.00
02/07/2016 08:15,2,0.000,ALERT,211.25,299.37,59.959,1454850904,"274151322000054","219011344069620",0.00,2.50,0,297.57,303.88,0.0,0.0,0.000,586814.0,586814.0,9690,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850963,115534.00
02/07/2016 08:15,2,0.000,ALERT,212.38,301.77,59.965,1454850904,"201051344000867","219011344069620",0.00,2.00,0,299.37,304.48,0.0,0.0,0.000,308864.2,308864.2,16165,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454850965,115535.00
02/07/2016 08:15,2,0.000,ALERT,211.25,299.67,59.965,1454850904,"201051344001093","219011344069620",0.00,2.50,0,298.17,301.47,0.0,0.0,0.000,319173.2,319173.2,20659,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454850967,115536.00
02/07/2016 08:15,2,0.000,ALERT,211.93,302.07,59.965,1454850904,"201051344000900","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,324089.4,324089.4,15791,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850969,115537.00
02/07/2016 08:15,2,0.000,ALERT,212.16,301.17,59.965,1454850904,"201051344000648","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,317120.2,317120.2,15937,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850971,115538.00
02/07/2016 08:15,2,0.000,ALERT,211.93,302.37,59.970,1454850904,"201051344000569","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,324974.5,324974.5,15787,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850973,115539.00
02/07/2016 08:15,2,0.000,ALERT,211.93,302.07,59.965,1454850904,"201051344000983","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,318016.7,318016.7,16074,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454850974,115540.00
02/07/2016 08:15,2,0.000,ALERT,211.93,301.77,60.002,1454850904,"201051344001158","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,313594.4,313594.4,16194,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850976,115541.00
02/07/2016 08:15,2,0.000,ALERT,212.61,302.68,59.970,1454850904,"201051344000576","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,318561.2,318561.2,15816,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850978,115542.00
02/07/2016 08:15,2,0.000,ALERT,211.48,298.47,59.959,1454850904,"274151322000087","219011344069620",0.00,3.00,0,296.36,302.68,0.0,0.0,0.000,561945.5,561945.5,9720,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454850980,115543.00
02/07/2016 08:30,2,0.000,ALERT,212.38,302.07,59.981,1454851804,"201051344000645","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,317936.2,317936.2,15903,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454851806,115544.00
02/07/2016 08:30,2,0.000,ALERT,211.48,299.37,59.986,1454851804,"274151322000085","219011344069620",0.00,2.50,0,297.57,303.88,0.0,0.0,0.000,589599.3,589599.3,9710,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454851807,115545.00
02/07/2016 08:30,2,0.000,ALERT,212.83,301.77,59.965,1454851804,"201051344000633","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,309672.1,309672.1,16194,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454851809,115546.00
02/07/2016 08:30,2,0.000,ALERT,212.16,302.07,60.028,1454851804,"201051344000469","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,310433.3,310433.3,16204,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454851811,115547.00
02/07/2016 08:30,2,0.000,ALERT,211.70,301.17,59.996,1454851804,"201051344000646","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,315792.5,315792.5,20772,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454851813,115548.00
02/07/2016 08:30,2,0.000,ALERT,211.25,299.97,59.991,1454851804,"274151322000052","219011344069620",0.00,2.00,0,297.26,303.88,0.0,0.0,0.000,597681.3,597681.3,9904,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454851815,115549.00
02/07/2016 08:30,2,0.000,ALERT,211.93,301.17,59.970,1454851804,"201051344000585","219011344069620",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,320675.5,320675.5,20765,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454851816,115550.00
02/07/2016 08:30,2,0.000,ALERT,211.93,301.47,59.996,1454851804,"201051344001230","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,319796.2,319796.2,20625,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454851818,115551.00
02/07/2016 08:30,2,0.000,ALERT,212.38,302.07,59.986,1454851804,"201051344000582","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,313358.6,313358.6,20740,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454851820,115552.00
02/07/2016 08:30,2,0.000,ALERT,211.48,300.87,59.986,1454851804,"201051344000955","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,323722.2,323722.2,20730,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454851822,115553.00
02/07/2016 08:30,2,0.000,ALERT,211.25,298.77,59.991,1454851804,"274151322000094","219011344069620",0.00,1.00,0,296.96,303.28,0.0,0.0,0.000,480605.6,480605.6,10186,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454851824,115554.00
02/07/2016 08:30,2,0.000,ALERT,212.16,302.98,60.028,1454851804,"201051344000579","219011344069620",0.00,1.50,0,301.17,304.78,0.0,0.0,0.000,324431.3,324431.3,16159,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454851825,115555.00
02/07/2016 08:30,2,0.000,ALERT,211.70,301.47,59.991,1454851804,"201051344000890","219011344069620",0.00,1.50,0,298.17,303.28,0.0,0.0,0.000,321267.9,321267.9,20691,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454851827,115556.00
02/07/2016 08:30,2,0.000,ALERT,211.93,301.17,59.991,1454851804,"201051344000438","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,323420.3,323420.3,20742,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454851829,115557.00
02/07/2016 08:30,2,0.000,ALERT,211.93,300.57,59.986,1454851804,"201051344000417","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,317167.4,317167.4,20851,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454851831,115558.00
02/07/2016 08:30,2,0.000,ALERT,211.48,300.57,59.991,1454851804,"274151322000083","219011344069620",0.00,2.00,0,297.87,303.88,0.0,0.0,0.000,591961.5,591961.5,9897,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454851833,115559.00
02/07/2016 08:30,2,0.000,ALERT,211.93,299.97,59.991,1454851804,"274151322000076","219011344069620",0.00,2.00,0,297.57,304.18,0.0,0.0,0.000,629131.6,629131.6,9943,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454851835,115560.00
02/07/2016 08:30,2,0.000,ALERT,212.16,302.98,60.018,1454851804,"201051344000868","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,309393.0,309393.0,15941,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454851836,115561.00
02/07/2016 08:30,2,0.000,ALERT,211.25,300.27,59.991,1454851804,"274151322000095","219011344069620",0.00,1.00,0,298.77,304.78,0.0,0.0,0.000,622114.5,622114.5,9784,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454851838,115562.00
02/07/2016 08:30,2,0.000,ALERT,211.93,301.77,59.986,1454851804,"201051344000988","219011344069620",0.00,2.00,0,297.87,303.88,0.0,0.0,0.000,307839.4,307839.4,16203,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454851840,115563.00
02/07/2016 08:30,2,0.000,ALERT,211.48,300.27,59.986,1454851804,"201051344001025","219011344069620",0.00,0.50,0,297.26,302.98,0.0,0.0,0.000,320912.3,320912.3,20746,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454851842,115564.00
02/07/2016 08:30,2,0.000,ALERT,211.93,302.37,59.991,1454851804,"201051344000458","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,318089.8,318089.8,16173,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454851844,115565.00
