ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2016 08:30,2,0.000,ALERT,212.61,302.07,60.023,1454851804,"201051344000853","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,316286.1,316286.1,15898,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454851845,115566.00
02/07/2016 08:30,2,0.000,ALERT,212.16,300.87,59.991,1454851804,"201051344000685","219011344069620",0.00,1.50,0,297.26,302.37,0.0,0.0,0.000,323255.3,323255.3,20632,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454851847,115567.00
02/07/2016 08:30,2,0.000,ALERT,211.93,300.27,60.002,1454851804,"201051344000917","219011344069620",0.00,2.50,0,296.66,301.77,0.0,0.0,0.000,320845.0,320845.0,20607,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454851849,115568.00
02/07/2016 08:30,2,0.000,ALERT,212.16,301.47,59.991,1454851804,"201051344001145","219011344069620",0.00,1.50,0,297.87,302.98,0.0,0.0,0.000,324985.9,324985.9,20553,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454851851,115569.00
02/07/2016 08:30,2,0.000,ALERT,211.93,300.27,60.007,1454851804,"201051344000651","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,317253.5,317253.5,20778,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454851853,115570.00
02/07/2016 08:30,2,0.000,ALERT,210.80,299.07,60.007,1454851804,"274151322000088","219011344069620",0.00,2.50,0,297.26,303.28,0.0,0.0,0.000,574317.4,574317.4,9675,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454851854,115571.00
02/07/2016 08:30,2,0.000,ALERT,211.93,298.17,59.991,1454851804,"274151322000068","219011344069620",0.00,3.00,0,296.66,302.68,0.0,0.0,0.000,480740.8,480740.8,10348,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454851856,115572.00
02/07/2016 08:30,2,0.000,ALERT,211.48,300.87,60.007,1454851804,"201051344001135","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,313949.0,313949.0,20770,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454851858,115573.00
02/07/2016 08:30,2,0.000,ALERT,211.70,302.37,59.986,1454851804,"201051344000594","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,320051.2,320051.2,16176,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454851860,115574.00
02/07/2016 08:30,2,0.000,ALERT,211.70,300.57,60.002,1454851804,"201051344001203","219011344069620",0.00,1.00,0,297.87,303.88,0.0,0.0,0.000,320293.8,320293.8,20742,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454851862,115575.00
02/07/2016 08:30,2,0.000,ALERT,211.03,299.67,59.991,1454851804,"274151322000054","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,586814.0,586814.0,9692,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454851864,115576.00
02/07/2016 08:30,2,0.000,ALERT,212.38,301.47,59.991,1454851804,"201051344000867","219011344069620",0.00,2.00,0,299.07,304.48,0.0,0.0,0.000,308864.2,308864.2,16167,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454851865,115577.00
02/07/2016 08:30,2,0.000,ALERT,211.70,300.87,59.986,1454851804,"201051344001093","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,319173.2,319173.2,20661,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454851867,115578.00
02/07/2016 08:30,2,0.000,ALERT,211.93,302.07,60.023,1454851804,"201051344000900","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,324089.4,324089.4,15793,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454851869,115579.00
02/07/2016 08:30,2,0.000,ALERT,212.16,301.17,59.991,1454851804,"201051344000648","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,317120.2,317120.2,15939,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454851871,115580.00
02/07/2016 08:30,2,0.000,ALERT,212.16,302.37,59.996,1454851804,"201051344000569","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,324974.5,324974.5,15789,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454851873,115581.00
02/07/2016 08:30,2,0.000,ALERT,212.16,302.37,60.028,1454851804,"201051344000983","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,318016.7,318016.7,16076,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454851875,115582.00
02/07/2016 08:30,2,0.000,ALERT,212.16,302.07,59.981,1454851804,"201051344001158","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,313594.4,313594.4,16196,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454851876,115583.00
02/07/2016 08:30,2,0.000,ALERT,212.61,302.37,59.991,1454851804,"201051344000576","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,318561.2,318561.2,15818,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454851878,115584.00
02/07/2016 08:30,2,0.000,ALERT,211.48,299.37,59.986,1454851804,"274151322000087","219011344069620",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,561945.5,561945.5,9722,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454851880,115585.00
02/07/2016 08:45,2,0.000,ALERT,212.61,302.37,59.970,1454852703,"201051344000645","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,317936.2,317936.2,15905,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454852705,115586.00
02/07/2016 08:45,2,0.000,ALERT,211.70,299.67,59.938,1454852703,"274151322000085","219011344069620",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,589599.3,589599.3,9712,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454852707,115587.00
02/07/2016 08:45,2,0.000,ALERT,213.06,302.07,59.975,1454852703,"201051344000633","219011344069620",0.00,1.00,0,298.47,303.88,0.0,0.0,0.000,309672.1,309672.1,16196,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454852709,115588.00
02/07/2016 08:45,2,0.000,ALERT,212.38,302.37,59.970,1454852703,"201051344000469","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,310433.3,310433.3,16206,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454852711,115589.00
02/07/2016 08:45,2,0.000,ALERT,211.48,300.87,59.975,1454852703,"201051344000646","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,315792.5,315792.5,20774,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454852713,115590.00
02/07/2016 08:45,2,0.000,ALERT,211.25,299.37,59.970,1454852703,"274151322000052","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,597681.3,597681.3,9906,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454852714,115591.00
02/07/2016 08:45,2,0.000,ALERT,211.93,301.17,59.922,1454852703,"201051344000585","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,320675.5,320675.5,20767,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454852716,115592.00
02/07/2016 08:45,2,0.000,ALERT,211.70,301.17,59.965,1454852703,"201051344001230","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,319796.2,319796.2,20627,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454852718,115593.00
02/07/2016 08:45,2,0.000,ALERT,212.38,302.07,59.965,1454852703,"201051344000582","219011344069620",0.00,1.00,0,299.97,303.28,0.0,0.0,0.000,313358.6,313358.6,20742,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454852720,115594.00
02/07/2016 08:45,2,0.000,ALERT,211.48,300.87,59.959,1454852703,"201051344000955","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,323722.2,323722.2,20732,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454852722,115595.00
02/07/2016 08:45,2,0.000,ALERT,211.70,299.07,59.970,1454852703,"274151322000094","219011344069620",0.00,1.00,0,296.96,300.27,0.0,0.0,0.000,480605.6,480605.6,10188,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454852723,115596.00
02/07/2016 08:45,2,0.000,ALERT,212.38,303.28,59.954,1454852703,"201051344000579","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,324431.3,324431.3,16161,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454852725,115597.00
02/07/2016 08:45,2,0.000,ALERT,211.70,301.47,59.996,1454852703,"201051344000890","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,321267.9,321267.9,20693,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454852727,115598.00
02/07/2016 08:45,2,0.000,ALERT,211.93,301.17,59.954,1454852703,"201051344000438","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,323420.3,323420.3,20744,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454852729,115599.00
02/07/2016 08:45,2,0.000,ALERT,212.16,300.57,59.954,1454852703,"201051344000417","219011344069620",0.00,1.50,0,298.77,302.07,0.0,0.0,0.000,317167.4,317167.4,20853,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454852731,115600.00
02/07/2016 08:45,2,0.000,ALERT,211.70,299.67,59.949,1454852703,"274151322000083","219011344069620",0.00,2.00,0,297.87,301.47,0.0,0.0,0.000,591961.5,591961.5,9899,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454852732,115601.00
02/07/2016 08:45,2,0.000,ALERT,212.16,299.67,59.938,1454852703,"274151322000076","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,629131.6,629131.6,9945,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454852734,115602.00
02/07/2016 08:45,2,0.000,ALERT,212.38,303.28,59.933,1454852703,"201051344000868","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,309393.0,309393.0,15943,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454852736,115603.00
02/07/2016 08:45,2,0.000,ALERT,211.48,300.27,59.949,1454852703,"274151322000095","219011344069620",0.00,1.50,0,298.77,301.77,0.0,0.0,0.000,622114.5,622114.5,9786,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454852738,115604.00
02/07/2016 08:45,2,0.000,ALERT,212.38,302.68,59.965,1454852703,"201051344000988","219011344069620",0.00,1.50,0,297.87,303.88,0.0,0.0,0.000,307839.4,307839.4,16205,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454852740,115605.00
02/07/2016 08:45,2,0.000,ALERT,211.48,299.97,59.912,1454852703,"201051344001025","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,320912.3,320912.3,20748,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454852742,115606.00
02/07/2016 08:45,2,0.000,ALERT,212.38,302.98,59.965,1454852703,"201051344000458","219011344069620",0.00,3.00,0,299.67,305.08,0.0,0.0,0.000,318089.8,318089.8,16175,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454852744,115607.00
02/07/2016 08:45,2,0.000,ALERT,213.06,302.68,59.959,1454852703,"201051344000853","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,316286.1,316286.1,15900,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454852745,115608.00
02/07/2016 08:45,2,0.000,ALERT,212.16,300.87,59.949,1454852703,"201051344000685","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,323255.3,323255.3,20634,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454852747,115609.00
02/07/2016 08:45,2,0.000,ALERT,212.16,300.57,60.002,1454852703,"201051344000917","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,320845.0,320845.0,20609,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454852749,115610.00
02/07/2016 08:45,2,0.000,ALERT,212.16,301.47,59.959,1454852703,"201051344001145","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,324985.9,324985.9,20555,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454852751,115611.00
02/07/2016 08:45,2,0.000,ALERT,211.93,300.57,59.959,1454852703,"201051344000651","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,317253.5,317253.5,20780,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454852752,115612.00
02/07/2016 08:45,2,0.000,ALERT,211.25,299.07,59.959,1454852703,"274151322000088","219011344069620",0.00,3.00,0,297.26,300.57,0.0,0.0,0.000,574317.4,574317.4,9677,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454852754,115613.00
02/07/2016 08:45,2,0.000,ALERT,212.16,298.77,59.928,1454852703,"274151322000068","219011344069620",0.00,3.00,0,296.96,300.27,0.0,0.0,0.000,480740.8,480740.8,10350,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454852756,115614.00
02/07/2016 08:45,2,0.000,ALERT,211.48,300.57,59.970,1454852703,"201051344001135","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,313949.0,313949.0,20772,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454852758,115615.00
02/07/2016 08:45,2,0.000,ALERT,212.16,303.28,59.970,1454852703,"201051344000594","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,320051.2,320051.2,16178,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454852760,115616.00
02/07/2016 08:45,2,0.000,ALERT,211.93,300.87,59.970,1454852703,"201051344001203","219011344069620",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,320293.8,320293.8,20744,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454852761,115617.00
02/07/2016 08:45,2,0.000,ALERT,211.25,299.37,59.959,1454852703,"274151322000054","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,586814.0,586814.0,9694,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454852763,115618.00
02/07/2016 08:45,2,0.000,ALERT,212.61,302.37,59.970,1454852703,"201051344000867","219011344069620",0.00,2.00,0,299.37,304.48,0.0,0.0,0.000,308864.2,308864.2,16169,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454852765,115619.00
02/07/2016 08:45,2,0.000,ALERT,211.70,300.87,59.970,1454852703,"201051344001093","219011344069620",0.00,2.50,0,299.07,302.37,0.0,0.0,0.000,319173.2,319173.2,20663,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454852767,115620.00
02/07/2016 08:45,2,0.000,ALERT,212.16,302.68,59.975,1454852703,"201051344000900","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,324089.4,324089.4,15795,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454852769,115621.00
02/07/2016 08:45,2,0.000,ALERT,212.61,302.07,59.970,1454852703,"201051344000648","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,317120.2,317120.2,15941,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454852770,115622.00
02/07/2016 08:45,2,0.000,ALERT,212.38,303.28,59.965,1454852703,"201051344000569","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,324974.5,324974.5,15791,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454852772,115623.00
02/07/2016 08:45,2,0.000,ALERT,212.38,302.98,59.933,1454852703,"201051344000983","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,318016.7,318016.7,16078,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454852774,115624.00
02/07/2016 08:45,2,0.000,ALERT,212.38,302.68,59.975,1454852703,"201051344001158","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,313594.4,313594.4,16198,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454852776,115625.00
02/07/2016 08:45,2,0.000,ALERT,212.83,302.98,59.949,1454852703,"201051344000576","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,318561.2,318561.2,15820,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454852778,115626.00
02/07/2016 08:45,2,0.031,ALERT,211.70,298.77,59.970,1454852703,"274151322000087","219011344069620",29.00,3.30,0,296.36,300.57,0.0,0.0,0.000,561945.5,561945.5,9724,0,0,0,L,1151911521,0,121.33,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1454852780,115627.00
02/07/2016 09:00,2,0.000,ALERT,212.16,300.87,59.959,1454853604,"201051344000645","219011344069620",0.00,2.00,0,298.77,304.18,0.0,0.0,0.000,317936.2,317936.2,15907,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454853606,115628.00
02/07/2016 09:00,2,0.000,ALERT,210.57,297.26,59.949,1454853604,"274151322000085","219011344069620",0.00,3.00,0,296.36,301.17,0.0,0.0,0.000,589599.3,589599.3,9714,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454853607,115629.00
02/07/2016 09:00,2,0.000,ALERT,212.16,300.57,59.965,1454853604,"201051344000633","219011344069620",0.00,1.00,0,296.96,303.88,0.0,0.0,0.000,309672.1,309672.1,16198,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454853609,115630.00
02/07/2016 09:00,2,0.000,ALERT,211.70,300.27,60.002,1454853604,"201051344000469","219011344069620",0.00,0.50,0,297.87,304.18,0.0,0.0,0.000,310433.3,310433.3,16208,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454853611,115631.00
02/07/2016 09:00,2,0.000,ALERT,210.80,299.67,59.912,1454853604,"201051344000646","219011344069620",0.00,1.00,0,297.26,302.68,0.0,0.0,0.000,315792.5,315792.5,20776,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454853613,115632.00
02/07/2016 09:00,2,0.000,ALERT,210.35,297.87,59.959,1454853604,"274151322000052","219011344069620",0.00,2.00,0,296.06,301.77,0.0,0.0,0.000,597681.3,597681.3,9908,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454853615,115633.00
02/07/2016 09:00,2,0.000,ALERT,211.25,299.97,59.959,1454853604,"201051344000585","219011344069620",0.00,2.00,0,297.26,302.98,0.0,0.0,0.000,320675.5,320675.5,20769,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454853616,115634.00
02/07/2016 09:00,2,0.000,ALERT,211.03,299.97,59.991,1454853604,"201051344001230","219011344069620",0.00,1.50,0,297.87,302.98,0.0,0.0,0.000,319796.2,319796.2,20629,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454853618,115635.00
02/07/2016 09:00,2,0.000,ALERT,211.70,300.87,60.002,1454853604,"201051344000582","219011344069620",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,313358.6,313358.6,20744,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454853620,115636.00
02/07/2016 09:00,2,0.000,ALERT,210.80,299.67,59.907,1454853604,"201051344000955","219011344069620",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,323722.2,323722.2,20734,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454853622,115637.00
02/07/2016 09:00,2,0.000,ALERT,210.35,296.96,59.949,1454853604,"274151322000094","219011344069620",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,480605.6,480605.6,10190,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454853624,115638.00
02/07/2016 09:00,2,0.000,ALERT,211.48,301.17,59.954,1454853604,"201051344000579","219011344069620",0.00,1.50,0,299.37,305.08,0.0,0.0,0.000,324431.3,324431.3,16163,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454853625,115639.00
02/07/2016 09:00,2,0.000,ALERT,211.03,300.27,59.970,1454853604,"201051344000890","219011344069620",0.00,2.00,0,298.17,303.88,0.0,0.0,0.000,321267.9,321267.9,20695,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454853627,115640.00
02/07/2016 09:00,2,0.000,ALERT,211.25,299.97,59.991,1454853604,"201051344000438","219011344069620",0.00,1.00,0,297.87,302.98,0.0,0.0,0.000,323420.3,323420.3,20746,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454853629,115641.00
02/07/2016 09:00,2,0.000,ALERT,211.48,299.37,59.965,1454853604,"201051344000417","219011344069620",0.00,1.50,0,297.26,302.37,0.0,0.0,0.000,317167.4,317167.4,20855,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454853631,115642.00
02/07/2016 09:00,2,0.000,ALERT,210.57,297.87,59.949,1454853604,"274151322000083","219011344069620",0.00,2.00,0,296.66,301.77,0.0,0.0,0.000,591961.5,591961.5,9901,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454853633,115643.00
02/07/2016 09:00,2,0.000,ALERT,211.25,298.47,59.954,1454853604,"274151322000076","219011344069620",0.00,2.00,0,296.36,301.47,0.0,0.0,0.000,629131.6,629131.6,9947,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454853634,115644.00
02/07/2016 09:00,2,0.000,ALERT,211.48,301.17,59.954,1454853604,"201051344000868","219011344069620",0.00,1.50,0,299.37,305.38,0.0,0.0,0.000,309393.0,309393.0,15945,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454853636,115645.00
02/07/2016 09:00,2,0.000,ALERT,210.57,299.07,59.954,1454853604,"274151322000095","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,622114.5,622114.5,9788,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454853638,115646.00
02/07/2016 09:00,2,0.000,ALERT,211.48,300.57,59.981,1454853604,"201051344000988","219011344069620",0.00,2.00,0,296.06,303.88,0.0,0.0,0.000,307839.4,307839.4,16207,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454853640,115647.00
02/07/2016 09:00,2,0.000,ALERT,211.03,299.07,59.959,1454853604,"201051344001025","219011344069620",0.00,1.00,0,296.96,303.28,0.0,0.0,0.000,320912.3,320912.3,20750,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454853642,115648.00
02/07/2016 09:00,2,0.000,ALERT,211.48,301.17,59.959,1454853604,"201051344000458","219011344069620",0.00,3.00,0,298.77,305.08,0.0,0.0,0.000,318089.8,318089.8,16177,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454853644,115649.00
02/07/2016 09:00,2,0.000,ALERT,211.93,300.27,59.954,1454853604,"201051344000853","219011344069620",0.00,1.00,0,298.47,304.48,0.0,0.0,0.000,316286.1,316286.1,15902,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454853646,115650.00
02/07/2016 09:00,2,0.000,ALERT,211.48,299.67,59.954,1454853604,"201051344000685","219011344069620",0.00,1.50,0,297.57,302.68,0.0,0.0,0.000,323255.3,323255.3,20636,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454853648,115651.00
02/07/2016 09:00,2,0.000,ALERT,211.48,299.67,59.949,1454853604,"201051344000917","219011344069620",0.00,3.00,0,296.36,302.37,0.0,0.0,0.000,320845.0,320845.0,20611,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454853649,115652.00
02/07/2016 09:00,2,0.000,ALERT,211.48,299.97,59.949,1454853604,"201051344001145","219011344069620",0.00,1.50,0,298.17,303.58,0.0,0.0,0.000,324985.9,324985.9,20557,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454853651,115653.00
02/07/2016 09:00,2,0.000,ALERT,211.25,299.37,59.949,1454853604,"201051344000651","219011344069620",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,317253.5,317253.5,20782,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454853653,115654.00
02/07/2016 09:00,2,0.006,ALERT,210.12,298.17,59.949,1454853604,"274151322000088","219011344069620",29.06,3.00,0,296.06,301.17,0.0,0.0,0.000,574317.4,574317.4,9679,0,0,0,L,1151911521,0,121.33,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1454853655,115655.00
02/07/2016 09:00,2,0.000,ALERT,211.03,297.26,59.917,1454853604,"274151322000068","219011344069620",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,480740.8,480740.8,10352,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454853656,115656.00
02/07/2016 09:00,2,0.000,ALERT,210.80,299.67,59.949,1454853604,"201051344001135","219011344069620",0.00,1.50,0,297.87,303.28,0.0,0.0,0.000,313949.0,313949.0,20774,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454853658,115657.00
02/07/2016 09:00,2,0.000,ALERT,211.25,301.17,59.949,1454853604,"201051344000594","219011344069620",0.00,1.00,0,298.47,304.78,0.0,0.0,0.000,320051.2,320051.2,16180,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454853660,115658.00
02/07/2016 09:00,2,0.000,ALERT,211.03,299.07,59.944,1454853604,"201051344001203","219011344069620",0.00,1.00,0,297.57,304.48,0.0,0.0,0.000,320293.8,320293.8,20746,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454853662,115659.00
02/07/2016 09:00,2,0.000,ALERT,210.35,298.17,59.938,1454853604,"274151322000054","219011344069620",0.00,3.00,0,296.06,301.77,0.0,0.0,0.000,586814.0,586814.0,9696,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454853664,115660.00
02/07/2016 09:00,2,0.000,ALERT,211.70,300.27,59.938,1454853604,"201051344000867","219011344069620",0.00,2.00,0,297.87,304.78,0.0,0.0,0.000,308864.2,308864.2,16171,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454853665,115661.00
02/07/2016 09:00,2,0.000,ALERT,211.03,299.37,59.944,1454853604,"201051344001093","219011344069620",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,319173.2,319173.2,20665,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454853667,115662.00
02/07/2016 09:00,2,0.000,ALERT,211.48,300.87,59.944,1454853604,"201051344000900","219011344069620",0.00,1.50,0,298.17,304.18,0.0,0.0,0.000,324089.4,324089.4,15797,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454853669,115663.00
02/07/2016 09:00,2,0.000,ALERT,211.70,299.97,59.944,1454853604,"201051344000648","219011344069620",0.00,0.50,0,297.87,304.18,0.0,0.0,0.000,317120.2,317120.2,15943,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454853671,115664.00
02/07/2016 09:00,2,0.000,ALERT,211.48,301.17,59.954,1454853604,"201051344000569","219011344069620",0.00,1.50,0,299.07,305.08,0.0,0.0,0.000,324974.5,324974.5,15793,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454853673,115665.00
02/07/2016 09:00,2,0.000,ALERT,211.48,300.87,59.954,1454853604,"201051344000983","219011344069620",0.00,1.50,0,298.77,304.78,0.0,0.0,0.000,318016.7,318016.7,16080,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454853674,115666.00
02/07/2016 09:00,2,0.000,ALERT,211.48,300.57,59.981,1454853604,"201051344001158","219011344069620",0.00,0.50,0,298.17,304.18,0.0,0.0,0.000,313594.4,313594.4,16200,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454853676,115667.00
02/07/2016 09:00,2,0.000,ALERT,211.93,300.87,59.954,1454853604,"201051344000576","219011344069620",0.00,1.50,0,298.77,304.78,0.0,0.0,0.000,318561.2,318561.2,15822,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454853678,115668.00
02/07/2016 09:00,2,0.062,ALERT,210.57,297.26,59.949,1454853604,"274151322000087","219011344069620",12.84,3.70,0,295.16,300.87,0.8,0.0,0.000,561945.5,561945.5,9726,0,0,0,L,1151911521,0,120.88,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454853680,115669.00
02/07/2016 09:15,2,0.000,ALERT,211.70,301.17,59.959,1454854503,"201051344000645","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,317936.2,317936.2,15909,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454854505,115670.00
02/07/2016 09:15,2,0.000,ALERT,210.80,298.17,59.996,1454854503,"274151322000085","219011344069620",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,589599.3,589599.3,9716,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454854507,115671.00
02/07/2016 09:15,2,0.000,ALERT,211.93,300.87,59.975,1454854503,"201051344000633","219011344069620",0.00,1.00,0,296.96,302.37,0.0,0.0,0.000,309672.1,309672.1,16200,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454854509,115672.00
02/07/2016 09:15,2,0.000,ALERT,211.48,301.17,59.959,1454854503,"201051344000469","219011344069620",0.00,1.00,0,297.57,302.68,0.0,0.0,0.000,310433.3,310433.3,16210,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454854510,115673.00
02/07/2016 09:15,2,0.000,ALERT,210.57,299.37,59.928,1454854503,"201051344000646","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,315792.5,315792.5,20778,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454854512,115674.00
02/07/2016 09:15,2,0.045,ALERT,210.35,298.77,59.954,1454854503,"274151322000052","219011344069620",27.71,2.50,0,295.46,300.57,0.0,0.0,0.000,597681.3,597681.3,9910,0,0,0,L,1151911521,0,119.97,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454854514,115675.00
02/07/2016 09:15,2,0.000,ALERT,211.03,299.67,60.002,1454854503,"201051344000585","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,320675.5,320675.5,20771,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454854516,115676.00
02/07/2016 09:15,2,0.000,ALERT,210.80,299.67,59.970,1454854503,"201051344001230","219011344069620",0.00,1.50,0,298.17,301.47,0.0,0.0,0.000,319796.2,319796.2,20631,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454854518,115677.00
02/07/2016 09:15,2,0.000,ALERT,211.25,299.97,59.959,1454854503,"201051344000582","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,313358.6,313358.6,20746,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454854519,115678.00
02/07/2016 09:15,2,0.000,ALERT,210.35,299.37,60.002,1454854503,"201051344000955","219011344069620",0.00,2.00,0,297.87,301.47,0.0,0.0,0.000,323722.2,323722.2,20736,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454854521,115679.00
02/07/2016 09:15,2,0.000,ALERT,210.35,296.96,59.970,1454854503,"274151322000094","219011344069620",0.00,1.50,0,295.16,298.77,0.0,0.0,0.000,480605.6,480605.6,10192,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454854523,115680.00
02/07/2016 09:15,2,0.000,ALERT,211.48,301.77,59.959,1454854503,"201051344000579","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,324431.3,324431.3,16165,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454854525,115681.00
02/07/2016 09:15,2,0.000,ALERT,210.80,299.67,59.965,1454854503,"201051344000890","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,321267.9,321267.9,20697,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454854527,115682.00
02/07/2016 09:15,2,0.000,ALERT,210.80,299.07,59.970,1454854503,"201051344000438","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,323420.3,323420.3,20748,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454854528,115683.00
02/07/2016 09:15,2,0.000,ALERT,211.03,298.47,60.007,1454854503,"201051344000417","219011344069620",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,317167.4,317167.4,20857,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454854530,115684.00
02/07/2016 09:15,2,0.021,ALERT,210.80,298.77,59.954,1454854503,"274151322000083","219011344069620",27.39,2.00,0,295.76,300.57,0.0,0.0,0.000,591961.5,591961.5,9903,0,0,0,L,1151911521,0,120.65,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454854532,115685.00
02/07/2016 09:15,2,0.000,ALERT,211.03,297.26,59.954,1454854503,"274151322000076","219011344069620",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,629131.6,629131.6,9949,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454854534,115686.00
02/07/2016 09:15,2,0.000,ALERT,211.25,301.77,59.970,1454854503,"201051344000868","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,309393.0,309393.0,15947,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454854536,115687.00
02/07/2016 09:15,2,0.000,ALERT,210.57,299.07,59.959,1454854503,"274151322000095","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,622114.5,622114.5,9790,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454854538,115688.00
02/07/2016 09:15,2,0.000,ALERT,211.03,300.57,59.954,1454854503,"201051344000988","219011344069620",0.00,2.00,0,296.36,302.68,0.0,0.0,0.000,307839.4,307839.4,16209,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454854539,115689.00
02/07/2016 09:15,2,0.000,ALERT,210.57,298.47,59.965,1454854503,"201051344001025","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,320912.3,320912.3,20752,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454854541,115690.00
02/07/2016 09:15,2,0.000,ALERT,211.25,300.87,59.970,1454854503,"201051344000458","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,318089.8,318089.8,16179,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454854543,115691.00
02/07/2016 09:15,2,0.000,ALERT,211.93,300.87,59.959,1454854503,"201051344000853","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,316286.1,316286.1,15904,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454854545,115692.00
02/07/2016 09:15,2,0.000,ALERT,211.25,299.07,59.949,1454854503,"201051344000685","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,323255.3,323255.3,20638,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454854547,115693.00
02/07/2016 09:15,2,0.000,ALERT,211.03,298.77,59.970,1454854503,"201051344000917","219011344069620",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,320845.0,320845.0,20613,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454854548,115694.00
02/07/2016 09:15,2,0.000,ALERT,211.03,299.37,59.922,1454854503,"201051344001145","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,324985.9,324985.9,20559,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454854550,115695.00
02/07/2016 09:15,2,0.000,ALERT,211.03,298.77,59.975,1454854503,"201051344000651","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,317253.5,317253.5,20784,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454854552,115696.00
02/07/2016 09:15,2,0.006,ALERT,210.12,297.26,59.965,1454854503,"274151322000088","219011344069620",29.66,3.30,0,295.16,299.97,0.0,0.0,0.000,574317.4,574317.4,9681,0,0,0,L,1151911521,0,121.10,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454854554,115697.00
02/07/2016 09:15,2,0.000,ALERT,211.03,296.96,59.965,1454854503,"274151322000068","219011344069620",0.00,3.00,0,295.16,298.77,0.0,0.0,0.000,480740.8,480740.8,10354,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454854556,115698.00
02/07/2016 09:15,2,0.000,ALERT,210.57,299.07,59.965,1454854503,"201051344001135","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,313949.0,313949.0,20776,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454854557,115699.00
02/07/2016 09:15,2,0.000,ALERT,211.03,301.77,60.002,1454854503,"201051344000594","219011344069620",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,320051.2,320051.2,16182,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454854559,115700.00
02/07/2016 09:15,2,0.000,ALERT,210.80,298.77,59.970,1454854503,"201051344001203","219011344069620",0.00,1.50,0,297.57,302.98,0.0,0.0,0.000,320293.8,320293.8,20748,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454854561,115701.00
02/07/2016 09:15,2,0.000,ALERT,210.35,298.47,59.959,1454854503,"274151322000054","219011344069620",0.00,3.30,0,295.46,300.27,0.0,0.0,0.000,586814.0,586814.0,9698,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1454854563,115702.00
02/07/2016 09:15,2,0.000,ALERT,211.70,300.87,59.933,1454854503,"201051344000867","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,308864.2,308864.2,16173,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454854564,115703.00
02/07/2016 09:15,2,0.000,ALERT,210.80,299.07,59.970,1454854503,"201051344001093","219011344069620",0.00,3.00,0,297.57,300.87,0.0,0.0,0.000,319173.2,319173.2,20667,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454854566,115704.00
02/07/2016 09:15,2,0.000,ALERT,211.03,300.87,59.981,1454854503,"201051344000900","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,324089.4,324089.4,15799,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454854568,115705.00
02/07/2016 09:15,2,0.000,ALERT,211.48,300.57,59.965,1454854503,"201051344000648","219011344069620",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,317120.2,317120.2,15945,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454854570,115706.00
02/07/2016 09:15,2,0.000,ALERT,211.25,301.47,59.996,1454854503,"201051344000569","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,324974.5,324974.5,15795,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454854572,115707.00
02/07/2016 09:15,2,0.000,ALERT,211.25,301.17,60.002,1454854503,"201051344000983","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,318016.7,318016.7,16082,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454854573,115708.00
02/07/2016 09:15,2,0.000,ALERT,211.48,300.87,59.965,1454854503,"201051344001158","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,313594.4,313594.4,16202,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454854575,115709.00
02/07/2016 09:15,2,0.000,ALERT,211.93,301.47,59.965,1454854503,"201051344000576","219011344069620",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,318561.2,318561.2,15824,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454854577,115710.00
