ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2016 09:15,2,0.062,ACTIVE_NO_POWER,210.35,296.96,59.975,1454854503,"274151322000087","219011344069620",13.90,4.00,0,294.26,299.37,0.9,0.0,0.000,561945.5,561945.5,9728,0,0,0,L,1151911521,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454854578,115711.00
02/07/2016 09:30,2,0.000,ALERT,212.16,301.17,59.965,1454855404,"201051344000645","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,317936.2,317936.2,15911,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454855406,115712.00
02/07/2016 09:30,2,0.020,ALERT,210.57,297.26,59.965,1454855404,"274151322000085","219011344069620",31.01,3.30,0,296.36,299.67,0.0,0.0,0.000,589599.3,589599.3,9718,0,0,0,L,1151911521,0,121.10,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1454855408,115713.00
02/07/2016 09:30,2,0.000,ALERT,212.38,301.17,59.970,1454855404,"201051344000633","219011344069620",0.00,1.50,0,297.57,302.98,0.0,0.0,0.000,309672.1,309672.1,16202,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454855409,115714.00
02/07/2016 09:30,2,0.000,ALERT,211.70,301.17,59.965,1454855404,"201051344000469","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,310433.3,310433.3,16212,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454855411,115715.00
02/07/2016 09:30,2,0.000,ALERT,210.57,299.07,59.975,1454855404,"201051344000646","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,315792.5,315792.5,20780,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454855413,115716.00
02/07/2016 09:30,2,0.041,ALERT,210.12,297.57,59.975,1454855404,"274151322000052","219011344069620",29.62,2.50,0,296.06,300.27,0.0,0.0,0.000,597681.3,597681.3,9912,0,0,0,L,1151911521,0,120.20,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454855415,115717.00
02/07/2016 09:30,2,0.000,ALERT,211.03,299.37,59.981,1454855404,"201051344000585","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,320675.5,320675.5,20773,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454855417,115718.00
02/07/2016 09:30,2,0.000,ALERT,210.80,299.37,59.970,1454855404,"201051344001230","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,319796.2,319796.2,20633,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454855418,115719.00
02/07/2016 09:30,2,0.000,ALERT,211.25,299.97,59.981,1454855404,"201051344000582","219011344069620",0.00,1.00,0,298.47,301.77,0.0,0.0,0.000,313358.6,313358.6,20748,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454855420,115720.00
02/07/2016 09:30,2,0.000,ALERT,210.35,299.07,59.970,1454855404,"201051344000955","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,323722.2,323722.2,20738,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454855422,115721.00
02/07/2016 09:30,2,0.000,ALERT,210.57,296.66,59.949,1454855404,"274151322000094","219011344069620",0.00,1.50,0,295.76,298.77,0.0,0.0,0.000,480605.6,480605.6,10194,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454855424,115722.00
02/07/2016 09:30,2,0.000,ALERT,211.48,301.77,59.981,1454855404,"201051344000579","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,324431.3,324431.3,16167,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454855425,115723.00
02/07/2016 09:30,2,0.000,ALERT,210.57,299.07,59.981,1454855404,"201051344000890","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,321267.9,321267.9,20699,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454855427,115724.00
02/07/2016 09:30,2,0.000,ALERT,210.57,298.77,59.975,1454855404,"201051344000438","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,323420.3,323420.3,20750,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454855429,115725.00
02/07/2016 09:30,2,0.000,ALERT,211.03,298.47,59.975,1454855404,"201051344000417","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,317167.4,317167.4,20859,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454855431,115726.00
02/07/2016 09:30,2,0.020,ALERT,210.80,298.47,59.970,1454855404,"274151322000083","219011344069620",29.60,2.50,0,296.66,300.27,0.0,0.0,0.000,591961.5,591961.5,9905,0,0,0,L,1151911521,0,120.42,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454855433,115727.00
02/07/2016 09:30,2,0.018,ALERT,211.25,297.26,59.975,1454855404,"274151322000076","219011344069620",28.61,2.50,0,296.06,300.27,0.0,0.0,0.000,629131.6,629131.6,9951,0,0,0,L,1151911521,0,120.88,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1454855434,115728.00
02/07/2016 09:30,2,0.000,ALERT,211.70,301.77,60.012,1454855404,"201051344000868","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,309393.0,309393.0,15949,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454855436,115729.00
02/07/2016 09:30,2,0.012,ALERT,210.57,298.77,59.970,1454855404,"274151322000095","219011344069620",28.01,1.50,0,297.57,300.57,0.0,0.0,0.000,622114.5,622114.5,9792,0,0,0,L,1151911521,0,121.10,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1454855438,115730.00
02/07/2016 09:30,2,0.000,ALERT,211.48,300.87,59.975,1454855404,"201051344000988","219011344069620",0.00,2.00,0,296.66,302.98,0.0,0.0,0.000,307839.4,307839.4,16211,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454855440,115731.00
02/07/2016 09:30,2,0.000,ALERT,210.57,298.47,59.975,1454855404,"201051344001025","219011344069620",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,320912.3,320912.3,20754,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454855442,115732.00
02/07/2016 09:30,2,0.000,ALERT,211.25,301.17,59.991,1454855404,"201051344000458","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,318089.8,318089.8,16181,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454855444,115733.00
02/07/2016 09:30,2,0.000,ALERT,212.38,301.17,59.981,1454855404,"201051344000853","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,316286.1,316286.1,15906,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454855446,115734.00
02/07/2016 09:30,2,0.000,ALERT,211.25,299.37,59.975,1454855404,"201051344000685","219011344069620",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,323255.3,323255.3,20640,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454855447,115735.00
02/07/2016 09:30,2,0.000,ALERT,211.03,298.77,59.991,1454855404,"201051344000917","219011344069620",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,320845.0,320845.0,20615,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454855449,115736.00
02/07/2016 09:30,2,0.000,ALERT,211.03,299.37,59.975,1454855404,"201051344001145","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,324985.9,324985.9,20561,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454855451,115737.00
02/07/2016 09:30,2,0.000,ALERT,211.03,298.77,59.975,1454855404,"201051344000651","219011344069620",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,317253.5,317253.5,20786,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454855453,115738.00
02/07/2016 09:30,2,0.039,ALERT,210.35,298.17,59.986,1454855404,"274151322000088","219011344069620",16.38,3.30,0,296.06,299.67,0.7,0.0,0.000,574317.4,574317.4,9683,0,0,0,L,1151911521,0,121.33,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454855454,115739.00
02/07/2016 09:30,2,0.000,ALERT,211.48,296.96,59.981,1454855404,"274151322000068","219011344069620",0.00,3.30,0,295.76,298.77,0.0,0.0,0.000,480740.8,480740.8,10356,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454855456,115740.00
02/07/2016 09:30,2,0.000,ALERT,210.57,299.37,59.996,1454855404,"201051344001135","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,313949.0,313949.0,20778,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454855458,115741.00
02/07/2016 09:30,2,0.000,ALERT,211.25,301.77,60.034,1454855404,"201051344000594","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,320051.2,320051.2,16184,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454855460,115742.00
02/07/2016 09:30,2,0.000,ALERT,211.03,299.07,59.970,1454855404,"201051344001203","219011344069620",0.00,1.50,0,296.96,302.68,0.0,0.0,0.000,320293.8,320293.8,20750,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454855462,115743.00
02/07/2016 09:30,2,0.014,ALERT,210.35,298.47,59.981,1454855404,"274151322000054","219011344069620",31.61,3.30,0,296.36,300.27,0.0,0.0,0.000,586814.0,586814.0,9700,0,0,0,L,1151911521,0,120.88,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454855463,115744.00
02/07/2016 09:30,2,0.000,ALERT,211.93,300.87,59.949,1454855404,"201051344000867","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,308864.2,308864.2,16175,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454855465,115745.00
02/07/2016 09:30,2,0.000,ALERT,211.03,299.37,60.002,1454855404,"201051344001093","219011344069620",0.00,3.00,0,296.96,300.57,0.0,0.0,0.000,319173.2,319173.2,20669,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454855467,115746.00
02/07/2016 09:30,2,0.000,ALERT,211.48,301.17,60.012,1454855404,"201051344000900","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,324089.4,324089.4,15801,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454855469,115747.00
02/07/2016 09:30,2,0.000,ALERT,211.93,300.87,59.996,1454855404,"201051344000648","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,317120.2,317120.2,15947,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454855471,115748.00
02/07/2016 09:30,2,0.000,ALERT,211.70,301.47,59.996,1454855404,"201051344000569","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,324974.5,324974.5,15797,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454855472,115749.00
02/07/2016 09:30,2,0.000,ALERT,211.48,301.17,59.986,1454855404,"201051344000983","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,318016.7,318016.7,16084,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454855474,115750.00
02/07/2016 09:30,2,0.000,ALERT,211.70,301.17,59.996,1454855404,"201051344001158","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,313594.4,313594.4,16204,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454855476,115751.00
02/07/2016 09:30,2,0.000,ALERT,212.16,301.47,59.986,1454855404,"201051344000576","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,318561.2,318561.2,15826,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454855478,115752.00
02/07/2016 09:30,2,0.078,ACTIVE_NO_POWER,210.57,297.26,59.991,1454855404,"274151322000087","219011344069620",20.65,4.00,0,295.46,299.07,1.6,0.0,0.000,561945.5,561945.5,9729,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454855479,115753.00
02/07/2016 09:45,2,0.000,ALERT,211.93,300.87,59.996,1454856303,"201051344000645","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,317936.2,317936.2,15913,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454856305,115754.00
02/07/2016 09:45,2,0.051,ALERT,211.03,298.47,59.981,1454856303,"274151322000085","219011344069620",15.96,3.70,0,296.06,307.78,0.8,0.0,0.000,589599.3,589599.3,9720,0,0,0,L,1151911521,0,121.33,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1454856307,115755.00
02/07/2016 09:45,2,0.000,ALERT,212.16,300.87,59.986,1454856303,"201051344000633","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,309672.1,309672.1,16204,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454856309,115756.00
02/07/2016 09:45,2,0.000,ALERT,211.70,300.87,59.965,1454856303,"201051344000469","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,310433.3,310433.3,16214,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454856310,115757.00
02/07/2016 09:45,2,0.000,ALERT,210.57,299.07,59.981,1454856303,"201051344000646","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,315792.5,315792.5,20782,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454856312,115758.00
02/07/2016 09:45,2,0.080,ALERT,210.35,297.57,59.981,1454856303,"274151322000052","219011344069620",18.25,3.00,0,295.76,300.57,1.4,0.0,0.000,597681.3,597681.3,9914,0,0,0,L,1151911521,0,119.97,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1454856314,115759.00
02/07/2016 09:45,2,0.000,ALERT,211.03,299.37,59.981,1454856303,"201051344000585","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,320675.5,320675.5,20775,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454856316,115760.00
02/07/2016 09:45,2,0.000,ALERT,210.80,299.37,59.944,1454856303,"201051344001230","219011344069620",0.00,2.00,0,297.57,300.87,0.0,0.0,0.000,319796.2,319796.2,20635,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454856318,115761.00
02/07/2016 09:45,2,0.082,ALERT,211.48,299.97,59.933,1454856303,"201051344000582","219011344069620",30.18,1.50,0,298.17,301.47,2.6,0.6,0.000,313358.7,313358.7,20750,0,0,0,L,1122011218,0,121.33,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454856319,115762.00
02/07/2016 09:45,2,0.000,ALERT,210.57,299.07,59.981,1454856303,"201051344000955","219011344069620",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,323722.2,323722.2,20740,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454856321,115763.00
02/07/2016 09:45,2,0.000,ALERT,210.35,297.57,59.986,1454856303,"274151322000094","219011344069620",0.00,2.00,0,295.46,379.62,0.0,0.0,0.000,480605.6,480605.6,10196,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454856323,115764.00
02/07/2016 09:45,2,0.000,ALERT,211.48,301.77,60.039,1454856303,"201051344000579","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,324431.3,324431.3,16169,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454856325,115765.00
02/07/2016 09:45,2,0.000,ALERT,210.80,299.67,59.986,1454856303,"201051344000890","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,321267.9,321267.9,20701,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454856327,115766.00
02/07/2016 09:45,2,0.000,ALERT,211.03,299.07,59.981,1454856303,"201051344000438","219011344069620",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,323420.3,323420.3,20752,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454856329,115767.00
02/07/2016 09:45,2,0.000,ALERT,211.03,298.77,59.991,1454856303,"201051344000417","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,317167.4,317167.4,20861,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454856330,115768.00
02/07/2016 09:45,2,0.059,ALERT,211.03,298.77,59.996,1454856303,"274151322000083","219011344069620",19.32,2.50,0,296.36,300.57,1.1,0.0,0.000,591961.5,591961.5,9907,0,0,0,L,1151911521,0,120.88,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1454856332,115769.00
02/07/2016 09:45,2,0.018,ALERT,211.25,298.17,59.981,1454856303,"274151322000076","219011344069620",29.78,2.50,0,296.06,300.57,0.0,0.0,0.000,629131.6,629131.6,9953,0,0,0,L,1151911521,0,120.88,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454856334,115770.00
02/07/2016 09:45,2,0.000,ALERT,211.70,302.37,59.944,1454856303,"201051344000868","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,309393.0,309393.0,15951,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454856336,115771.00
02/07/2016 09:45,2,0.012,ALERT,210.80,299.67,59.975,1454856303,"274151322000095","219011344069620",29.12,1.50,0,297.26,300.87,0.0,0.0,0.000,622114.5,622114.5,9794,0,0,0,L,1151911521,0,121.33,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454856338,115772.00
02/07/2016 09:45,2,0.000,ALERT,211.48,301.17,59.986,1454856303,"201051344000988","219011344069620",0.00,2.00,0,296.36,302.68,0.0,0.0,0.000,307839.4,307839.4,16213,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454856339,115773.00
02/07/2016 09:45,2,0.070,ALERT,210.80,298.47,59.996,1454856303,"201051344001025","219011344069620",30.36,1.50,0,296.66,301.47,2.2,0.2,0.000,320912.3,320912.3,20756,0,0,0,L,1122011218,0,120.88,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454856341,115774.00
02/07/2016 09:45,2,0.000,ALERT,211.25,301.47,59.986,1454856303,"201051344000458","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,318089.8,318089.8,16183,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454856343,115775.00
02/07/2016 09:45,2,0.000,ALERT,211.93,301.17,59.975,1454856303,"201051344000853","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,316286.1,316286.1,15908,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454856345,115776.00
02/07/2016 09:45,2,0.000,ALERT,211.25,299.37,59.996,1454856303,"201051344000685","219011344069620",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,323255.3,323255.3,20642,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454856347,115777.00
02/07/2016 09:45,2,0.062,ALERT,211.03,298.47,59.981,1454856303,"201051344000917","219011344069620",30.30,3.30,0,296.06,300.27,1.9,0.0,0.000,320845.0,320845.0,20617,0,0,0,L,1122011218,0,120.88,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454856348,115778.00
02/07/2016 09:45,2,0.000,ALERT,211.03,299.37,59.996,1454856303,"201051344001145","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,324985.9,324985.9,20563,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454856350,115779.00
02/07/2016 09:45,2,0.000,ALERT,211.03,298.77,59.965,1454856303,"201051344000651","219011344069620",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,317253.5,317253.5,20788,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454856352,115780.00
02/07/2016 09:45,2,0.059,ACTIVE_NO_POWER,210.57,297.87,59.981,1454856303,"274151322000088","219011344069620",22.72,3.70,0,295.76,299.67,1.4,0.0,0.000,574317.4,574317.4,9685,0,0,0,L,1151911521,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454856353,115781.00
02/07/2016 09:45,2,0.006,ALERT,211.48,297.57,59.949,1454856303,"274151322000068","219011344069620",41.87,3.70,0,295.76,403.37,0.0,0.0,0.000,480740.8,480740.8,10358,0,0,0,L,1151911521,0,121.10,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454856355,115782.00
02/07/2016 09:45,2,0.000,ALERT,210.57,299.07,59.981,1454856303,"201051344001135","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,313949.0,313949.0,20780,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454856356,115783.00
02/07/2016 09:45,2,0.000,ALERT,211.25,302.07,59.986,1454856303,"201051344000594","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,320051.2,320051.2,16186,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454856358,115784.00
02/07/2016 09:45,2,0.070,ALERT,211.03,299.07,59.933,1454856303,"201051344001203","219011344069620",30.12,1.50,0,297.26,302.68,2.2,0.2,0.000,320293.8,320293.8,20752,0,0,0,L,1122011218,0,121.55,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454856360,115785.00
02/07/2016 09:45,2,0.051,ALERT,210.35,298.17,59.959,1454856303,"274151322000054","219011344069620",17.77,3.70,0,296.06,308.09,0.9,0.0,0.000,586814.0,586814.0,9702,0,0,0,L,1151911521,0,120.88,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1454856362,115786.00
02/07/2016 09:45,2,0.000,ALERT,211.93,301.17,59.975,1454856303,"201051344000867","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,308864.2,308864.2,16177,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454856364,115787.00
02/07/2016 09:45,2,0.129,ALERT,211.03,299.37,59.981,1454856303,"201051344001093","219011344069620",30.32,3.30,0,297.26,300.57,4.0,1.9,0.000,319173.5,319173.5,20671,0,0,0,L,1122011218,0,121.10,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454856365,115788.00
02/07/2016 09:45,2,0.000,ALERT,211.25,301.47,60.012,1454856303,"201051344000900","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,324089.4,324089.4,15803,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454856367,115789.00
02/07/2016 09:45,2,0.000,ALERT,211.70,300.57,59.975,1454856303,"201051344000648","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,317120.2,317120.2,15949,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454856369,115790.00
02/07/2016 09:45,2,0.000,ALERT,211.70,302.07,59.981,1454856303,"201051344000569","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,324974.5,324974.5,15799,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454856371,115791.00
02/07/2016 09:45,2,0.000,ALERT,211.48,301.47,59.981,1454856303,"201051344000983","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,318016.7,318016.7,16086,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454856373,115792.00
02/07/2016 09:45,2,0.000,ALERT,211.70,301.17,59.986,1454856303,"201051344001158","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,313594.4,313594.4,16206,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454856374,115793.00
02/07/2016 09:45,2,0.000,ALERT,212.16,302.07,59.975,1454856303,"201051344000576","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,318561.2,318561.2,15828,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454856376,115794.00
02/07/2016 09:45,2,0.084,ACTIVE_NO_POWER,210.35,297.26,59.975,1454856303,"274151322000087","219011344069620",21.67,5.00,0,294.86,299.07,1.9,0.0,0.000,561945.5,561945.5,9730,0,0,0,L,1151911521,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454856377,115795.00
02/07/2016 10:00,2,0.000,ALERT,211.48,300.27,59.981,1454857204,"201051344000645","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,317936.2,317936.2,15915,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454857206,115796.00
02/07/2016 10:00,2,0.018,ALERT,210.35,297.57,59.975,1454857204,"274151322000085","219011344069620",31.11,3.70,0,295.46,308.69,0.0,0.0,0.000,589599.3,589599.3,9722,0,0,0,L,1151911521,0,121.10,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454857207,115797.00
02/07/2016 10:00,2,0.000,ALERT,211.70,299.97,59.938,1454857204,"201051344000633","219011344069620",0.00,1.50,0,297.26,302.37,0.0,0.0,0.000,309672.1,309672.1,16206,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454857209,115798.00
02/07/2016 10:00,2,0.000,ALERT,211.25,300.27,59.975,1454857204,"201051344000469","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,310433.3,310433.3,16216,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454857211,115799.00
02/07/2016 10:00,2,0.000,ALERT,210.35,298.47,59.981,1454857204,"201051344000646","219011344069620",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,315792.5,315792.5,20784,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454857213,115800.00
02/07/2016 10:00,2,0.041,ALERT,210.12,298.17,59.981,1454857204,"274151322000052","219011344069620",28.80,3.30,0,295.76,300.57,0.0,0.0,0.000,597681.3,597681.3,9916,0,0,0,L,1151911521,0,119.97,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454857215,115801.00
02/07/2016 10:00,2,0.000,ALERT,210.80,298.77,59.965,1454857204,"201051344000585","219011344069620",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,320675.5,320675.5,20777,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454857216,115802.00
02/07/2016 10:00,2,0.000,ALERT,210.57,298.77,59.959,1454857204,"201051344001230","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,319796.2,319796.2,20637,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454857218,115803.00
02/07/2016 10:00,2,0.082,ALERT,211.25,299.67,59.970,1454857204,"201051344000582","219011344069620",28.49,1.50,0,297.87,301.47,2.4,0.4,0.000,313358.8,313358.8,20752,0,0,0,L,1122011218,0,121.33,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454857220,115804.00
02/07/2016 10:00,2,0.000,ALERT,210.12,298.47,59.965,1454857204,"201051344000955","219011344069620",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,323722.2,323722.2,20742,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454857222,115805.00
02/07/2016 10:00,2,0.059,ALERT,210.35,315.90,59.959,1454857204,"274151322000094","219011344069620",25.27,3.30,0,296.06,437.93,1.5,0.0,0.000,480605.6,480605.6,10198,0,0,0,L,1151911521,0,120.65,121.55,0002,1,0,0,0,0,0,0,5,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1454857223,115806.00
02/07/2016 10:00,2,0.000,ALERT,211.03,300.87,59.933,1454857204,"201051344000579","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,324431.3,324431.3,16171,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454857225,115807.00
02/07/2016 10:00,2,0.000,ALERT,210.35,299.07,59.928,1454857204,"201051344000890","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,321267.9,321267.9,20703,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454857227,115808.00
02/07/2016 10:00,2,0.000,ALERT,210.80,298.77,59.965,1454857204,"201051344000438","219011344069620",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,323420.3,323420.3,20754,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454857229,115809.00
02/07/2016 10:00,2,0.000,ALERT,210.80,298.17,59.965,1454857204,"201051344000417","219011344069620",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,317167.4,317167.4,20863,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454857231,115810.00
02/07/2016 10:00,2,0.018,ALERT,210.35,297.87,59.965,1454857204,"274151322000083","219011344069620",28.15,3.00,0,296.06,300.87,0.0,0.0,0.000,591961.5,591961.5,9909,0,0,0,L,1151911521,0,120.42,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454857233,115811.00
02/07/2016 10:00,2,0.000,ALERT,211.03,297.57,59.954,1454857204,"274151322000076","219011344069620",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,629131.6,629131.6,9955,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454857234,115812.00
02/07/2016 10:00,2,0.000,ALERT,211.03,300.87,60.007,1454857204,"201051344000868","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,309393.0,309393.0,15953,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454857236,115813.00
02/07/2016 10:00,2,0.000,ALERT,210.35,298.77,59.970,1454857204,"274151322000095","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,622114.5,622114.5,9796,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1454857238,115814.00
02/07/2016 10:00,2,0.000,ALERT,211.03,300.27,59.970,1454857204,"201051344000988","219011344069620",0.00,2.50,0,296.66,302.37,0.0,0.0,0.000,307839.4,307839.4,16215,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454857240,115815.00
02/07/2016 10:00,2,0.070,ALERT,210.12,297.87,59.965,1454857204,"201051344001025","219011344069620",28.80,1.50,0,296.66,301.17,2.1,0.1,0.000,320912.4,320912.4,20758,0,0,0,L,1122011218,0,120.42,120.42,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454857242,115816.00
02/07/2016 10:00,2,0.000,ALERT,211.03,300.57,59.975,1454857204,"201051344000458","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,318089.8,318089.8,16185,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454857244,115817.00
02/07/2016 10:00,2,0.000,ALERT,211.70,300.27,59.970,1454857204,"201051344000853","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,316286.1,316286.1,15910,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454857246,115818.00
02/07/2016 10:00,2,0.000,ALERT,211.03,298.77,60.007,1454857204,"201051344000685","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,323255.3,323255.3,20644,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454857247,115819.00
02/07/2016 10:00,2,0.064,ALERT,210.80,298.17,59.986,1454857204,"201051344000917","219011344069620",28.57,3.30,0,295.76,299.97,1.9,0.0,0.000,320845.0,320845.0,20619,0,0,0,L,1122011218,0,120.88,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454857249,115820.00
02/07/2016 10:00,2,0.000,ALERT,211.03,299.07,59.933,1454857204,"201051344001145","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,324985.9,324985.9,20565,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454857251,115821.00
02/07/2016 10:00,2,0.000,ALERT,210.80,298.17,60.012,1454857204,"201051344000651","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,317253.5,317253.5,20790,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454857253,115822.00
02/07/2016 10:00,2,0.051,ACTIVE_NO_POWER,209.90,297.57,59.970,1454857204,"274151322000088","219011344069620",21.11,4.00,0,295.76,299.67,1.1,0.0,0.000,574317.4,574317.4,9686,0,0,0,L,1151911521,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454857254,115823.00
02/07/2016 10:00,2,0.006,ALERT,210.80,297.26,59.981,1454857204,"274151322000068","219011344069620",43.22,4.00,0,295.16,424.71,0.0,0.0,0.000,480740.8,480740.8,10360,0,0,0,L,1151911521,0,121.10,121.78,0002,3,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1454857256,115824.00
02/07/2016 10:00,2,0.000,ALERT,210.35,298.77,59.975,1454857204,"201051344001135","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,313949.0,313949.0,20782,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454857257,115825.00
02/07/2016 10:00,2,0.000,ALERT,210.80,300.87,59.944,1454857204,"201051344000594","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,320051.2,320051.2,16188,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454857259,115826.00
02/07/2016 10:00,2,0.068,ALERT,210.57,298.47,60.012,1454857204,"201051344001203","219011344069620",28.29,1.50,0,296.96,302.37,2.0,0.0,0.000,320293.9,320293.9,20754,0,0,0,L,1122011218,0,121.33,120.20,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454857261,115827.00
02/07/2016 10:00,2,0.014,ALERT,210.12,298.17,59.970,1454857204,"274151322000054","219011344069620",31.57,4.00,0,295.76,308.39,0.0,0.0,0.000,586814.0,586814.0,9704,0,0,0,L,1151911521,0,120.65,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454857263,115828.00
02/07/2016 10:00,2,0.000,ALERT,211.25,299.97,59.986,1454857204,"201051344000867","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,308864.2,308864.2,16179,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454857265,115829.00
02/07/2016 10:00,2,0.127,ALERT,210.80,299.07,59.975,1454857204,"201051344001093","219011344069620",28.57,3.30,0,296.66,300.87,3.7,1.7,0.000,319174.0,319174.0,20673,0,0,0,L,1122011218,0,120.88,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454857266,115830.00
02/07/2016 10:00,2,0.000,ALERT,211.03,300.27,59.981,1454857204,"201051344000900","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,324089.4,324089.4,15805,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454857268,115831.00
02/07/2016 10:00,2,0.000,ALERT,211.25,299.37,59.996,1454857204,"201051344000648","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,317120.2,317120.2,15951,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454857270,115832.00
02/07/2016 10:00,2,0.000,ALERT,211.25,300.87,59.996,1454857204,"201051344000569","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,324974.5,324974.5,15801,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454857272,115833.00
02/07/2016 10:00,2,0.000,ALERT,211.03,300.27,59.981,1454857204,"201051344000983","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,318016.7,318016.7,16088,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454857274,115834.00
02/07/2016 10:00,2,0.000,ALERT,211.03,299.97,59.981,1454857204,"201051344001158","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,313594.4,313594.4,16208,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454857275,115835.00
02/07/2016 10:00,2,0.000,ALERT,211.70,300.87,59.981,1454857204,"201051344000576","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,318561.2,318561.2,15830,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454857277,115836.00
02/07/2016 10:00,2,0.068,ACTIVE_NO_POWER,210.35,296.96,59.954,1454857204,"274151322000087","219011344069620",18.27,5.00,0,294.86,299.07,1.3,0.0,0.000,561945.5,561945.5,9731,0,0,0,L,1151911521,0,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454857278,115837.00
02/07/2016 10:15,2,0.000,ALERT,211.25,299.97,59.986,1454858103,"201051344000645","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,317936.2,317936.2,15917,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454858105,115838.00
02/07/2016 10:15,2,0.018,ALERT,210.12,297.26,59.965,1454858103,"274151322000085","219011344069620",30.63,4.00,0,295.76,299.67,0.0,0.0,0.000,589599.3,589599.3,9724,0,0,0,L,1151911521,0,121.10,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454858107,115839.00
02/07/2016 10:15,2,0.000,ALERT,211.25,299.37,59.928,1454858103,"201051344000633","219011344069620",0.00,1.50,0,296.36,301.47,0.0,0.0,0.000,309672.1,309672.1,16208,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454858109,115840.00
02/07/2016 10:15,2,0.000,ALERT,210.80,299.97,59.938,1454858103,"201051344000469","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,310433.3,310433.3,16218,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454858111,115841.00
02/07/2016 10:15,2,0.000,ALERT,209.90,297.57,59.965,1454858103,"201051344000646","219011344069620",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,315792.5,315792.5,20786,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454858112,115842.00
02/07/2016 10:15,2,0.107,ALERT,209.44,297.26,59.954,1454858103,"274151322000052","219011344069620",23.34,4.00,0,295.46,338.14,2.5,0.5,0.000,597681.5,597681.5,9918,0,0,0,L,1151911521,0,119.75,121.10,0002,4,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1454858114,115843.00
02/07/2016 10:15,2,0.000,ALERT,210.35,298.17,59.975,1454858103,"201051344000585","219011344069620",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,320675.5,320675.5,20779,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454858116,115844.00
02/07/2016 10:15,2,0.000,ALERT,210.12,297.87,59.981,1454858103,"201051344001230","219011344069620",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,319796.2,319796.2,20639,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454858118,115845.00
02/07/2016 10:15,2,0.000,ALERT,210.57,298.47,59.965,1454858103,"201051344000582","219011344069620",0.00,2.00,0,297.57,300.87,0.0,0.0,0.000,313358.9,313358.9,20754,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454858120,115846.00
02/07/2016 10:15,2,0.000,ALERT,209.90,297.87,59.965,1454858103,"201051344000955","219011344069620",0.00,2.50,0,296.66,300.27,0.0,0.0,0.000,323722.2,323722.2,20744,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454858121,115847.00
02/07/2016 10:15,2,0.029,ALERT,210.35,305.98,59.975,1454858103,"274151322000094","219011344069620",18.89,3.30,0,295.46,414.49,0.6,0.0,0.000,480605.6,480605.6,10200,0,0,0,L,1151911521,0,120.20,121.55,0002,1,0,0,0,0,0,0,255,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454858123,115848.00
02/07/2016 10:15,2,0.000,ALERT,210.80,300.57,59.954,1454858103,"201051344000579","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,324431.3,324431.3,16173,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454858125,115849.00
02/07/2016 10:15,2,0.000,ALERT,210.12,298.47,59.981,1454858103,"201051344000890","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,321267.9,321267.9,20705,0,0,0,L,1122011218,0,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454858127,115850.00
02/07/2016 10:15,2,0.000,ALERT,210.35,297.87,59.970,1454858103,"201051344000438","219011344069620",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,323420.3,323420.3,20756,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454858129,115851.00
02/07/2016 10:15,2,0.000,ALERT,210.35,297.57,59.975,1454858103,"201051344000417","219011344069620",0.00,2.00,0,296.36,299.67,0.0,0.0,0.000,317167.4,317167.4,20865,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454858130,115852.00
02/07/2016 10:15,2,0.062,ALERT,210.12,297.26,59.996,1454858103,"274151322000083","219011344069620",21.05,3.00,0,296.06,323.72,1.4,0.0,0.000,591961.5,591961.5,9911,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1454858132,115853.00
02/07/2016 10:15,2,0.000,ALERT,210.35,297.26,59.965,1454858103,"274151322000076","219011344069620",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,629131.6,629131.6,9957,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1454858134,115854.00
02/07/2016 10:15,2,0.000,ALERT,210.80,300.87,59.970,1454858103,"201051344000868","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,309393.0,309393.0,15955,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454858136,115855.00
