ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2016 10:15,2,0.000,ALERT,210.12,298.47,59.954,1454858103,"274151322000095","219011344069620",0.00,1.50,0,297.26,300.27,0.0,0.0,0.000,622114.5,622114.5,9798,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454858138,115856.00
02/07/2016 10:15,2,0.000,ALERT,210.57,299.67,59.959,1454858103,"201051344000988","219011344069620",0.00,2.50,0,296.06,301.77,0.0,0.0,0.000,307839.4,307839.4,16217,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454858140,115857.00
02/07/2016 10:15,2,0.000,ALERT,210.12,297.57,59.970,1454858103,"201051344001025","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,320912.4,320912.4,20760,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454858141,115858.00
02/07/2016 10:15,2,0.000,ALERT,210.80,300.27,59.970,1454858103,"201051344000458","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,318089.8,318089.8,16187,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454858143,115859.00
02/07/2016 10:15,2,0.000,ALERT,211.48,299.97,59.959,1454858103,"201051344000853","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,316286.1,316286.1,15912,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454858145,115860.00
02/07/2016 10:15,2,0.000,ALERT,210.57,298.17,59.970,1454858103,"201051344000685","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,323255.3,323255.3,20646,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454858147,115861.00
02/07/2016 10:15,2,0.000,ALERT,210.35,297.57,59.954,1454858103,"201051344000917","219011344069620",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,320845.0,320845.0,20621,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454858148,115862.00
02/07/2016 10:15,2,0.000,ALERT,210.57,298.17,59.965,1454858103,"201051344001145","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,324985.9,324985.9,20567,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454858150,115863.00
02/07/2016 10:15,2,0.000,ALERT,210.57,297.57,59.959,1454858103,"201051344000651","219011344069620",0.00,1.50,0,296.36,299.97,0.0,0.0,0.000,317253.5,317253.5,20792,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454858152,115864.00
02/07/2016 10:15,2,0.041,ACTIVE_NO_POWER,209.67,296.96,59.965,1454858103,"274151322000088","219011344069620",17.75,4.50,0,295.76,299.37,0.8,0.0,0.000,574317.4,574317.4,9687,0,0,0,L,1151911521,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454858153,115865.00
02/07/2016 10:15,2,0.008,ALERT,210.80,382.33,59.965,1454858103,"274151322000068","219011344069620",41.77,4.00,0,295.46,413.89,0.0,0.0,0.000,480740.8,480740.8,10362,0,0,0,L,1151911521,0,120.88,121.55,0100,3,0,0,0,0,0,0,255,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1454858155,115866.00
02/07/2016 10:15,2,0.000,ALERT,209.90,297.87,59.965,1454858103,"201051344001135","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,313949.0,313949.0,20784,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454858156,115867.00
02/07/2016 10:15,2,0.000,ALERT,210.57,300.57,59.944,1454858103,"201051344000594","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,320051.2,320051.2,16190,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454858158,115868.00
02/07/2016 10:15,2,0.000,ALERT,210.57,297.87,59.996,1454858103,"201051344001203","219011344069620",0.00,2.00,0,296.66,301.77,0.0,0.0,0.000,320293.9,320293.9,20756,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454858160,115869.00
02/07/2016 10:15,2,0.014,ALERT,209.90,297.57,59.965,1454858103,"274151322000054","219011344069620",30.99,4.00,0,295.76,299.97,0.0,0.0,0.000,586814.0,586814.0,9706,0,0,0,L,1151911521,0,120.65,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454858162,115870.00
02/07/2016 10:15,2,0.000,ALERT,211.25,299.67,59.970,1454858103,"201051344000867","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,308864.2,308864.2,16181,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454858164,115871.00
02/07/2016 10:15,2,0.127,ALERT,210.35,298.17,59.981,1454858103,"201051344001093","219011344069620",27.53,3.30,0,296.66,300.27,3.6,1.5,0.000,319174.4,319174.4,20675,0,0,0,L,1122011218,0,120.88,120.42,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454858165,115872.00
02/07/2016 10:15,2,0.000,ALERT,211.03,300.27,59.965,1454858103,"201051344000900","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,324089.4,324089.4,15807,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454858167,115873.00
02/07/2016 10:15,2,0.000,ALERT,211.25,299.37,59.944,1454858103,"201051344000648","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,317120.2,317120.2,15953,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454858169,115874.00
02/07/2016 10:15,2,0.000,ALERT,211.03,300.57,59.965,1454858103,"201051344000569","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,324974.5,324974.5,15803,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454858171,115875.00
02/07/2016 10:15,2,0.000,ALERT,210.80,299.97,59.981,1454858103,"201051344000983","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,318016.7,318016.7,16090,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454858173,115876.00
02/07/2016 10:15,2,0.000,ALERT,211.03,299.97,59.975,1454858103,"201051344001158","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,313594.4,313594.4,16210,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454858175,115877.00
02/07/2016 10:15,2,0.000,ALERT,211.48,300.57,59.959,1454858103,"201051344000576","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,318561.2,318561.2,15832,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454858176,115878.00
02/07/2016 10:15,2,0.064,ACTIVE_NO_POWER,210.12,296.36,59.975,1454858103,"274151322000087","219011344069620",16.98,5.50,0,294.56,298.77,1.1,0.0,0.000,561945.5,561945.5,9732,0,0,0,L,1151911521,0,120.42,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454858177,115879.00
02/07/2016 10:30,2,0.000,ALERT,212.16,301.47,59.996,1454859004,"201051344000645","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,317936.2,317936.2,15919,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454859006,115880.00
02/07/2016 10:30,2,0.018,ALERT,211.03,298.17,59.981,1454859004,"274151322000085","219011344069620",31.73,4.00,0,295.46,307.18,0.0,0.0,0.000,589599.3,589599.3,9726,0,0,0,L,1151911521,0,121.55,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454859007,115881.00
02/07/2016 10:30,2,0.000,ALERT,212.16,301.17,60.002,1454859004,"201051344000633","219011344069620",0.00,1.50,0,296.36,302.37,0.0,0.0,0.000,309672.1,309672.1,16210,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454859009,115882.00
02/07/2016 10:30,2,0.000,ALERT,211.70,301.47,59.991,1454859004,"201051344000469","219011344069620",0.00,1.50,0,296.96,302.37,0.0,0.0,0.000,310433.3,310433.3,16220,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454859011,115883.00
02/07/2016 10:30,2,0.000,ALERT,210.57,299.37,60.002,1454859004,"201051344000646","219011344069620",0.00,2.00,0,295.16,300.27,0.0,0.0,0.000,315792.5,315792.5,20788,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454859013,115884.00
02/07/2016 10:30,2,0.123,ACTIVE,211.03,336.64,59.981,1454859004,"274151322000052","219011344069620",28.80,5.50,0,295.76,347.76,3.6,1.6,0.004,597681.8,597681.8,9920,0,0,0,L,1151911521,0,120.42,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454859014,115885.00
02/07/2016 10:30,2,0.000,ALERT,211.03,299.67,59.991,1454859004,"201051344000585","219011344069620",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,320675.5,320675.5,20781,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454859016,115886.00
02/07/2016 10:30,2,0.000,ALERT,211.03,299.67,60.007,1454859004,"201051344001230","219011344069620",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,319796.2,319796.2,20641,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454859017,115887.00
02/07/2016 10:30,2,0.084,ALERT,211.48,300.27,59.996,1454859004,"201051344000582","219011344069620",29.16,2.00,0,296.96,301.17,2.5,0.5,0.000,313359.0,313359.0,20756,0,0,0,L,1122011218,0,121.33,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454859019,115888.00
02/07/2016 10:30,2,0.000,ALERT,210.35,299.07,60.034,1454859004,"201051344000955","219011344069620",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,323722.2,323722.2,20746,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454859021,115889.00
02/07/2016 10:30,2,0.000,ALERT,210.80,298.17,59.986,1454859004,"274151322000094","219011344069620",42.64,3.30,0,295.16,408.18,0.0,0.0,0.000,480605.6,480605.6,10202,0,0,0,L,1151911521,0,120.65,122.01,0002,1,0,0,0,0,0,0,255,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454859023,115890.00
02/07/2016 10:30,2,0.000,ALERT,211.70,301.77,59.996,1454859004,"201051344000579","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,324431.3,324431.3,16175,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454859025,115891.00
02/07/2016 10:30,2,0.000,ALERT,210.80,299.37,60.018,1454859004,"201051344000890","219011344069620",0.00,2.50,0,296.36,301.47,0.0,0.0,0.000,321267.9,321267.9,20707,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454859026,115892.00
02/07/2016 10:30,2,0.000,ALERT,211.03,299.07,59.996,1454859004,"201051344000438","219011344069620",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,323420.3,323420.3,20758,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454859028,115893.00
02/07/2016 10:30,2,0.000,ALERT,211.03,298.77,59.991,1454859004,"201051344000417","219011344069620",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,317167.4,317167.4,20867,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454859030,115894.00
02/07/2016 10:30,2,0.066,ACTIVE_NO_POWER,211.03,299.37,59.991,1454859004,"274151322000083","219011344069620",21.41,3.30,0,295.76,300.57,1.5,0.0,0.000,591961.5,591961.5,9913,0,0,0,L,1151911521,0,120.88,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454859031,115895.00
02/07/2016 10:30,2,0.018,ALERT,211.25,298.77,59.991,1454859004,"274151322000076","219011344069620",29.74,3.00,0,295.46,300.87,0.0,0.0,0.000,629131.6,629131.6,9959,0,0,0,L,1151911521,0,121.10,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1454859033,115896.00
02/07/2016 10:30,2,0.000,ALERT,211.70,301.77,59.991,1454859004,"201051344000868","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,309393.0,309393.0,15957,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454859035,115897.00
02/07/2016 10:30,2,0.014,ALERT,211.03,299.97,59.996,1454859004,"274151322000095","219011344069620",27.55,2.00,0,296.96,300.87,0.0,0.0,0.000,622114.5,622114.5,9800,0,0,0,L,1151911521,0,121.33,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454859037,115898.00
02/07/2016 10:30,2,0.000,ALERT,211.48,300.87,59.959,1454859004,"201051344000988","219011344069620",0.00,2.50,0,295.76,302.37,0.0,0.0,0.000,307839.4,307839.4,16219,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454859038,115899.00
02/07/2016 10:30,2,0.070,ALERT,210.80,298.77,59.986,1454859004,"201051344001025","219011344069620",29.48,2.00,0,295.46,301.17,2.1,0.1,0.000,320912.4,320912.4,20762,0,0,0,L,1122011218,0,120.88,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454859040,115900.00
02/07/2016 10:30,2,0.000,ALERT,211.48,301.17,59.986,1454859004,"201051344000458","219011344069620",0.00,3.30,0,298.47,303.58,0.0,0.0,0.000,318089.8,318089.8,16189,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454859042,115901.00
02/07/2016 10:30,2,0.000,ALERT,212.16,301.17,59.981,1454859004,"201051344000853","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,316286.1,316286.1,15914,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454859044,115902.00
02/07/2016 10:30,2,0.000,ALERT,211.48,299.07,59.975,1454859004,"201051344000685","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,323255.3,323255.3,20648,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454859046,115903.00
02/07/2016 10:30,2,0.062,ALERT,211.03,298.77,59.986,1454859004,"201051344000917","219011344069620",29.40,3.70,0,294.56,299.97,1.9,0.0,0.000,320845.0,320845.0,20623,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454859047,115904.00
02/07/2016 10:30,2,0.000,ALERT,211.25,299.37,60.028,1454859004,"201051344001145","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,324985.9,324985.9,20569,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454859049,115905.00
02/07/2016 10:30,2,0.000,ALERT,211.03,298.47,59.975,1454859004,"201051344000651","219011344069620",0.00,1.50,0,295.76,299.97,0.0,0.0,0.000,317253.5,317253.5,20794,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454859051,115906.00
02/07/2016 10:30,2,0.062,ACTIVE_NO_POWER,210.57,299.07,59.981,1454859004,"274151322000088","219011344069620",23.36,4.50,0,295.46,300.27,1.5,0.0,0.000,574317.4,574317.4,9688,0,0,0,L,1151911521,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454859052,115907.00
02/07/2016 10:30,2,0.006,ALERT,211.48,297.57,59.975,1454859004,"274151322000068","219011344069620",42.60,4.50,0,295.16,408.78,0.0,0.0,0.000,480740.8,480740.8,10364,0,0,0,L,1151911521,0,121.10,122.23,0002,4,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1454859054,115908.00
02/07/2016 10:30,2,0.000,ALERT,210.57,298.77,59.981,1454859004,"201051344001135","219011344069620",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,313949.0,313949.0,20786,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454859056,115909.00
02/07/2016 10:30,2,0.000,ALERT,211.25,301.47,59.986,1454859004,"201051344000594","219011344069620",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,320051.2,320051.2,16192,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454859057,115910.00
02/07/2016 10:30,2,0.066,ALERT,210.80,298.47,59.954,1454859004,"201051344001203","219011344069620",29.16,2.00,0,296.06,302.07,2.0,0.0,0.000,320293.9,320293.9,20758,0,0,0,L,1122011218,0,121.55,120.42,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454859059,115911.00
02/07/2016 10:30,2,0.051,ALERT,210.80,298.77,59.986,1454859004,"274151322000054","219011344069620",16.80,4.50,0,295.76,307.78,0.9,0.0,0.000,586814.0,586814.0,9708,0,0,0,L,1151911521,0,120.88,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454859061,115912.00
02/07/2016 10:30,2,0.000,ALERT,211.70,300.57,59.981,1454859004,"201051344000867","219011344069620",0.00,2.50,0,297.26,302.98,0.0,0.0,0.000,308864.2,308864.2,16183,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454859063,115913.00
02/07/2016 10:30,2,0.129,ALERT,210.80,298.77,59.965,1454859004,"201051344001093","219011344069620",29.38,3.30,0,296.06,300.27,3.8,1.8,0.000,319174.8,319174.8,20677,0,0,0,L,1122011218,0,120.88,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454859065,115914.00
02/07/2016 10:30,2,0.000,ALERT,211.25,300.87,59.981,1454859004,"201051344000900","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,324089.4,324089.4,15809,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454859066,115915.00
02/07/2016 10:30,2,0.000,ALERT,211.70,300.57,59.986,1454859004,"201051344000648","219011344069620",0.00,1.50,0,297.57,302.68,0.0,0.0,0.000,317120.2,317120.2,15955,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454859068,115916.00
02/07/2016 10:30,2,0.000,ALERT,211.48,301.77,59.981,1454859004,"201051344000569","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,324974.5,324974.5,15805,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454859070,115917.00
02/07/2016 10:30,2,0.000,ALERT,211.25,301.47,59.981,1454859004,"201051344000983","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,318016.7,318016.7,16092,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454859072,115918.00
02/07/2016 10:30,2,0.000,ALERT,211.48,301.17,59.970,1454859004,"201051344001158","219011344069620",0.00,1.50,0,297.26,302.37,0.0,0.0,0.000,313594.4,313594.4,16212,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454859074,115919.00
02/07/2016 10:30,2,0.000,ALERT,211.93,302.07,59.981,1454859004,"201051344000576","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,318561.2,318561.2,15834,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454859075,115920.00
02/07/2016 10:30,2,0.096,ACTIVE_NO_POWER,211.03,297.87,59.970,1454859004,"274151322000087","219011344069620",20.73,5.50,0,294.56,299.67,2.0,0.0,0.000,561945.5,561945.5,9733,0,0,0,L,1151911521,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454859076,115921.00
02/07/2016 10:45,2,0.059,ALERT,212.16,301.17,60.007,1454859903,"201051344000645","219011344069620",30.71,3.00,0,298.77,302.98,1.9,0.0,0.000,317936.2,317936.2,15921,0,0,0,L,1122011218,0,121.33,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1454859905,115922.00
02/07/2016 10:45,2,0.062,ALERT,210.80,298.77,60.007,1454859903,"274151322000085","219011344069620",21.21,4.00,0,296.06,311.99,1.3,0.0,0.000,589599.3,589599.3,9728,0,0,0,L,1151911521,0,121.33,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1454859907,115923.00
02/07/2016 10:45,2,0.074,ALERT,212.16,300.57,60.002,1454859903,"201051344000633","219011344069620",30.51,2.00,0,296.96,302.68,2.3,0.3,0.000,309672.1,309672.1,16212,0,0,0,L,1122011218,0,121.33,121.78,0200,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1454859909,115924.00
02/07/2016 10:45,2,0.000,ALERT,211.70,300.57,60.007,1454859903,"201051344000469","219011344069620",0.00,2.00,0,297.57,302.98,0.0,0.0,0.000,310433.3,310433.3,16222,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454859911,115925.00
02/07/2016 10:45,2,0.061,ALERT,210.80,298.77,60.002,1454859903,"201051344000646","219011344069620",30.18,2.50,0,296.66,300.57,1.9,0.0,0.000,315792.5,315792.5,20790,0,0,0,L,1122011218,0,121.33,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1454859912,115926.00
02/07/2016 10:45,2,0.164,ACTIVE,211.03,337.24,60.002,1454859903,"274151322000052","219011344069620",29.88,6.30,0,319.81,348.96,5.0,2.9,0.018,597682.3,597682.3,9921,0,0,0,L,1151911521,0,120.42,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454859913,115927.00
02/07/2016 10:45,2,0.064,ALERT,211.03,299.07,60.002,1454859903,"201051344000585","219011344069620",30.59,3.00,0,296.96,300.87,2.0,0.0,0.000,320675.5,320675.5,20783,0,0,0,L,1122011218,0,120.88,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1454859915,115928.00
02/07/2016 10:45,2,0.068,ALERT,211.03,299.37,60.012,1454859903,"201051344001230","219011344069620",30.53,2.50,0,297.57,301.17,2.2,0.2,0.000,319796.2,319796.2,20643,0,0,0,L,1122011218,0,121.33,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1454859917,115929.00
02/07/2016 10:45,2,0.141,ALERT,211.48,300.27,60.002,1454859903,"201051344000582","219011344069620",17.18,2.00,0,298.17,301.47,2.5,0.5,0.000,313359.1,313359.1,20758,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454859919,115930.00
02/07/2016 10:45,2,0.158,ALERT,210.57,299.07,60.002,1454859903,"201051344000955","219011344069620",13.99,3.00,0,297.26,313.80,2.3,0.3,0.000,323722.4,323722.4,20748,0,0,0,L,1122011218,0,120.65,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1454859921,115931.00
02/07/2016 10:45,2,0.062,ALERT,211.03,323.41,59.975,1454859903,"274151322000094","219011344069620",26.04,3.70,0,295.76,414.19,1.7,0.0,0.000,480605.6,480605.6,10204,0,0,0,L,1151911521,0,120.88,122.01,0002,2,0,0,0,0,0,0,252,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454859923,115932.00
02/07/2016 10:45,2,0.096,ALERT,211.48,301.17,59.996,1454859903,"201051344000579","219011344069620",31.13,3.00,0,299.37,303.88,3.0,1.0,0.000,324431.3,324431.3,16177,0,0,0,L,1122011218,0,120.65,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1454859925,115933.00
02/07/2016 10:45,2,0.152,ALERT,210.80,299.37,60.007,1454859903,"201051344000890","219011344069620",14.51,2.50,0,297.57,302.07,2.2,0.2,0.000,321267.9,321267.9,20709,0,0,0,L,1122011218,0,121.33,120.20,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1454859926,115934.00
02/07/2016 10:45,2,0.154,ALERT,211.25,299.07,60.002,1454859903,"201051344000438","219011344069620",13.48,2.00,0,297.57,317.40,2.1,0.1,0.000,323420.4,323420.4,20760,0,0,0,L,1122011218,0,121.33,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1454859928,115935.00
02/07/2016 10:45,2,0.139,ALERT,211.03,298.77,60.002,1454859903,"201051344000417","219011344069620",30.36,2.50,0,296.66,300.27,4.3,2.2,0.000,317167.4,317167.4,20869,0,0,0,L,1122011218,0,120.88,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1454859930,115936.00
02/07/2016 10:45,2,0.213,ACTIVE,211.25,339.04,60.002,1454859903,"274151322000083","219011344069620",29.04,5.00,0,297.57,340.85,6.3,4.1,0.027,591962.1,591962.1,9914,0,0,0,L,1151911521,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454859931,115937.00
02/07/2016 10:45,2,0.051,ALERT,211.48,298.77,59.991,1454859903,"274151322000076","219011344069620",15.49,3.30,0,296.06,308.39,0.8,0.0,0.000,629131.6,629131.6,9961,0,0,0,L,1151911521,0,120.88,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454859933,115938.00
02/07/2016 10:45,2,0.070,ALERT,211.70,301.17,59.996,1454859903,"201051344000868","219011344069620",30.43,2.50,0,299.37,303.58,2.2,0.2,0.000,309393.0,309393.0,15959,0,0,0,L,1122011218,0,120.65,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1454859934,115939.00
02/07/2016 10:45,2,0.480,ALERT,210.80,351.97,59.991,1454859903,"274151322000095","219011344069620",32.58,3.70,0,297.57,371.81,15.8,13.4,0.097,622115.9,622115.9,9802,0,0,0,L,1151911521,0,121.33,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1454859936,115940.00
02/07/2016 10:45,2,0.000,ALERT,211.25,300.27,60.028,1454859903,"201051344000988","219011344069620",0.00,2.50,0,296.06,302.37,0.0,0.0,0.000,307839.4,307839.4,16221,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454859938,115941.00
02/07/2016 10:45,2,0.125,ALERT,210.80,298.47,59.996,1454859903,"201051344001025","219011344069620",17.37,2.00,0,296.96,301.47,2.2,0.2,0.000,320912.4,320912.4,20764,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454859940,115942.00
02/07/2016 10:45,2,0.000,ALERT,211.48,300.87,59.965,1454859903,"201051344000458","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,318089.8,318089.8,16191,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454859942,115943.00
02/07/2016 10:45,2,0.000,ALERT,212.16,300.57,60.002,1454859903,"201051344000853","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,316286.1,316286.1,15916,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454859944,115944.00
02/07/2016 10:45,2,0.133,ALERT,211.48,299.37,59.996,1454859903,"201051344000685","219011344069620",16.46,2.00,0,296.96,313.80,2.2,0.2,0.000,323255.3,323255.3,20650,0,0,0,L,1122011218,0,122.01,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1454859945,115945.00
02/07/2016 10:45,2,0.131,ALERT,211.25,298.77,59.996,1454859903,"201051344000917","219011344069620",16.86,3.70,0,296.06,300.27,2.2,0.2,0.000,320845.0,320845.0,20625,0,0,0,L,1122011218,0,121.10,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454859947,115946.00
02/07/2016 10:45,2,0.117,ALERT,211.25,299.37,60.002,1454859903,"201051344001145","219011344069620",19.00,2.50,0,297.57,323.41,2.3,0.3,0.000,324985.9,324985.9,20571,0,0,0,L,1122011218,0,121.10,120.88,0200,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454859949,115947.00
02/07/2016 10:45,2,0.150,ALERT,211.25,298.77,60.002,1454859903,"201051344000651","219011344069620",15.41,2.00,0,296.66,300.27,2.4,0.3,0.000,317253.6,317253.6,20796,0,0,0,L,1122011218,0,121.55,120.42,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1454859951,115948.00
02/07/2016 10:45,2,0.098,ACTIVE,210.57,334.84,60.023,1454859903,"274151322000088","219011344069620",29.52,6.00,0,297.26,345.96,3.0,0.9,0.000,574317.5,574317.5,9689,0,0,0,L,1151911521,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454859952,115949.00
02/07/2016 10:45,2,0.008,ALERT,211.25,298.47,59.996,1454859903,"274151322000068","219011344069620",43.61,5.00,0,295.46,414.49,0.0,0.0,0.000,480740.8,480740.8,10366,0,0,0,L,1151911521,0,121.10,122.01,0002,4,0,0,0,0,0,0,255,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454859953,115950.00
02/07/2016 10:45,2,0.064,ALERT,210.57,299.07,59.986,1454859903,"201051344001135","219011344069620",30.83,3.00,0,297.26,301.47,2.0,0.0,0.000,313949.0,313949.0,20788,0,0,0,L,1122011218,0,120.88,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1454859955,115951.00
02/07/2016 10:45,2,0.084,ALERT,211.25,301.47,59.996,1454859903,"201051344000594","219011344069620",32.03,2.00,0,298.47,307.78,2.8,0.8,0.000,320051.2,320051.2,16194,0,0,0,L,1122011218,0,120.65,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1454859957,115952.00
02/07/2016 10:45,2,0.137,ALERT,211.03,299.07,60.007,1454859903,"201051344001203","219011344069620",17.26,2.50,0,296.96,302.37,2.4,0.4,0.000,320293.9,320293.9,20760,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454859959,115953.00
02/07/2016 10:45,2,0.064,ACTIVE_NO_POWER,210.57,299.67,60.002,1454859903,"274151322000054","219011344069620",22.09,4.50,0,296.06,301.17,1.4,0.0,0.000,586814.0,586814.0,9710,0,0,0,L,1151911521,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454859960,115954.00
02/07/2016 10:45,2,0.074,ALERT,211.70,300.27,60.039,1454859903,"201051344000867","219011344069620",30.32,3.00,0,298.17,302.98,2.3,0.3,0.000,308864.2,308864.2,16185,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1454859962,115955.00
02/07/2016 10:45,2,0.191,ALERT,211.03,299.37,60.023,1454859903,"201051344001093","219011344069620",18.17,3.70,0,296.96,300.57,3.5,1.5,0.000,319175.2,319175.2,20679,0,0,0,L,1122011218,0,121.10,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454859963,115956.00
02/07/2016 10:45,2,0.064,ALERT,211.48,300.87,59.975,1454859903,"201051344000900","219011344069620",14.05,2.50,0,298.17,302.37,0.9,0.0,0.000,324089.4,324089.4,15811,0,0,0,L,1122011218,0,121.10,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1454859965,115957.00
02/07/2016 10:45,2,0.000,ALERT,211.70,299.67,59.991,1454859903,"201051344000648","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,317120.2,317120.2,15957,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454859967,115958.00
02/07/2016 10:45,2,0.000,ALERT,211.70,301.17,60.007,1454859903,"201051344000569","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,324974.5,324974.5,15807,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454859969,115959.00
02/07/2016 10:45,2,0.000,ALERT,211.70,300.87,59.965,1454859903,"201051344000983","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,318016.7,318016.7,16094,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454859971,115960.00
02/07/2016 10:45,2,0.051,ALERT,211.70,300.57,59.981,1454859903,"201051344001158","219011344069620",30.55,2.00,0,298.17,302.68,1.6,0.0,0.000,313594.4,313594.4,16214,0,0,0,L,1122011218,0,120.65,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1454859972,115961.00
02/07/2016 10:45,2,0.090,ALERT,212.16,301.17,59.965,1454859903,"201051344000576","219011344069620",30.30,2.50,0,298.77,303.28,2.8,0.8,0.000,318561.2,318561.2,15836,0,0,0,L,1122011218,0,121.10,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1454859974,115962.00
02/07/2016 10:45,2,0.168,ACTIVE,211.03,336.64,60.007,1454859903,"274151322000087","219011344069620",21.73,6.70,0,296.06,349.26,3.7,1.7,0.013,561945.6,561945.6,9734,0,0,0,L,1151911521,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454859975,115963.00
02/07/2016 11:00,2,0.168,ALERT,212.16,300.87,59.944,1454860803,"201051344000645","219011344069620",20.54,3.30,0,299.07,316.80,3.5,1.5,0.000,317936.4,317936.4,15923,0,0,0,L,1122011218,0,121.33,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1454860805,115964.00
02/07/2016 11:00,2,0.072,ACTIVE_NO_POWER,211.03,299.37,59.959,1454860803,"274151322000085","219011344069620",23.56,5.00,0,297.26,301.17,1.7,0.0,0.000,589599.3,589599.3,9730,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454860806,115965.00
02/07/2016 11:00,2,0.143,ALERT,212.38,300.87,59.996,1454860803,"201051344000633","219011344069620",17.69,2.50,0,296.96,302.37,2.6,0.6,0.000,309672.2,309672.2,16214,0,0,0,L,1122011218,0,121.55,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1454860808,115966.00
02/07/2016 11:00,2,0.000,ALERT,211.93,300.87,59.965,1454860803,"201051344000469","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,310433.3,310433.3,16224,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454860810,115967.00
02/07/2016 11:00,2,0.145,ALERT,210.57,299.07,59.954,1454860803,"201051344000646","219011344069620",20.38,3.00,0,296.36,300.57,3.0,1.0,0.000,315792.6,315792.6,20792,0,0,0,L,1122011218,0,121.33,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1454860811,115968.00
02/07/2016 11:00,2,0.195,ACTIVE,210.80,336.94,59.965,1454860803,"274151322000052","219011344069620",30.30,7.00,0,333.63,341.15,6.0,3.9,0.027,597683.2,597683.2,9922,0,0,0,L,1151911521,0,120.42,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454860812,115969.00
02/07/2016 11:00,2,0.137,ALERT,211.03,299.67,59.959,1454860803,"201051344000585","219011344069620",19.36,3.30,0,296.96,300.87,2.7,0.7,0.000,320675.6,320675.6,20785,0,0,0,L,1122011218,0,120.65,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1454860814,115970.00
02/07/2016 11:00,2,0.164,ALERT,211.03,299.67,59.970,1454860803,"201051344001230","219011344069620",22.13,3.30,0,297.26,341.45,3.7,1.6,0.000,319796.5,319796.5,20645,0,0,0,L,1122011218,0,121.33,120.65,0002,1,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1454860816,115971.00
02/07/2016 11:00,2,0.154,ACTIVE,211.25,299.97,59.970,1454860803,"201051344000582","219011344069620",20.59,3.00,0,298.17,301.47,3.2,1.2,0.000,313359.3,313359.3,20760,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454860817,115972.00
02/07/2016 11:00,2,0.188,ACTIVE,210.57,299.37,59.975,1454860803,"201051344000955","219011344069620",20.30,3.30,0,296.96,300.87,3.9,1.8,0.000,323722.6,323722.6,20750,0,0,0,L,1122011218,0,120.65,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454860818,115973.00
02/07/2016 11:00,2,0.064,ACTIVE_NO_POWER,211.03,337.54,59.938,1454860803,"274151322000094","219011344069620",28.78,5.00,0,296.66,413.59,1.9,0.0,0.000,480605.6,480605.6,10206,0,0,0,L,1151911521,0,120.88,122.01,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454860819,115974.00
02/07/2016 11:00,2,0.178,ALERT,211.70,301.47,59.965,1454860803,"201051344000579","219011344069620",20.89,3.30,0,299.37,308.69,3.8,1.7,0.000,324431.6,324431.6,16179,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1454860820,115975.00
02/07/2016 11:00,2,0.234,ACTIVE,210.80,334.84,59.970,1454860803,"201051344000890","219011344069620",29.52,3.70,0,297.57,393.15,7.0,4.9,0.009,321268.8,321268.8,20711,0,0,0,L,1122011218,0,121.33,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454860821,115976.00
02/07/2016 11:00,2,0.234,ACTIVE,211.03,335.74,59.959,1454860803,"201051344000438","219011344069620",22.68,2.50,0,297.57,365.49,5.5,3.3,0.000,323420.7,323420.7,20762,0,0,0,L,1122011218,0,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454860822,115977.00
02/07/2016 11:00,2,0.203,ALERT,211.25,299.07,59.965,1454860803,"201051344000417","219011344069620",19.30,3.00,0,296.66,300.57,4.0,1.9,0.000,317167.8,317167.8,20871,0,0,0,L,1122011218,0,121.10,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1454860824,115978.00
02/07/2016 11:00,2,0.260,ACTIVE,211.03,339.04,59.981,1454860803,"274151322000083","219011344069620",29.44,6.30,0,334.24,341.75,7.8,5.6,0.040,591963.4,591963.4,9915,0,0,0,L,1151911521,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454860825,115979.00
02/07/2016 11:00,2,0.061,ACTIVE_NO_POWER,211.70,298.47,59.975,1454860803,"274151322000076","219011344069620",20.69,3.70,0,297.26,301.47,1.3,0.0,0.000,629131.6,629131.6,9963,0,0,0,L,1151911521,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454860826,115980.00
02/07/2016 11:00,2,0.139,ALERT,211.93,302.07,59.944,1454860803,"201051344000868","219011344069620",19.58,2.50,0,299.67,303.58,2.8,0.7,0.000,309393.1,309393.1,15961,0,0,0,L,1122011218,0,120.88,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1454860828,115981.00
02/07/2016 11:00,2,0.088,ACTIVE,211.03,336.64,59.965,1454860803,"274151322000095","219011344069620",28.86,5.00,0,330.33,368.80,2.6,0.6,0.000,622117.5,622117.5,9804,0,0,0,L,1151911521,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454860829,115982.00
02/07/2016 11:00,2,0.111,ALERT,211.70,301.17,59.970,1454860803,"201051344000988","219011344069620",14.29,3.00,0,296.36,302.37,1.6,0.0,0.000,307839.4,307839.4,16223,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1454860830,115983.00
02/07/2016 11:00,2,0.143,ACTIVE,210.80,298.17,59.996,1454860803,"201051344001025","219011344069620",21.87,3.00,0,296.66,301.47,3.1,1.1,0.000,320912.6,320912.6,20766,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454860831,115984.00
02/07/2016 11:00,2,0.096,ALERT,211.70,301.47,59.970,1454860803,"201051344000458","219011344069620",30.65,4.00,0,298.77,303.58,3.0,1.0,0.000,318089.9,318089.9,16193,0,0,0,L,1122011218,0,121.10,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454860833,115985.00
02/07/2016 11:00,2,0.000,ALERT,212.16,300.87,59.975,1454860803,"201051344000853","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,316286.1,316286.1,15918,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454860835,115986.00
02/07/2016 11:00,2,0.156,ACTIVE,211.25,299.07,59.970,1454860803,"201051344000685","219011344069620",20.38,3.00,0,297.26,303.88,3.2,1.2,0.000,323255.7,323255.7,20652,0,0,0,L,1122011218,0,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454860836,115987.00
02/07/2016 11:00,2,0.143,ACTIVE,211.25,298.77,59.959,1454860803,"201051344000917","219011344069620",20.46,4.00,0,295.76,300.27,3.0,1.0,0.000,320845.2,320845.2,20627,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454860837,115988.00
02/07/2016 11:00,2,0.121,ACTIVE,211.25,299.67,59.965,1454860803,"201051344001145","219011344069620",20.04,3.30,0,297.87,301.47,2.5,0.4,0.000,324986.0,324986.0,20573,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454860838,115989.00
02/07/2016 11:00,2,0.160,ACTIVE,211.03,298.77,60.012,1454860803,"201051344000651","219011344069620",18.91,2.50,0,296.96,300.57,3.1,1.1,0.000,317253.8,317253.8,20798,0,0,0,L,1122011218,0,121.55,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454860839,115990.00
02/07/2016 11:00,2,0.129,ACTIVE,210.80,336.94,59.965,1454860803,"274151322000088","219011344069620",30.22,7.00,0,326.12,345.06,4.0,1.9,0.004,574317.8,574317.8,9690,0,0,0,L,1151911521,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454860840,115991.00
02/07/2016 11:00,2,0.080,ALERT,211.70,324.02,59.959,1454860803,"274151322000068","219011344069620",26.86,6.00,0,296.96,420.20,2.2,0.2,0.000,480740.8,480740.8,10368,0,0,0,L,1151911521,0,121.33,122.23,0002,5,0,0,0,0,0,0,228,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454860842,115992.00
02/07/2016 11:00,2,0.133,ALERT,210.57,299.37,59.981,1454860803,"201051344001135","219011344069620",20.65,3.30,0,297.57,301.47,2.8,0.8,0.000,313949.1,313949.1,20790,0,0,0,L,1122011218,0,120.88,120.65,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1454860843,115993.00
02/07/2016 11:00,2,0.158,ALERT,211.48,302.07,59.991,1454860803,"201051344000594","219011344069620",22.07,2.50,0,298.47,308.39,3.5,1.5,0.000,320051.5,320051.5,16196,0,0,0,L,1122011218,0,120.88,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1454860845,115994.00
02/07/2016 11:00,2,0.146,ACTIVE,211.03,299.07,59.975,1454860803,"201051344001203","219011344069620",20.48,3.00,0,297.57,302.37,3.1,1.0,0.000,320294.1,320294.1,20762,0,0,0,L,1122011218,0,121.55,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454860846,115995.00
02/07/2016 11:00,2,0.070,ACTIVE_NO_POWER,210.80,299.67,59.981,1454860803,"274151322000054","219011344069620",23.40,5.50,0,297.57,301.47,1.7,0.0,0.000,586814.0,586814.0,9711,0,0,0,L,1151911521,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454860847,115996.00
02/07/2016 11:00,2,0.139,ALERT,211.70,300.27,59.981,1454860803,"201051344000867","219011344069620",20.08,3.30,0,297.87,302.98,2.8,0.8,0.000,308864.3,308864.3,16187,0,0,0,L,1122011218,0,121.10,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1454860849,115997.00
02/07/2016 11:00,2,0.193,ACTIVE,210.80,299.07,59.975,1454860803,"201051344001093","219011344069620",19.68,4.00,0,297.57,301.17,3.9,1.8,0.000,319175.6,319175.6,20681,0,0,0,L,1122011218,0,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454860850,115998.00
02/07/2016 11:00,2,0.217,ALERT,211.70,338.14,59.975,1454860803,"201051344000900","219011344069620",23.95,3.30,0,298.47,360.69,5.3,3.2,0.022,324089.5,324089.5,15813,0,0,0,L,1122011218,0,121.33,121.10,0002,1,0,0,0,0,0,0,8,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454860851,115999.00
02/07/2016 11:00,2,0.227,ALERT,212.16,338.14,59.981,1454860803,"201051344000648","219011344069620",24.05,2.00,0,297.87,375.71,5.5,3.4,0.004,317120.6,317120.6,15959,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1454860853,116000.00
