ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2016 11:00,2,0.000,ALERT,211.70,301.47,59.981,1454860803,"201051344000569","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,324974.5,324974.5,15809,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454860855,116001.00
02/07/2016 11:00,2,0.000,ALERT,211.70,301.47,59.991,1454860803,"201051344000983","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,318016.7,318016.7,16096,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454860857,116002.00
02/07/2016 11:00,2,0.129,ALERT,211.93,301.17,59.944,1454860803,"201051344001158","219011344069620",20.54,2.50,0,298.17,302.37,2.7,0.7,0.000,313594.4,313594.4,16216,0,0,0,L,1122011218,0,120.88,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1454860859,116003.00
02/07/2016 11:00,2,0.232,ALERT,212.38,345.36,59.981,1454860803,"201051344000576","219011344069620",23.52,3.00,0,299.07,354.67,5.5,3.4,0.000,318561.6,318561.6,15838,0,0,0,L,1122011218,0,121.33,121.33,0002,-0,0,0,0,0,0,0,9,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1454860860,116004.00
02/07/2016 11:00,2,0.221,ACTIVE,211.25,336.64,59.986,1454860803,"274151322000087","219011344069620",21.75,7.70,0,333.63,340.55,4.8,2.8,0.013,561946.1,561946.1,9735,0,0,0,L,1151911521,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454860861,116005.00
02/07/2016 11:15,2,0.154,ACTIVE,211.93,301.17,59.986,1454861703,"201051344000645","219011344069620",19.78,3.70,0,299.07,304.18,3.1,1.1,0.000,317936.8,317936.8,15925,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454861704,116006.00
02/07/2016 11:15,2,0.068,ALERT,210.57,297.87,59.986,1454861703,"274151322000085","219011344069620",22.68,6.00,0,296.96,336.64,1.6,0.0,0.000,589599.3,589599.3,9731,0,0,0,L,1151911521,0,121.33,121.33,0002,6,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454861706,116007.00
02/07/2016 11:15,2,0.186,ALERT,212.38,300.87,59.954,1454861703,"201051344000633","219011344069620",18.41,3.00,0,297.26,341.75,3.5,1.4,0.000,309672.7,309672.7,16216,0,0,0,L,1122011218,0,121.33,121.78,0002,3,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454861708,116008.00
02/07/2016 11:15,2,0.000,ALERT,211.70,300.87,59.981,1454861703,"201051344000469","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,310433.3,310433.3,16226,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454861709,116009.00
02/07/2016 11:15,2,0.174,ACTIVE,210.80,299.67,59.981,1454861703,"201051344000646","219011344069620",19.08,3.70,0,296.66,301.17,3.4,1.3,0.000,315793.0,315793.0,20794,0,0,0,L,1122011218,0,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454861710,116010.00
02/07/2016 11:15,2,0.207,ACTIVE,210.57,336.64,59.949,1454861703,"274151322000052","219011344069620",30.53,7.70,0,333.03,348.66,6.4,4.2,0.027,597684.3,597684.3,9923,0,0,0,L,1151911521,0,120.42,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454861711,116011.00
02/07/2016 11:15,2,0.141,ACTIVE,211.25,299.97,59.986,1454861703,"201051344000585","219011344069620",19.70,4.00,0,296.96,301.17,2.8,0.8,0.000,320675.9,320675.9,20787,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454861712,116012.00
02/07/2016 11:15,2,0.168,ALERT,211.03,310.19,60.002,1454861703,"201051344001230","219011344069620",23.36,4.00,0,297.57,342.95,4.0,1.9,0.000,319797.0,319797.0,20647,0,0,0,L,1122011218,0,121.33,120.42,0002,1,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454861714,116013.00
02/07/2016 11:15,2,0.152,ALERT,211.48,300.57,59.986,1454861703,"201051344000582","219011344069620",20.97,3.30,0,298.17,336.04,3.2,1.2,0.000,313359.8,313359.8,20761,0,0,0,L,1122011218,0,121.33,121.10,0002,2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454861716,116014.00
02/07/2016 11:15,2,0.248,ACTIVE,210.80,335.44,59.991,1454861703,"201051344000955","219011344069620",22.92,4.50,0,297.57,366.10,5.8,3.7,0.004,323723.4,323723.4,20751,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454861717,116015.00
02/07/2016 11:15,2,0.000,ALERT,210.57,297.57,59.986,1454861703,"274151322000094","219011344069620",44.09,5.50,0,296.66,424.11,0.0,0.0,0.000,480605.7,480605.7,10207,0,0,0,L,1151911521,0,120.65,121.78,0002,4,0,0,0,0,0,0,6,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454861718,116016.00
02/07/2016 11:15,2,0.168,ACTIVE,211.48,301.17,59.996,1454861703,"201051344000579","219011344069620",18.77,4.00,0,299.67,303.88,3.2,1.2,0.000,324432.1,324432.1,16181,0,0,0,L,1122011218,0,120.65,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454861719,116017.00
02/07/2016 11:15,2,0.182,ALERT,210.80,299.97,59.975,1454861703,"201051344000890","219011344069620",23.58,4.50,0,299.07,539.22,4.4,2.3,0.000,321269.8,321269.8,20712,0,0,0,L,1122011218,0,121.33,120.20,0002,4,0,0,0,0,0,0,14,1019,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454861721,116018.00
02/07/2016 11:15,2,0.207,ALERT,211.03,299.37,60.002,1454861703,"201051344000438","219011344069620",20.16,3.30,0,297.57,336.34,4.2,2.2,0.000,323421.4,323421.4,20763,0,0,0,L,1122011218,0,121.33,120.65,0002,3,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454861723,116019.00
02/07/2016 11:15,2,0.193,ACTIVE,211.03,298.77,59.996,1454861703,"201051344000417","219011344069620",17.93,3.70,0,296.96,300.57,3.5,1.5,0.000,317168.4,317168.4,20873,0,0,0,L,1122011218,0,120.88,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454861724,116020.00
02/07/2016 11:15,2,0.217,ACTIVE,210.57,337.84,59.986,1454861703,"274151322000083","219011344069620",29.60,6.70,0,333.93,342.35,6.5,4.3,0.031,591964.9,591964.9,9916,0,0,0,L,1151911521,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454861725,116021.00
02/07/2016 11:15,2,0.057,ACTIVE_NO_POWER,211.03,298.17,59.986,1454861703,"274151322000076","219011344069620",18.33,4.50,0,296.66,301.47,1.1,0.0,0.000,629131.6,629131.6,9964,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454861726,116022.00
02/07/2016 11:15,2,0.162,ALERT,211.48,301.17,59.981,1454861703,"201051344000868","219011344069620",23.20,3.70,0,300.27,344.76,3.8,1.8,0.000,309393.6,309393.6,15963,0,0,0,L,1122011218,0,120.42,121.78,0002,2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454861728,116023.00
02/07/2016 11:15,2,0.070,ALERT,210.35,299.37,59.959,1454861703,"274151322000095","219011344069620",23.89,5.50,0,298.17,340.85,1.7,0.0,0.000,622117.7,622117.7,9805,0,0,0,L,1151911521,0,121.10,121.10,0002,4,0,0,0,0,0,0,7,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454861730,116024.00
02/07/2016 11:15,2,0.064,ALERT,211.25,300.57,59.991,1454861703,"201051344000988","219011344069620",30.24,3.30,0,296.96,302.98,2.0,0.0,0.000,307839.4,307839.4,16225,0,0,0,L,1122011218,0,120.42,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1454861732,116025.00
02/07/2016 11:15,2,0.131,ACTIVE,210.80,298.77,60.002,1454861703,"201051344001025","219011344069620",19.16,3.70,0,296.66,301.77,2.5,0.5,0.000,320913.0,320913.0,20767,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454861733,116026.00
02/07/2016 11:15,2,0.096,ALERT,211.25,300.87,60.023,1454861703,"201051344000458","219011344069620",30.24,4.00,0,299.37,303.88,3.0,0.9,0.000,318090.0,318090.0,16195,0,0,0,L,1122011218,0,120.65,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1454861735,116027.00
02/07/2016 11:15,2,0.000,ALERT,211.93,300.57,59.986,1454861703,"201051344000853","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,316286.1,316286.1,15920,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454861737,116028.00
02/07/2016 11:15,2,0.186,ACTIVE,211.48,299.67,59.996,1454861703,"201051344000685","219011344069620",19.54,3.30,0,297.57,329.43,3.7,1.6,0.000,323256.1,323256.1,20653,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454861738,116029.00
02/07/2016 11:15,2,0.164,ACTIVE,211.25,330.03,59.986,1454861703,"201051344000917","219011344069620",25.72,5.50,0,296.06,339.95,4.3,2.2,0.000,320845.8,320845.8,20628,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454861739,116030.00
02/07/2016 11:15,2,0.127,ACTIVE,211.25,299.67,59.991,1454861703,"201051344001145","219011344069620",20.63,3.30,0,297.87,301.77,2.7,0.7,0.000,324986.2,324986.2,20574,0,0,0,L,1122011218,0,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454861740,116031.00
02/07/2016 11:15,2,0.146,ACTIVE,211.25,298.77,59.996,1454861703,"201051344000651","219011344069620",14.27,3.00,0,297.26,300.87,2.1,0.1,0.000,317254.1,317254.1,20799,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454861740,116032.00
02/07/2016 11:15,2,0.113,ACTIVE,210.35,336.04,59.991,1454861703,"274151322000088","219011344069620",29.92,7.70,0,333.03,343.85,3.4,1.4,0.004,574318.4,574318.4,9691,0,0,0,L,1151911521,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454861741,116033.00
02/07/2016 11:15,2,0.084,ACTIVE,211.25,336.94,59.991,1454861703,"274151322000068","219011344069620",28.98,7.00,0,297.57,424.71,2.5,0.5,0.000,480741.0,480741.0,10370,0,0,0,L,1151911521,0,121.10,121.78,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454861742,116034.00
02/07/2016 11:15,2,0.133,ACTIVE,210.57,299.37,59.981,1454861703,"201051344001135","219011344069620",20.46,3.70,0,297.57,301.77,2.8,0.8,0.000,313949.3,313949.3,20792,0,0,0,L,1122011218,0,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454861743,116035.00
02/07/2016 11:15,2,0.141,ACTIVE,211.25,301.47,59.954,1454861703,"201051344000594","219011344069620",18.25,3.00,0,299.07,314.40,2.6,0.6,0.000,320051.9,320051.9,16198,0,0,0,L,1122011218,0,120.65,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454861744,116036.00
02/07/2016 11:15,2,0.143,ACTIVE,211.03,299.07,59.986,1454861703,"201051344001203","219011344069620",19.26,3.30,0,297.57,302.98,2.8,0.8,0.000,320294.4,320294.4,20763,0,0,0,L,1122011218,0,121.55,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454861745,116037.00
02/07/2016 11:15,2,0.064,ACTIVE_NO_POWER,210.35,298.77,59.986,1454861703,"274151322000054","219011344069620",22.03,6.30,0,297.26,301.77,1.4,0.0,0.000,586814.0,586814.0,9712,0,0,0,L,1151911521,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454861746,116038.00
02/07/2016 11:15,2,0.273,ACTIVE,212.16,337.24,59.996,1454861703,"201051344000867","219011344069620",22.20,4.00,0,298.47,360.69,6.1,4.0,0.022,308865.1,308865.1,16189,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454861747,116039.00
02/07/2016 11:15,2,0.279,ACTIVE,211.03,336.04,59.986,1454861703,"201051344001093","219011344069620",30.79,6.00,0,296.96,531.71,8.7,6.5,0.018,319177.5,319177.5,20682,0,0,0,L,1122011218,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454861748,116040.00
02/07/2016 11:15,2,0.219,ACTIVE,211.48,337.84,59.981,1454861703,"201051344000900","219011344069620",29.54,4.50,0,331.83,367.60,6.6,4.4,0.027,324090.9,324090.9,15815,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454861749,116041.00
02/07/2016 11:15,2,0.248,ACTIVE,211.93,337.24,59.986,1454861703,"201051344000648","219011344069620",26.66,3.30,0,298.77,343.25,6.7,4.5,0.009,317121.7,317121.7,15961,0,0,0,L,1122011218,0,120.42,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454861750,116042.00
02/07/2016 11:15,2,0.000,ALERT,211.70,301.47,60.012,1454861703,"201051344000569","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,324974.5,324974.5,15811,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454861751,116043.00
02/07/2016 11:15,2,0.066,ALERT,211.70,300.87,59.981,1454861703,"201051344000983","219011344069620",29.28,3.30,0,299.37,303.58,2.0,0.0,0.000,318016.7,318016.7,16098,0,0,0,L,1122011218,0,120.88,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1454861753,116044.00
02/07/2016 11:15,2,0.148,ALERT,211.93,319.21,59.986,1454861703,"201051344001158","219011344069620",25.21,3.30,0,299.07,384.13,3.8,1.8,0.000,313594.9,313594.9,16218,0,0,0,L,1122011218,0,120.88,121.33,0002,3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454861755,116045.00
02/07/2016 11:15,2,0.170,ALERT,212.16,301.47,59.970,1454861703,"201051344000576","219011344069620",22.44,3.30,0,299.67,345.36,3.9,1.8,0.000,318562.2,318562.2,15840,0,0,0,L,1122011218,0,121.10,121.33,0002,1,0,0,0,0,0,0,23,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454861757,116046.00
02/07/2016 11:15,2,0.203,ACTIVE,211.03,336.04,59.975,1454861703,"274151322000087","219011344069620",21.17,8.50,0,333.63,341.15,4.3,2.3,0.018,561946.9,561946.9,9736,0,0,0,L,1151911521,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454861758,116047.00
02/07/2016 11:30,2,0.172,ACTIVE,211.93,301.17,59.991,1454862603,"201051344000645","219011344069620",22.30,4.00,0,299.37,303.28,3.9,1.8,0.000,317937.1,317937.1,15926,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454862604,116048.00
02/07/2016 11:30,2,0.084,ACTIVE,211.03,332.43,59.970,1454862603,"274151322000085","219011344069620",28.51,6.70,0,296.66,336.64,2.5,0.5,0.000,589599.3,589599.3,9733,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454862605,116049.00
02/07/2016 11:30,2,0.178,ACTIVE,212.16,301.47,59.991,1454862603,"201051344000633","219011344069620",18.13,3.30,0,297.57,302.68,3.3,1.2,0.000,309673.0,309673.0,16218,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454862606,116050.00
02/07/2016 11:30,2,0.000,ALERT,211.70,301.47,59.991,1454862603,"201051344000469","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,310433.3,310433.3,16228,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454862608,116051.00
02/07/2016 11:30,2,0.180,ACTIVE,210.80,299.67,59.970,1454862603,"201051344000646","219011344069620",20.42,4.00,0,297.87,302.37,3.8,1.7,0.000,315793.3,315793.3,20795,0,0,0,L,1122011218,0,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454862609,116052.00
02/07/2016 11:30,2,0.195,ACTIVE,210.57,336.04,59.996,1454862603,"274151322000052","219011344069620",30.32,8.00,0,333.33,341.45,6.1,3.9,0.018,597685.3,597685.3,9924,0,0,0,L,1151911521,0,120.42,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454862610,116053.00
02/07/2016 11:30,2,0.166,ALERT,211.25,300.57,59.996,1454862603,"201051344000585","219011344069620",23.44,4.50,0,297.57,340.25,4.0,1.9,0.000,320676.2,320676.2,20788,0,0,0,L,1122011218,0,120.65,121.10,0002,2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454862612,116054.00
02/07/2016 11:30,2,0.496,ACTIVE,211.03,337.24,59.991,1454862603,"201051344001230","219011344069620",22.36,5.00,0,298.47,346.26,11.2,8.9,0.057,319798.9,319798.9,20649,0,0,0,L,1122011218,0,121.33,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454862613,116055.00
02/07/2016 11:30,2,0.170,ACTIVE,211.48,301.17,60.002,1454862603,"201051344000582","219011344069620",23.64,3.70,0,298.77,303.28,4.1,2.0,0.000,313360.1,313360.1,20763,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454862613,116056.00
02/07/2016 11:30,2,0.881,ALERT,210.80,339.34,59.996,1454862603,"201051344000955","219011344069620",20.89,4.50,0,296.96,346.56,18.7,16.1,0.128,323724.4,323724.4,20752,0,0,0,L,1122011218,0,120.65,120.65,0002,2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454862615,116057.00
02/07/2016 11:30,2,0.062,ALERT,211.03,322.51,60.012,1454862603,"274151322000094","219011344069620",26.02,6.00,0,296.06,425.61,1.6,0.0,0.000,480605.7,480605.7,10209,0,0,0,L,1151911521,0,120.65,122.01,0002,3,0,0,0,0,0,0,189,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454862617,116058.00
02/07/2016 11:30,2,0.227,ACTIVE,211.70,302.37,59.996,1454862603,"201051344000579","219011344069620",21.57,4.00,0,299.37,303.88,5.0,2.9,0.000,324432.6,324432.6,16182,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454862618,116059.00
02/07/2016 11:30,2,0.275,ACTIVE,211.03,336.04,59.981,1454862603,"201051344000890","219011344069620",23.00,5.00,0,298.17,376.01,6.5,4.3,0.013,321271.4,321271.4,20714,0,0,0,L,1122011218,0,121.55,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454862619,116060.00
02/07/2016 11:30,2,0.176,ALERT,211.03,299.67,59.975,1454862603,"201051344000438","219011344069620",22.32,3.30,0,297.57,340.25,4.0,1.9,0.000,323421.8,323421.8,20765,0,0,0,L,1122011218,0,121.33,120.88,0002,3,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454862621,116061.00
02/07/2016 11:30,2,0.244,ACTIVE,211.25,299.67,59.996,1454862603,"201051344000417","219011344069620",20.97,3.70,0,296.96,316.20,5.2,3.1,0.000,317169.0,317169.0,20874,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454862621,116062.00
02/07/2016 11:30,2,0.250,ACTIVE,211.03,341.45,59.991,1454862603,"274151322000083","219011344069620",31.37,7.00,0,333.33,345.06,8.0,5.8,0.040,591966.1,591966.1,9917,0,0,0,L,1151911521,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454862622,116063.00
02/07/2016 11:30,2,0.062,ACTIVE_NO_POWER,211.48,298.47,59.991,1454862603,"274151322000076","219011344069620",21.15,5.00,0,296.96,301.17,1.4,0.0,0.000,629131.6,629131.6,9965,0,0,0,L,1151911521,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454862623,116064.00
02/07/2016 11:30,2,0.203,ACTIVE,211.70,338.14,59.996,1454862603,"201051344000868","219011344069620",25.23,4.00,0,299.67,353.17,5.2,3.1,0.004,309394.2,309394.2,15965,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454862624,116065.00
02/07/2016 11:30,2,0.074,ACTIVE_NO_POWER,211.03,300.27,59.986,1454862603,"274151322000095","219011344069620",24.15,5.00,0,297.87,301.47,1.9,0.0,0.000,622117.7,622117.7,9807,0,0,0,L,1151911521,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454862625,116066.00
02/07/2016 11:30,2,0.062,ALERT,211.48,301.17,60.012,1454862603,"201051344000988","219011344069620",30.69,3.30,0,296.36,302.98,2.0,0.0,0.000,307839.4,307839.4,16227,0,0,0,L,1122011218,0,120.65,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454862627,116067.00
02/07/2016 11:30,2,0.143,ACTIVE,210.80,299.07,59.996,1454862603,"201051344001025","219011344069620",20.65,3.70,0,296.66,303.58,3.0,1.0,0.000,320913.1,320913.1,20768,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454862628,116068.00
02/07/2016 11:30,2,0.098,ALERT,211.48,301.47,59.991,1454862603,"201051344000458","219011344069620",30.71,4.50,0,298.77,304.18,3.0,1.0,0.000,318090.3,318090.3,16197,0,0,0,L,1122011218,0,120.88,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454862630,116069.00
02/07/2016 11:30,2,0.000,ALERT,212.38,301.47,59.996,1454862603,"201051344000853","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,316286.1,316286.1,15922,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454862632,116070.00
02/07/2016 11:30,2,0.490,ALERT,211.48,338.74,59.986,1454862603,"201051344000685","219011344069620",22.66,4.00,0,297.57,348.36,11.3,9.0,0.062,323257.3,323257.3,20654,0,0,0,L,1122011218,0,122.01,120.65,0002,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454862633,116071.00
02/07/2016 11:30,2,0.688,ALERT,211.25,339.65,59.986,1454862603,"201051344000917","219011344069620",21.59,6.30,0,296.06,391.94,15.1,12.6,0.102,320847.4,320847.4,20629,0,0,0,L,1122011218,0,121.10,121.10,0002,3,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454862635,116072.00
02/07/2016 11:30,2,0.117,ACTIVE,211.25,300.27,59.991,1454862603,"201051344001145","219011344069620",19.68,3.70,0,298.47,303.88,2.3,0.3,0.000,324986.2,324986.2,20575,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454862636,116073.00
02/07/2016 11:30,2,0.164,ALERT,211.25,299.37,60.002,1454862603,"201051344000651","219011344069620",18.43,3.00,0,297.26,312.59,3.0,1.0,0.000,317254.2,317254.2,20800,0,0,0,L,1122011218,0,121.55,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1454862638,116074.00
02/07/2016 11:30,2,0.139,ACTIVE,210.80,336.04,59.981,1454862603,"274151322000088","219011344069620",30.38,8.50,0,333.03,339.95,4.3,2.2,0.009,574318.9,574318.9,9692,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454862639,116075.00
02/07/2016 11:30,2,0.109,ACTIVE,211.70,337.84,59.991,1454862603,"274151322000068","219011344069620",29.98,7.70,0,307.78,351.37,3.3,1.3,0.004,480741.2,480741.2,10371,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454862640,116076.00
02/07/2016 11:30,2,0.146,ACTIVE,210.80,300.27,59.975,1454862603,"201051344001135","219011344069620",23.24,4.00,0,297.87,302.98,3.5,1.4,0.000,313949.6,313949.6,20793,0,0,0,L,1122011218,0,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454862641,116077.00
02/07/2016 11:30,2,0.146,ACTIVE,211.48,302.07,59.981,1454862603,"201051344000594","219011344069620",19.58,3.30,0,298.77,303.58,2.9,0.9,0.000,320052.0,320052.0,16199,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454862642,116078.00
02/07/2016 11:30,2,0.162,ACTIVE,211.03,299.67,59.959,1454862603,"201051344001203","219011344069620",20.30,3.70,0,297.57,304.48,3.4,1.3,0.000,320294.6,320294.6,20764,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454862643,116079.00
02/07/2016 11:30,2,0.070,ACTIVE_NO_POWER,210.80,299.07,59.981,1454862603,"274151322000054","219011344069620",23.04,6.70,0,296.96,300.87,1.6,0.0,0.000,586814.0,586814.0,9713,0,0,0,L,1151911521,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454862643,116080.00
02/07/2016 11:30,2,0.248,ACTIVE,212.16,357.08,59.981,1454862603,"201051344000867","219011344069620",33.22,5.50,0,331.53,365.80,8.4,6.2,0.022,308866.3,308866.3,16190,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454862644,116081.00
02/07/2016 11:30,2,0.232,ACTIVE,211.48,336.94,59.991,1454862603,"201051344001093","219011344069620",27.89,6.30,0,326.72,347.76,6.6,4.5,0.004,319179.0,319179.0,20683,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454862645,116082.00
02/07/2016 11:30,2,0.209,ACTIVE,211.70,341.75,59.991,1454862603,"201051344000900","219011344069620",31.57,5.00,0,330.93,348.36,6.7,4.5,0.027,324092.0,324092.0,15816,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454862646,116083.00
02/07/2016 11:30,2,0.596,ALERT,212.16,339.95,59.991,1454862603,"201051344000648","219011344069620",22.28,3.70,0,298.17,345.96,13.5,11.1,0.084,317123.5,317123.5,15962,0,0,0,L,1122011218,0,120.88,121.78,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454862648,116084.00
02/07/2016 11:30,2,0.000,ALERT,211.70,301.77,59.991,1454862603,"201051344000569","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,324974.5,324974.5,15813,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454862650,116085.00
02/07/2016 11:30,2,0.066,ALERT,211.70,301.77,59.986,1454862603,"201051344000983","219011344069620",29.82,3.30,0,299.07,303.58,2.0,0.0,0.000,318016.7,318016.7,16100,0,0,0,L,1122011218,0,121.10,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454862652,116086.00
02/07/2016 11:30,2,0.359,ALERT,211.93,338.74,59.986,1454862603,"201051344001158","219011344069620",22.50,4.00,0,298.47,362.19,8.2,6.0,0.040,313595.7,313595.7,16220,0,0,0,L,1122011218,0,120.88,121.10,0002,4,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454862653,116087.00
02/07/2016 11:30,2,0.191,ACTIVE,212.16,339.04,59.954,1454862603,"201051344000576","219011344069620",27.15,4.00,0,299.67,347.16,5.3,3.2,0.000,318562.8,318562.8,15842,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454862654,116088.00
02/07/2016 11:30,2,0.221,ACTIVE,211.03,337.54,59.986,1454862603,"274151322000087","219011344069620",21.53,9.00,0,333.03,340.25,4.8,2.7,0.018,561947.6,561947.6,9737,0,0,0,L,1151911521,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454862655,116089.00
02/07/2016 11:45,2,0.193,ACTIVE,212.38,338.74,59.991,1454863504,"201051344000645","219011344069620",25.41,5.50,0,299.67,356.48,5.0,2.9,0.000,317937.6,317937.6,15927,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454863505,116090.00
02/07/2016 11:45,2,0.119,ALERT,210.57,335.44,59.975,1454863504,"274151322000085","219011344069620",27.15,7.30,0,296.96,343.55,3.3,1.3,0.000,589599.5,589599.5,9734,0,0,0,L,1151911521,0,121.33,121.10,0002,7,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454863507,116091.00
02/07/2016 11:45,2,0.205,ACTIVE,212.38,301.77,59.986,1454863504,"201051344000633","219011344069620",21.67,3.70,0,297.57,302.98,4.5,2.5,0.000,309673.5,309673.5,16219,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454863508,116092.00
02/07/2016 11:45,2,0.098,ALERT,211.93,301.47,59.981,1454863504,"201051344000469","219011344069620",30.45,3.00,0,297.87,303.28,3.0,1.0,0.000,310433.3,310433.3,16230,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1454863510,116093.00
02/07/2016 11:45,2,0.166,ALERT,211.03,319.51,59.986,1454863504,"201051344000646","219011344069620",25.37,4.50,0,297.87,335.74,4.3,2.2,0.000,315793.8,315793.8,20796,0,0,0,L,1122011218,0,121.55,120.42,0002,2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454863511,116094.00
02/07/2016 11:45,2,0.250,ACTIVE,210.35,359.48,59.975,1454863504,"274151322000052","219011344069620",33.44,9.00,0,333.33,363.09,8.5,6.3,0.040,597686.5,597686.5,9925,0,0,0,L,1151911521,0,120.20,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454863512,116095.00
02/07/2016 11:45,2,0.615,ACTIVE,211.48,339.95,59.991,1454863504,"201051344000585","219011344069620",22.54,6.00,0,298.17,346.26,14.2,11.7,0.093,320678.3,320678.3,20790,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454863513,116096.00
02/07/2016 11:45,2,0.766,ACTIVE,211.03,339.34,59.975,1454863504,"201051344001230","219011344069620",22.15,5.50,0,330.33,346.56,17.2,14.6,0.119,319801.7,319801.7,20650,0,0,0,L,1122011218,0,121.55,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454863514,116097.00
02/07/2016 11:45,2,0.246,ACTIVE,211.93,337.84,59.933,1454863504,"201051344000582","219011344069620",28.17,4.50,0,299.37,346.56,7.0,4.9,0.013,313360.9,313360.9,20764,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454863515,116098.00
02/07/2016 11:45,2,1.229,ACTIVE,211.03,342.05,59.986,1454863504,"201051344000955","219011344069620",20.26,5.50,0,330.63,351.97,25.2,22.4,0.194,323729.2,323729.2,20754,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454863516,116099.00
02/07/2016 11:45,2,0.092,ALERT,210.57,336.34,59.970,1454863504,"274151322000094","219011344069620",29.82,6.30,0,296.66,425.01,2.8,0.8,0.009,480605.7,480605.7,10211,0,0,0,L,1151911521,0,120.65,121.78,0002,3,0,0,0,0,0,0,7,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454863518,116100.00
02/07/2016 11:45,2,0.262,ACTIVE,211.93,337.24,59.981,1454863504,"201051344000579","219011344069620",29.50,5.50,0,300.27,348.36,7.8,5.6,0.013,324433.5,324433.5,16183,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454863519,116101.00
02/07/2016 11:45,2,0.467,ACTIVE,211.03,337.54,59.975,1454863504,"201051344000890","219011344069620",22.74,5.00,0,329.43,343.55,10.7,8.4,0.057,321272.8,321272.8,20715,0,0,0,L,1122011218,0,121.55,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454863520,116102.00
02/07/2016 11:45,2,0.193,ACTIVE,211.48,327.62,59.986,1454863504,"201051344000438","219011344069620",26.34,3.70,0,298.17,401.26,5.2,3.1,0.000,323422.5,323422.5,20767,0,0,0,L,1122011218,0,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454863521,116103.00
02/07/2016 11:45,2,0.238,ACTIVE,211.48,300.57,59.975,1454863504,"201051344000417","219011344069620",21.65,4.00,0,297.57,301.17,5.2,3.1,0.000,317169.7,317169.7,20875,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454863522,116104.00
02/07/2016 11:45,2,0.375,ACTIVE,210.80,352.87,59.954,1454863504,"274151322000083","219011344069620",32.72,7.70,0,333.93,361.59,12.4,10.1,0.066,591968.0,591968.0,9918,0,0,0,L,1151911521,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454863522,116105.00
02/07/2016 11:45,2,0.076,ACTIVE_NO_POWER,210.80,299.37,59.965,1454863504,"274151322000076","219011344069620",23.87,5.50,0,296.66,300.87,1.9,0.0,0.000,629131.6,629131.6,9966,0,0,0,L,1151911521,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454863523,116106.00
02/07/2016 11:45,2,0.334,ALERT,211.93,339.04,59.970,1454863504,"201051344000868","219011344069620",30.12,4.50,0,299.67,342.95,10.2,8.0,0.049,309395.3,309395.3,15966,0,0,0,L,1122011218,0,120.88,121.78,0002,2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454863525,116107.00
02/07/2016 11:45,2,0.098,ACTIVE,210.57,336.64,59.986,1454863504,"274151322000095","219011344069620",23.91,6.00,0,298.77,346.26,2.4,0.4,0.000,622117.7,622117.7,9808,0,0,0,L,1151911521,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454863526,116108.00
02/07/2016 11:45,2,0.117,ALERT,211.70,301.77,59.944,1454863504,"201051344000988","219011344069620",18.73,3.70,0,296.36,302.98,2.2,0.2,0.000,307839.4,307839.4,16229,0,0,0,L,1122011218,0,120.42,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1454863528,116109.00
02/07/2016 11:45,2,0.154,ACTIVE,211.03,300.57,59.938,1454863504,"201051344001025","219011344069620",23.60,4.00,0,297.26,302.37,3.7,1.6,0.000,320913.4,320913.4,20769,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454863529,116110.00
02/07/2016 11:45,2,0.146,ALERT,211.70,301.77,59.986,1454863504,"201051344000458","219011344069620",18.47,4.50,0,298.77,304.18,2.8,0.7,0.000,318090.4,318090.4,16199,0,0,0,L,1122011218,0,120.88,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1454863531,116111.00
02/07/2016 11:45,2,0.000,ALERT,212.16,301.17,60.012,1454863504,"201051344000853","219011344069620",0.00,3.30,0,298.47,303.58,0.0,0.0,0.000,316286.1,316286.1,15924,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454863533,116112.00
02/07/2016 11:45,2,0.459,ACTIVE,211.70,339.04,59.959,1454863504,"201051344000685","219011344069620",22.76,4.50,0,331.53,346.86,10.6,8.3,0.057,323259.5,323259.5,20656,0,0,0,L,1122011218,0,122.23,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454863534,116113.00
02/07/2016 11:45,2,0.961,ACTIVE,211.70,342.35,59.975,1454863504,"201051344000917","219011344069620",21.47,6.70,0,331.53,351.07,20.9,18.2,0.155,320851.2,320851.2,20631,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454863535,116114.00
02/07/2016 11:45,2,0.131,ACTIVE,211.48,301.17,59.981,1454863504,"201051344001145","219011344069620",22.66,3.70,0,298.47,302.37,3.0,1.0,0.000,324986.4,324986.4,20576,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454863535,116115.00
02/07/2016 11:45,2,0.199,ACTIVE,211.48,300.57,59.991,1454863504,"201051344000651","219011344069620",19.66,3.30,0,297.26,301.47,4.0,2.0,0.000,317254.6,317254.6,20802,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454863536,116116.00
02/07/2016 11:45,2,0.174,ACTIVE,210.35,347.46,59.975,1454863504,"274151322000088","219011344069620",32.30,9.30,0,333.03,356.18,5.7,3.5,0.013,574319.6,574319.6,9693,0,0,0,L,1151911521,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454863537,116117.00
02/07/2016 11:45,2,0.160,ACTIVE,211.48,340.55,59.975,1454863504,"274151322000068","219011344069620",31.47,9.00,0,334.54,346.86,5.1,3.0,0.022,480741.8,480741.8,10372,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454863538,116118.00
02/07/2016 11:45,2,0.490,ALERT,211.03,337.54,59.970,1454863504,"201051344001135","219011344069620",22.46,4.50,0,298.47,349.26,11.2,8.9,0.066,313950.0,313950.0,20794,0,0,0,L,1122011218,0,121.10,120.65,0002,4,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454863540,116119.00
02/07/2016 11:45,2,0.160,ACTIVE,211.25,302.07,59.975,1454863504,"201051344000594","219011344069620",22.36,3.30,0,298.77,303.58,3.6,1.6,0.000,320052.3,320052.3,16200,0,0,0,L,1122011218,0,120.65,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454863541,116120.00
02/07/2016 11:45,2,0.189,ACTIVE,211.25,301.17,60.012,1454863504,"201051344001203","219011344069620",21.77,3.70,0,298.47,318.61,4.2,2.1,0.000,320295.1,320295.1,20765,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454863542,116121.00
02/07/2016 11:45,2,0.172,ACTIVE,210.57,340.25,59.949,1454863504,"274151322000054","219011344069620",31.47,7.70,0,297.26,490.23,5.5,3.4,0.018,586814.0,586814.0,9714,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454863543,116122.00
02/07/2016 11:45,2,0.256,ACTIVE,211.93,379.62,59.970,1454863504,"201051344000867","219011344069620",35.60,6.30,0,333.93,382.93,9.3,7.0,0.027,308868.0,308868.0,16191,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454863544,116123.00
02/07/2016 11:45,2,0.873,ALERT,211.48,340.85,59.991,1454863504,"201051344001093","219011344069620",22.07,6.70,0,298.17,356.18,19.5,16.9,0.133,319180.8,319180.8,20684,0,0,0,L,1122011218,0,121.33,120.65,0002,5,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454863545,116124.00
02/07/2016 11:45,2,0.264,ACTIVE,211.70,338.74,59.981,1454863504,"201051344000900","219011344069620",29.14,6.00,0,334.54,367.30,7.8,5.6,0.044,324093.2,324093.2,15817,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454863546,116125.00
02/07/2016 11:45,2,0.893,ACTIVE,211.93,341.15,59.975,1454863504,"201051344000648","219011344069620",21.85,4.00,0,332.43,352.27,19.8,17.1,0.141,317126.9,317126.9,15964,0,0,0,L,1122011218,0,120.42,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454863547,116126.00
02/07/2016 11:45,2,0.000,ALERT,211.70,302.07,59.986,1454863504,"201051344000569","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,324974.5,324974.5,15815,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454863549,116127.00
02/07/2016 11:45,2,0.068,ALERT,211.70,301.77,59.986,1454863504,"201051344000983","219011344069620",30.73,3.70,0,298.77,303.88,2.2,0.2,0.000,318016.7,318016.7,16102,0,0,0,L,1122011218,0,120.65,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454863551,116128.00
02/07/2016 11:45,2,0.494,ACTIVE,211.93,339.65,59.986,1454863504,"201051344001158","219011344069620",22.54,5.00,0,332.43,345.36,11.3,9.0,0.075,313597.5,313597.5,16222,0,0,0,L,1122011218,0,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454863552,116129.00
02/07/2016 11:45,2,0.219,ALERT,212.16,338.74,59.981,1454863504,"201051344000576","219011344069620",28.77,4.50,0,299.67,342.65,6.4,4.3,0.009,318563.7,318563.7,15843,0,0,0,L,1122011218,0,121.10,121.33,0002,2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454863553,116130.00
02/07/2016 11:45,2,0.266,ACTIVE,210.57,336.64,59.986,1454863504,"274151322000087","219011344069620",21.95,9.30,0,333.03,340.55,5.8,3.7,0.031,561948.4,561948.4,9738,0,0,0,L,1151911521,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454863554,116131.00
02/07/2016 12:00,2,0.199,ALERT,212.38,338.74,59.954,1454864403,"201051344000645","219011344069620",26.76,6.30,0,299.97,342.35,5.4,3.3,0.004,317938.4,317938.4,15928,0,0,0,L,1122011218,0,121.55,121.55,0002,3,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454864405,116132.00
02/07/2016 12:00,2,1.039,ACTIVE,211.03,342.65,59.970,1454864403,"274151322000085","219011344069620",19.60,8.50,0,325.22,350.17,20.7,18.0,0.137,589602.8,589602.8,9736,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454864406,116133.00
02/07/2016 12:00,2,0.191,ACTIVE,212.38,301.77,59.965,1454864403,"201051344000633","219011344069620",19.46,4.50,0,298.47,315.00,3.8,1.7,0.000,309674.1,309674.1,16220,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454864407,116134.00
02/07/2016 12:00,2,0.094,ALERT,211.93,302.07,59.970,1454864403,"201051344000469","219011344069620",30.63,3.30,0,298.47,303.28,3.0,1.0,0.000,310433.5,310433.5,16232,0,0,0,L,1122011218,0,120.65,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454864409,116135.00
02/07/2016 12:00,2,1.098,ALERT,211.25,342.05,60.012,1454864403,"201051344000646","219011344069620",20.00,6.30,0,297.87,540.43,22.3,19.6,0.168,315795.2,315795.2,20798,0,0,0,L,1122011218,0,121.55,120.88,0001,4,0,0,0,0,0,0,1,1798,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454864410,116136.00
02/07/2016 12:00,2,0.312,ACTIVE,211.03,346.86,59.970,1454864403,"274151322000052","219011344069620",32.03,10.00,0,333.93,375.71,10.1,7.8,0.053,597688.3,597688.3,9926,0,0,0,L,1151911521,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454864411,116137.00
02/07/2016 12:00,2,0.889,ACTIVE,211.48,341.15,59.986,1454864403,"201051344000585","219011344069620",21.59,6.70,0,331.23,349.56,19.5,16.9,0.141,320681.9,320681.9,20791,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454864412,116138.00
02/07/2016 12:00,2,0.359,ACTIVE,211.48,337.24,59.975,1454864403,"201051344001230","219011344069620",22.62,6.30,0,330.63,348.96,8.2,6.0,0.035,319804.6,319804.6,20651,0,0,0,L,1122011218,0,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454864413,116139.00
02/07/2016 12:00,2,0.248,ACTIVE,211.93,337.54,59.975,1454864403,"201051344000582","219011344069620",24.73,5.50,0,327.32,346.26,6.2,4.1,0.013,313362.0,313362.0,20765,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454864414,116140.00
02/07/2016 12:00,2,1.117,ACTIVE,211.25,341.45,59.959,1454864403,"201051344000955","219011344069620",20.50,6.00,0,330.63,353.47,23.2,20.5,0.181,323734.7,323734.7,20755,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454864415,116141.00
02/07/2016 12:00,2,0.104,ACTIVE,211.03,337.24,60.007,1454864403,"274151322000094","219011344069620",30.04,7.30,0,328.82,345.96,3.2,1.1,0.009,480606.0,480606.0,10213,0,0,0,L,1151911521,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454864416,116142.00
02/07/2016 12:00,2,0.252,ACTIVE,211.93,337.84,59.981,1454864403,"201051344000579","219011344069620",26.54,6.30,0,332.43,343.25,6.8,4.6,0.009,324434.8,324434.8,16184,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454864417,116143.00
02/07/2016 12:00,2,0.600,ACTIVE,211.25,337.84,59.970,1454864403,"201051344000890","219011344069620",22.46,6.30,0,330.63,345.66,13.7,11.3,0.080,321275.2,321275.2,20716,0,0,0,L,1122011218,0,121.55,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454864418,116144.00
02/07/2016 12:00,2,0.492,ALERT,211.70,338.44,59.970,1454864403,"201051344000438","219011344069620",23.02,4.50,0,298.77,526.90,11.5,9.2,0.057,323424.8,323424.8,20768,0,0,0,L,1122011218,0,121.55,120.88,0002,4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454864419,116145.00
