ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2016 12:00,2,0.402,ACTIVE,211.70,337.84,59.965,1454864403,"201051344000417","219011344069620",21.77,5.00,0,298.17,342.95,8.9,6.6,0.035,317170.8,317170.8,20876,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454864420,116146.00
02/07/2016 12:00,2,0.430,ACTIVE,211.25,340.85,59.965,1454864403,"274151322000083","219011344069620",31.41,9.00,0,334.24,371.21,13.7,11.3,0.075,591971.0,591971.0,9919,0,0,0,L,1151911521,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454864421,116147.00
02/07/2016 12:00,2,0.098,ACTIVE,211.48,337.54,59.959,1454864403,"274151322000076","219011344069620",29.20,6.70,0,297.26,339.65,2.9,0.9,0.000,629131.7,629131.7,9967,0,0,0,L,1151911521,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454864422,116148.00
02/07/2016 12:00,2,0.254,ACTIVE,211.93,338.44,59.965,1454864403,"201051344000868","219011344069620",30.16,5.50,0,332.73,379.02,7.8,5.6,0.018,309397.8,309397.8,15968,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454864423,116149.00
02/07/2016 12:00,2,0.619,ALERT,211.03,367.30,59.959,1454864403,"274151322000095","219011344069620",33.89,7.30,0,297.87,396.15,21.2,18.5,0.124,622119.1,622119.1,9809,0,0,0,L,1151911521,0,121.55,121.55,0002,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454864425,116150.00
02/07/2016 12:00,2,0.121,ACTIVE,211.70,301.77,59.949,1454864403,"201051344000988","219011344069620",20.04,4.50,0,297.57,303.28,2.5,0.5,0.000,307839.5,307839.5,16231,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454864426,116151.00
02/07/2016 12:00,2,0.154,ACTIVE,211.03,300.27,59.917,1454864403,"201051344001025","219011344069620",21.79,5.00,0,298.47,305.68,3.4,1.4,0.000,320913.8,320913.8,20770,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454864427,116152.00
02/07/2016 12:00,2,0.156,ACTIVE,211.70,301.77,59.965,1454864403,"201051344000458","219011344069620",20.85,5.50,0,299.67,304.18,3.3,1.3,0.000,318090.7,318090.7,16201,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454864428,116153.00
02/07/2016 12:00,2,0.000,ALERT,212.38,301.77,59.970,1454864403,"201051344000853","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,316286.1,316286.1,15926,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454864430,116154.00
02/07/2016 12:00,2,0.209,ACTIVE,211.70,337.84,59.965,1454864403,"201051344000685","219011344069620",23.76,5.50,0,332.13,345.36,5.1,3.0,0.000,323260.6,323260.6,20657,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454864431,116155.00
02/07/2016 12:00,2,0.984,ACTIVE,211.70,341.75,59.938,1454864403,"201051344000917","219011344069620",20.95,7.30,0,331.83,352.57,20.9,18.3,0.155,320856.0,320856.0,20632,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454864432,116156.00
02/07/2016 12:00,2,0.127,ACTIVE,211.25,300.27,59.965,1454864403,"201051344001145","219011344069620",21.69,4.00,0,299.07,305.68,2.8,0.8,0.000,324986.6,324986.6,20577,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454864433,116157.00
02/07/2016 12:00,2,0.174,ACTIVE,211.48,299.97,59.996,1454864403,"201051344000651","219011344069620",18.69,3.70,0,298.47,304.78,3.3,1.3,0.000,317255.0,317255.0,20803,0,0,0,L,1122011218,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454864433,116158.00
02/07/2016 12:00,2,0.641,ACTIVE,210.57,345.96,59.928,1454864403,"274151322000088","219011344069620",31.49,10.00,0,329.73,367.30,20.4,17.8,0.128,574322.6,574322.6,9694,0,0,0,L,1151911521,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454864434,116159.00
02/07/2016 12:00,2,0.172,ACTIVE,211.70,357.98,59.959,1454864403,"274151322000068","219011344069620",33.18,10.00,0,335.44,375.11,5.8,3.7,0.027,480742.7,480742.7,10373,0,0,0,L,1151911521,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454864435,116160.00
02/07/2016 12:00,2,1.090,ACTIVE,211.25,340.55,59.981,1454864403,"201051344001135","219011344069620",20.02,6.00,0,331.23,353.17,22.1,19.5,0.168,313954.8,313954.8,20796,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454864436,116161.00
02/07/2016 12:00,2,0.160,ALERT,211.70,302.68,59.965,1454864403,"201051344000594","219011344069620",22.92,4.00,0,299.67,339.65,3.8,1.7,0.000,320052.8,320052.8,16201,0,0,0,L,1122011218,0,120.88,121.10,0002,3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454864438,116162.00
02/07/2016 12:00,2,0.672,ALERT,211.48,339.04,59.970,1454864403,"201051344001203","219011344069620",21.99,5.00,0,299.07,540.43,15.0,12.6,0.102,320295.7,320295.7,20766,0,0,0,L,1122011218,0,122.01,120.65,0001,3,0,0,0,0,0,0,3,1798,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454864440,116163.00
02/07/2016 12:00,2,0.176,ACTIVE,210.80,348.06,59.959,1454864403,"274151322000054","219011344069620",32.34,10.00,0,333.33,364.59,5.8,3.6,0.022,586815.0,586815.0,9715,0,0,0,L,1151911521,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454864441,116164.00
02/07/2016 12:00,2,0.627,ALERT,212.38,368.80,59.970,1454864403,"201051344000867","219011344069620",34.15,7.00,0,299.67,396.15,21.7,19.0,0.137,308872.7,308872.7,16192,0,0,0,L,1122011218,0,121.55,121.33,0002,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454864443,116165.00
02/07/2016 12:00,2,0.275,ACTIVE,211.48,337.54,59.970,1454864403,"201051344001093","219011344069620",28.80,7.30,0,331.53,351.37,8.1,5.8,0.022,319183.3,319183.3,20686,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454864444,116166.00
02/07/2016 12:00,2,0.871,ALERT,211.93,356.48,59.965,1454864403,"201051344000900","219011344069620",32.46,6.30,0,300.57,388.04,28.7,25.8,0.225,324094.4,324094.4,15818,0,0,0,L,1122011218,0,121.33,121.33,0002,4,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454864446,116167.00
02/07/2016 12:00,2,1.035,ALERT,212.38,342.95,59.965,1454864403,"201051344000648","219011344069620",20.95,4.50,0,300.27,383.83,22.0,19.3,0.168,317130.7,317130.7,15965,0,0,0,L,1122011218,0,120.88,121.78,0002,2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454864448,116168.00
02/07/2016 12:00,2,0.221,ALERT,211.93,337.84,59.959,1454864403,"201051344000569","219011344069620",26.36,4.00,0,299.67,343.55,5.9,3.8,0.004,324974.6,324974.6,15817,0,0,0,L,1122011218,0,120.65,121.55,0100,2,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1454864449,116169.00
02/07/2016 12:00,2,0.066,ALERT,211.93,302.37,59.981,1454864403,"201051344000983","219011344069620",30.59,4.50,0,299.67,303.88,2.1,0.1,0.000,318016.7,318016.7,16104,0,0,0,L,1122011218,0,121.10,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454864451,116170.00
02/07/2016 12:00,2,0.783,ACTIVE,212.16,362.19,59.965,1454864403,"201051344001158","219011344069620",33.32,6.00,0,332.43,375.71,26.5,23.7,0.199,313600.7,313600.7,16223,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454864452,116171.00
02/07/2016 12:00,2,0.281,ACTIVE,212.61,340.25,59.959,1454864403,"201051344000576","219011344069620",27.27,5.50,0,299.37,343.85,7.8,5.6,0.022,318565.0,318565.0,15845,0,0,0,L,1122011218,0,121.55,121.55,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454864453,116172.00
02/07/2016 12:00,2,0.867,ACTIVE,211.03,346.26,59.954,1454864403,"274151322000087","219011344069620",31.71,10.30,0,326.42,360.08,27.9,25.0,0.177,561952.9,561952.9,9739,0,0,0,L,1151911521,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454864454,116173.00
02/07/2016 12:15,2,0.203,ACTIVE,212.38,338.44,59.996,1454865304,"201051344000645","219011344069620",26.64,6.70,0,299.37,342.65,5.5,3.4,0.009,317939.3,317939.3,15930,0,0,0,L,1122011218,0,121.55,121.78,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454865305,116174.00
02/07/2016 12:15,2,0.652,ACTIVE,211.03,337.54,59.986,1454865304,"274151322000085","219011344069620",19.54,9.30,0,332.43,348.36,12.8,10.5,0.080,589606.5,589606.5,9737,0,0,0,L,1151911521,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454865306,116175.00
02/07/2016 12:15,2,0.148,ACTIVE,212.61,301.47,59.991,1454865304,"201051344000633","219011344069620",19.06,4.50,0,298.17,303.28,2.9,0.9,0.000,309674.4,309674.4,16221,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454865306,116176.00
02/07/2016 12:15,2,0.094,ALERT,212.16,301.77,59.996,1454865304,"201051344000469","219011344069620",29.36,3.30,0,299.07,303.58,2.8,0.8,0.000,310433.7,310433.7,16234,0,0,0,L,1122011218,0,120.42,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454865308,116177.00
02/07/2016 12:15,2,0.713,ACTIVE,211.48,339.95,60.007,1454865304,"201051344000646","219011344069620",19.88,7.00,0,330.63,353.17,14.4,12.0,0.102,315799.3,315799.3,20800,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454865309,116178.00
02/07/2016 12:15,2,0.225,ACTIVE,210.80,342.05,59.991,1454865304,"274151322000052","219011344069620",31.57,10.30,0,334.24,360.99,7.2,5.0,0.035,597690.0,597690.0,9927,0,0,0,L,1151911521,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454865311,116179.00
02/07/2016 12:15,2,0.723,ACTIVE,211.93,340.55,59.986,1454865304,"201051344000585","219011344069620",20.16,7.30,0,331.83,352.57,14.8,12.4,0.102,320686.1,320686.1,20792,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454865311,116180.00
02/07/2016 12:15,2,0.168,ALERT,211.48,336.34,59.991,1454865304,"201051344001230","219011344069620",25.64,6.70,0,300.57,342.05,4.4,2.3,0.000,319805.5,319805.5,20652,0,0,0,L,1122011218,0,121.55,120.65,0002,4,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454865313,116181.00
02/07/2016 12:15,2,0.627,ALERT,212.16,339.65,60.034,1454865304,"201051344000582","219011344069620",21.05,6.30,0,300.27,363.09,13.4,11.0,0.084,313363.8,313363.8,20766,0,0,0,L,1122011218,0,121.78,121.33,0002,4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454865315,116182.00
02/07/2016 12:15,2,0.736,ACTIVE,211.25,339.04,60.023,1454865304,"201051344000955","219011344069620",20.28,6.30,0,330.33,352.57,15.2,12.7,0.102,323739.0,323739.0,20756,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454865316,116183.00
02/07/2016 12:15,2,0.131,ACTIVE,211.03,337.54,59.991,1454865304,"274151322000094","219011344069620",30.55,8.00,0,334.84,377.22,4.1,2.0,0.018,480606.5,480606.5,10214,0,0,0,L,1151911521,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454865317,116184.00
02/07/2016 12:15,2,0.244,ALERT,212.16,337.84,60.007,1454865304,"201051344000579","219011344069620",25.56,7.00,0,299.67,343.55,6.3,4.2,0.004,324435.9,324435.9,16185,0,0,0,L,1122011218,0,121.10,121.33,0002,3,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454865319,116185.00
02/07/2016 12:15,2,0.213,ACTIVE,211.70,336.94,60.007,1454865304,"201051344000890","219011344069620",28.45,6.70,0,330.93,346.26,6.2,4.0,0.009,321276.5,321276.5,20717,0,0,0,L,1122011218,0,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454865320,116186.00
02/07/2016 12:15,2,0.279,ACTIVE,211.70,337.24,59.949,1454865304,"201051344000438","219011344069620",22.30,5.00,0,332.13,345.36,6.3,4.2,0.018,323426.5,323426.5,20770,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454865320,116187.00
02/07/2016 12:15,2,0.525,ACTIVE,211.93,338.74,60.007,1454865304,"201051344000417","219011344069620",21.59,6.00,0,331.23,343.85,11.5,9.2,0.057,317172.6,317172.6,20877,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454865321,116188.00
02/07/2016 12:15,2,0.311,ACTIVE,211.25,358.28,60.007,1454865304,"274151322000083","219011344069620",33.16,9.30,0,333.93,372.71,10.4,8.1,0.049,591973.6,591973.6,9920,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454865322,116189.00
02/07/2016 12:15,2,0.068,ALERT,211.03,299.37,59.996,1454865304,"274151322000076","219011344069620",22.82,7.00,0,297.87,352.87,1.6,0.0,0.000,629131.8,629131.8,9968,0,0,0,L,1151911521,0,121.10,122.01,0002,6,0,0,0,0,0,0,6,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454865324,116190.00
02/07/2016 12:15,2,0.146,ALERT,212.16,302.68,60.007,1454865304,"201051344000868","219011344069620",21.07,5.50,0,301.47,342.95,3.1,1.1,0.000,309398.5,309398.5,15969,0,0,0,L,1122011218,0,120.88,122.01,0002,3,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454865326,116191.00
02/07/2016 12:15,2,0.438,ACTIVE,211.03,357.38,59.991,1454865304,"274151322000095","219011344069620",32.96,8.50,0,334.24,375.71,14.7,12.2,0.084,622123.2,622123.2,9811,0,0,0,L,1151911521,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454865327,116192.00
02/07/2016 12:15,2,0.107,ACTIVE_NO_POWER,211.93,301.77,59.996,1454865304,"201051344000988","219011344069620",15.37,5.00,0,297.87,303.58,1.7,0.0,0.000,307839.6,307839.6,16232,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454865328,116193.00
02/07/2016 12:15,2,0.127,ALERT,211.48,300.27,59.996,1454865304,"201051344001025","219011344069620",19.00,5.00,0,298.47,366.70,2.5,0.5,0.000,320914.2,320914.2,20771,0,0,0,L,1122011218,0,121.10,121.33,0002,3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454865330,116194.00
02/07/2016 12:15,2,0.113,ALERT,211.93,313.50,59.959,1454865304,"201051344000458","219011344069620",26.70,6.00,0,300.27,323.41,2.9,0.9,0.000,318090.9,318090.9,16202,0,0,0,L,1122011218,0,121.10,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1454865331,116195.00
02/07/2016 12:15,2,0.000,ALERT,212.61,301.47,60.002,1454865304,"201051344000853","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,316286.1,316286.1,15928,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454865333,116196.00
02/07/2016 12:15,2,0.631,ALERT,212.16,340.85,60.028,1454865304,"201051344000685","219011344069620",20.77,5.50,0,297.57,356.18,13.3,10.9,0.088,323261.3,323261.3,20658,0,0,0,L,1122011218,0,122.46,120.88,0002,3,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454865335,116197.00
02/07/2016 12:15,2,0.695,ACTIVE,211.93,340.25,59.991,1454865304,"201051344000917","219011344069620",20.00,7.70,0,331.53,352.27,14.1,11.7,0.097,320860.0,320860.0,20633,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454865336,116198.00
02/07/2016 12:15,2,0.111,ACTIVE_NO_POWER,211.93,301.47,59.991,1454865304,"201051344001145","219011344069620",16.12,4.50,0,298.77,303.58,1.8,0.0,0.000,324986.7,324986.7,20578,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454865337,116199.00
02/07/2016 12:15,2,0.145,ACTIVE,211.70,300.27,59.996,1454865304,"201051344000651","219011344069620",15.31,3.70,0,298.17,302.68,2.2,0.2,0.000,317255.2,317255.2,20804,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454865338,116200.00
02/07/2016 12:15,2,0.469,ACTIVE,210.57,340.85,59.991,1454865304,"274151322000088","219011344069620",30.75,10.70,0,330.03,352.87,14.6,12.2,0.088,574326.6,574326.6,9695,0,0,0,L,1151911521,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454865339,116201.00
02/07/2016 12:15,2,0.131,ACTIVE,211.70,337.54,59.991,1454865304,"274151322000068","219011344069620",30.43,10.70,0,335.44,382.03,4.1,2.0,0.009,480743.5,480743.5,10374,0,0,0,L,1151911521,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454865340,116202.00
02/07/2016 12:15,2,0.707,ACTIVE,211.48,338.74,59.986,1454865304,"201051344001135","219011344069620",19.86,6.70,0,330.63,351.97,14.3,11.8,0.097,313958.9,313958.9,20797,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454865341,116203.00
02/07/2016 12:15,2,0.146,ACTIVE,211.48,302.07,59.975,1454865304,"201051344000594","219011344069620",20.34,4.50,0,299.97,303.88,3.0,1.0,0.000,320053.1,320053.1,16203,0,0,0,L,1122011218,0,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454865341,116204.00
02/07/2016 12:15,2,0.242,ACTIVE,211.93,337.54,59.986,1454865304,"201051344001203","219011344069620",21.89,6.30,0,330.93,348.96,5.4,3.3,0.013,320297.7,320297.7,20768,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454865342,116205.00
02/07/2016 12:15,2,0.125,ACTIVE,210.80,336.94,59.996,1454865304,"274151322000054","219011344069620",30.06,10.70,0,333.93,361.59,3.8,1.8,0.004,586815.7,586815.7,9716,0,0,0,L,1151911521,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454865343,116206.00
02/07/2016 12:15,2,0.547,ALERT,212.38,355.28,59.991,1454865304,"201051344000867","219011344069620",32.74,7.30,0,300.87,384.43,18.2,15.6,0.115,308877.5,308877.5,16194,0,0,0,L,1122011218,0,121.33,121.33,0002,5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454865345,116207.00
02/07/2016 12:15,2,0.436,ACTIVE,211.70,339.04,59.970,1454865304,"201051344001093","219011344069620",22.05,7.30,0,331.23,351.07,9.8,7.5,0.044,319186.0,319186.0,20687,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454865346,116208.00
02/07/2016 12:15,2,0.639,ACTIVE,211.93,342.35,59.991,1454865304,"201051344000900","219011344069620",31.27,6.70,0,335.44,373.91,20.3,17.6,0.150,324100.5,324100.5,15820,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454865347,116209.00
02/07/2016 12:15,2,0.588,ACTIVE,212.38,339.95,59.991,1454865304,"201051344000648","219011344069620",21.55,4.50,0,333.63,355.28,12.9,10.5,0.080,317134.6,317134.6,15967,0,0,0,L,1122011218,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454865348,116210.00
02/07/2016 12:15,2,0.150,ALERT,211.93,302.37,59.991,1454865304,"201051344000569","219011344069620",21.29,5.00,0,300.27,342.05,3.3,1.2,0.000,324975.2,324975.2,15819,0,0,0,L,1122011218,0,120.65,122.01,0002,3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454865350,116211.00
02/07/2016 12:15,2,0.066,ALERT,212.16,301.77,60.034,1454865304,"201051344000983","219011344069620",29.32,4.00,0,300.27,304.18,2.0,0.0,0.000,318016.7,318016.7,16106,0,0,0,L,1122011218,0,121.10,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454865351,116212.00
02/07/2016 12:15,2,0.568,ACTIVE,212.16,352.87,59.949,1454865304,"201051344001158","219011344069620",32.44,6.70,0,334.84,375.11,18.7,16.2,0.133,313606.0,313606.0,16224,0,0,0,L,1122011218,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454865352,116213.00
02/07/2016 12:15,2,0.275,ACTIVE,212.61,339.65,59.986,1454865304,"201051344000576","219011344069620",26.08,5.50,0,333.93,344.76,7.3,5.2,0.018,318566.4,318566.4,15846,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454865353,116214.00
02/07/2016 12:15,2,0.580,ACTIVE,211.03,338.74,59.991,1454865304,"274151322000087","219011344069620",30.93,11.30,0,330.03,357.38,18.1,15.6,0.110,561958.3,561958.3,9740,0,0,0,L,1151911521,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454865354,116215.00
02/07/2016 12:30,2,0.232,ALERT,212.61,339.34,59.986,1454866203,"201051344000645","219011344069620",26.62,6.30,0,299.37,342.65,6.3,4.2,0.018,317940.2,317940.2,15931,0,0,0,L,1122011218,0,121.55,121.78,0002,3,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454866205,116216.00
02/07/2016 12:30,2,0.715,ACTIVE,211.03,341.75,59.944,1454866203,"274151322000085","219011344069620",19.76,9.30,0,333.93,344.76,14.3,11.9,0.088,589609.1,589609.1,9738,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454866206,116217.00
02/07/2016 12:30,2,0.188,ACTIVE,212.61,302.07,59.949,1454866203,"201051344000633","219011344069620",18.96,4.50,0,297.87,302.98,3.6,1.6,0.000,309674.7,309674.7,16222,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454866207,116218.00
02/07/2016 12:30,2,0.096,ALERT,212.16,302.07,59.996,1454866203,"201051344000469","219011344069620",29.96,3.30,0,299.07,303.28,2.9,0.9,0.000,310433.9,310433.9,16236,0,0,0,L,1122011218,0,120.65,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454866208,116219.00
02/07/2016 12:30,2,0.775,ACTIVE,211.48,340.55,59.949,1454866203,"201051344000646","219011344069620",20.06,7.00,0,332.13,348.66,15.8,13.3,0.119,315802.2,315802.2,20801,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454866209,116220.00
02/07/2016 12:30,2,0.234,ACTIVE,210.57,355.28,59.981,1454866203,"274151322000052","219011344069620",33.10,10.70,0,333.63,359.78,7.9,5.7,0.027,597691.2,597691.2,9928,0,0,0,L,1151911521,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454866210,116221.00
02/07/2016 12:30,2,0.805,ACTIVE,211.93,341.15,59.991,1454866203,"201051344000585","219011344069620",19.86,7.30,0,331.53,348.36,16.2,13.7,0.115,320689.1,320689.1,20793,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454866211,116222.00
02/07/2016 12:30,2,0.557,ALERT,211.48,339.04,59.965,1454866203,"201051344001230","219011344069620",21.73,6.70,0,298.77,537.12,12.3,9.9,0.080,319806.5,319806.5,20654,0,0,0,L,1122011218,0,121.55,120.42,0002,4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454866213,116223.00
02/07/2016 12:30,2,0.586,ACTIVE,212.16,359.78,59.996,1454866203,"201051344000582","219011344069620",33.10,6.70,0,327.92,368.50,19.7,17.1,0.124,313367.3,313367.3,20768,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454866214,116224.00
02/07/2016 12:30,2,0.797,ACTIVE,211.48,339.95,59.981,1454866203,"201051344000955","219011344069620",20.40,6.30,0,330.93,347.16,16.5,14.0,0.115,323742.1,323742.1,20757,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454866215,116225.00
02/07/2016 12:30,2,0.152,ACTIVE,211.03,341.15,59.975,1454866203,"274151322000094","219011344069620",31.67,8.00,0,334.84,344.76,4.9,2.8,0.022,480607.0,480607.0,10215,0,0,0,L,1151911521,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454866216,116226.00
02/07/2016 12:30,2,0.268,ACTIVE,212.16,337.84,59.996,1454866203,"201051344000579","219011344069620",28.27,6.70,0,299.97,343.25,7.7,5.5,0.013,324437.1,324437.1,16187,0,0,0,L,1122011218,0,121.10,121.33,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454866217,116227.00
02/07/2016 12:30,2,0.262,ALERT,211.48,336.64,60.018,1454866203,"201051344000890","219011344069620",29.18,6.30,0,299.07,344.76,7.8,5.6,0.018,321277.6,321277.6,20718,0,0,0,L,1122011218,0,121.55,120.20,0002,5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454866219,116228.00
02/07/2016 12:30,2,0.250,ACTIVE,211.70,337.84,59.981,1454866203,"201051344000438","219011344069620",22.70,5.00,0,332.43,342.65,5.8,3.6,0.009,323427.4,323427.4,20771,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454866219,116229.00
02/07/2016 12:30,2,0.598,ACTIVE,211.70,339.04,59.949,1454866203,"201051344000417","219011344069620",21.75,6.30,0,331.53,345.06,13.2,10.8,0.075,317175.0,317175.0,20878,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454866220,116230.00
02/07/2016 12:30,2,0.375,ACTIVE,211.03,351.67,59.975,1454866203,"274151322000083","219011344069620",32.42,9.70,0,335.14,366.10,12.3,10.0,0.062,591975.7,591975.7,9921,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454866221,116231.00
02/07/2016 12:30,2,0.070,ACTIVE_NO_POWER,211.48,298.77,59.981,1454866203,"274151322000076","219011344069620",22.90,6.70,0,297.26,301.47,1.6,0.0,0.000,629131.8,629131.8,9970,0,0,0,L,1151911521,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454866222,116232.00
02/07/2016 12:30,2,0.137,ACTIVE,211.70,302.37,59.986,1454866203,"201051344000868","219011344069620",18.94,4.50,0,300.87,304.18,2.6,0.6,0.000,309398.7,309398.7,15971,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454866223,116233.00
02/07/2016 12:30,2,0.541,ACTIVE,210.80,359.78,59.975,1454866203,"274151322000095","219011344069620",33.00,9.00,0,334.84,365.80,18.1,15.5,0.110,622126.4,622126.4,9812,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454866224,116234.00
02/07/2016 12:30,2,0.115,ACTIVE,211.70,301.77,59.981,1454866203,"201051344000988","219011344069620",18.11,5.00,0,297.57,303.28,2.1,0.1,0.000,307839.6,307839.6,16233,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454866225,116235.00
02/07/2016 12:30,2,0.133,ACTIVE,211.25,300.27,60.002,1454866203,"201051344001025","219011344069620",20.30,5.00,0,298.17,302.98,2.7,0.7,0.000,320914.3,320914.3,20773,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454866226,116236.00
02/07/2016 12:30,2,0.158,ALERT,211.70,301.77,59.975,1454866203,"201051344000458","219011344069620",21.69,6.00,0,300.27,325.52,3.5,1.5,0.000,318091.1,318091.1,16204,0,0,0,L,1122011218,0,120.88,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454866228,116237.00
02/07/2016 12:30,2,0.000,ALERT,211.70,300.57,59.949,1454866203,"201051344000853","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,316286.1,316286.1,15930,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454866229,116238.00
02/07/2016 12:30,2,0.639,ACTIVE,211.93,340.85,59.986,1454866203,"201051344000685","219011344069620",21.45,5.50,0,332.73,348.36,13.9,11.5,0.097,323263.9,323263.9,20660,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454866230,116239.00
02/07/2016 12:30,2,0.773,ACTIVE,211.93,340.85,59.975,1454866203,"201051344000917","219011344069620",20.08,8.00,0,331.83,348.66,15.7,13.3,0.110,320862.9,320862.9,20634,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454866232,116240.00
02/07/2016 12:30,2,0.111,ACTIVE_NO_POWER,211.70,300.87,59.975,1454866203,"201051344001145","219011344069620",17.37,4.00,0,298.77,302.98,2.0,0.0,0.000,324986.7,324986.7,20579,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454866233,116241.00
02/07/2016 12:30,2,0.172,ALERT,211.48,300.27,59.970,1454866203,"201051344000651","219011344069620",22.74,3.70,0,298.17,315.90,4.0,1.9,0.000,317255.4,317255.4,20805,0,0,0,L,1122011218,0,121.78,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454866235,116242.00
02/07/2016 12:30,2,0.557,ACTIVE,210.57,341.15,59.975,1454866203,"274151322000088","219011344069620",30.93,10.70,0,333.33,345.96,17.4,14.9,0.097,574329.8,574329.8,9696,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454866236,116243.00
02/07/2016 12:30,2,0.160,ACTIVE,211.48,341.75,59.944,1454866203,"274151322000068","219011344069620",31.59,10.70,0,334.84,343.85,5.1,3.0,0.018,480744.0,480744.0,10375,0,0,0,L,1151911521,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454866237,116244.00
02/07/2016 12:30,2,0.773,ACTIVE,211.25,339.65,59.965,1454866203,"201051344001135","219011344069620",20.22,6.70,0,331.83,347.16,15.9,13.4,0.115,313961.9,313961.9,20798,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454866238,116245.00
02/07/2016 12:30,2,0.152,ACTIVE,211.48,302.07,59.922,1454866203,"201051344000594","219011344069620",21.65,4.50,0,299.37,303.88,3.3,1.3,0.000,320053.4,320053.4,16204,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454866239,116246.00
02/07/2016 12:30,2,0.156,ALERT,211.48,300.87,59.981,1454866203,"201051344001203","219011344069620",22.50,6.00,0,299.37,355.58,3.6,1.5,0.000,320298.1,320298.1,20769,0,0,0,L,1122011218,0,121.78,120.65,0002,3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454866240,116247.00
02/07/2016 12:30,2,0.150,ACTIVE,210.80,336.94,59.996,1454866203,"274151322000054","219011344069620",30.49,10.70,0,333.63,339.95,4.6,2.5,0.000,586816.2,586816.2,9717,0,0,0,L,1151911521,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454866241,116248.00
02/07/2016 12:30,2,0.229,ACTIVE,212.16,337.84,59.981,1454866203,"201051344000867","219011344069620",28.29,7.30,0,333.93,368.20,6.5,4.4,0.013,308879.9,308879.9,16196,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454866242,116249.00
02/07/2016 12:30,2,0.301,ACTIVE,211.48,337.54,59.970,1454866203,"201051344001093","219011344069620",22.80,7.30,0,331.23,343.85,7.0,4.8,0.018,319187.7,319187.7,20688,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454866243,116250.00
02/07/2016 12:30,2,0.334,ACTIVE,211.70,366.70,59.959,1454866203,"201051344000900","219011344069620",34.05,6.70,0,333.33,373.61,11.6,9.2,0.066,324103.3,324103.3,15821,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454866244,116251.00
02/07/2016 12:30,2,0.760,ACTIVE,212.16,347.46,59.965,1454866203,"201051344000648","219011344069620",31.81,4.50,0,333.03,359.78,24.5,21.8,0.168,317137.3,317137.3,15968,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454866245,116252.00
02/07/2016 12:30,2,0.182,ACTIVE,211.93,337.84,59.970,1454866203,"201051344000569","219011344069620",27.63,6.00,0,300.57,352.87,5.1,3.0,0.004,324975.7,324975.7,15821,0,0,0,L,1122011218,0,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454866246,116253.00
02/07/2016 12:30,2,0.068,ALERT,211.70,301.77,59.965,1454866203,"201051344000983","219011344069620",29.88,4.50,0,300.27,303.88,2.1,0.1,0.000,318016.7,318016.7,16108,0,0,0,L,1122011218,0,120.65,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454866248,116254.00
02/07/2016 12:30,2,0.664,ACTIVE,211.93,352.57,59.965,1454866203,"201051344001158","219011344069620",32.34,6.70,0,335.14,364.59,21.8,19.1,0.159,313610.1,313610.1,16225,0,0,0,L,1122011218,0,120.65,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454866249,116255.00
02/07/2016 12:30,2,0.363,ACTIVE,212.38,339.65,59.965,1454866203,"201051344000576","219011344069620",22.88,5.50,0,333.33,343.55,8.4,6.2,0.035,318567.7,318567.7,15847,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454866249,116256.00
02/07/2016 12:30,2,0.672,ACTIVE,211.03,343.55,59.959,1454866203,"274151322000087","219011344069620",30.97,11.70,0,330.33,348.66,21.0,18.4,0.128,561962.3,561962.3,9741,0,0,0,L,1151911521,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454866250,116257.00
02/07/2016 12:45,2,0.205,ACTIVE,211.93,337.84,59.981,1454867104,"201051344000645","219011344069620",29.90,6.30,0,333.03,348.36,6.3,4.1,0.013,317941.2,317941.2,15933,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454867105,116258.00
02/07/2016 12:45,2,0.617,ACTIVE,211.03,337.54,59.986,1454867104,"274151322000085","219011344069620",19.90,9.30,0,333.93,345.06,12.4,10.1,0.071,589611.9,589611.9,9739,0,0,0,L,1151911521,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454867106,116259.00
02/07/2016 12:45,2,0.182,ACTIVE,211.93,300.27,60.012,1454867104,"201051344000633","219011344069620",18.31,4.50,0,297.57,302.98,3.4,1.3,0.000,309675.1,309675.1,16223,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454867107,116260.00
02/07/2016 12:45,2,0.090,ALERT,211.48,300.57,59.991,1454867104,"201051344000469","219011344069620",26.00,3.30,0,298.17,303.58,2.6,0.6,0.000,310434.1,310434.1,16238,0,0,0,L,1122011218,0,120.20,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454867109,116261.00
02/07/2016 12:45,2,0.689,ACTIVE,211.03,339.04,59.986,1454867104,"201051344000646","219011344069620",19.94,6.70,0,331.83,349.26,13.9,11.5,0.093,315805.4,315805.4,20802,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454867110,116262.00
02/07/2016 12:45,2,0.213,ACTIVE,210.57,337.54,59.981,1454867104,"274151322000052","219011344069620",30.93,10.30,0,333.63,363.99,6.7,4.5,0.031,597692.5,597692.5,9929,0,0,0,L,1151911521,0,120.42,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454867111,116263.00
02/07/2016 12:45,2,0.701,ACTIVE,211.48,340.55,60.007,1454867104,"201051344000585","219011344069620",20.02,7.00,0,332.43,348.96,14.3,11.8,0.097,320692.4,320692.4,20794,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454867112,116264.00
02/07/2016 12:45,2,0.494,ACTIVE,211.25,337.54,59.986,1454867104,"201051344001230","219011344069620",21.67,6.70,0,331.53,345.96,10.9,8.6,0.057,319808.9,319808.9,20656,0,0,0,L,1122011218,0,121.33,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454867112,116265.00
02/07/2016 12:45,2,0.383,ACTIVE,211.93,364.29,59.981,1454867104,"201051344000582","219011344069620",33.81,7.00,0,332.43,371.21,13.1,10.8,0.062,313370.4,313370.4,20769,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454867113,116266.00
02/07/2016 12:45,2,0.723,ACTIVE,211.03,338.74,59.996,1454867104,"201051344000955","219011344069620",20.00,6.30,0,331.23,348.36,14.7,12.2,0.097,323745.5,323745.5,20758,0,0,0,L,1122011218,0,120.65,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454867114,116267.00
02/07/2016 12:45,2,0.295,ACTIVE,211.70,337.24,59.986,1454867104,"201051344000579","219011344069620",30.71,7.00,0,328.22,347.76,9.2,6.9,0.027,324438.6,324438.6,16188,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454867116,116268.00
02/07/2016 12:45,2,0.262,ACTIVE,211.25,336.64,59.981,1454867104,"201051344000890","219011344069620",29.40,6.30,0,330.33,343.25,7.8,5.6,0.018,321279.0,321279.0,20720,0,0,0,L,1122011218,0,121.33,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454867117,116269.00
02/07/2016 12:45,2,0.197,ALERT,211.48,336.94,59.970,1454867104,"201051344000438","219011344069620",27.53,5.00,0,299.07,345.36,5.5,3.4,0.004,323428.2,323428.2,20772,0,0,0,L,1122011218,0,121.55,120.88,0002,4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454867119,116270.00
02/07/2016 12:45,2,0.672,ACTIVE,211.48,339.34,59.975,1454867104,"201051344000417","219011344069620",20.61,6.30,0,331.83,346.26,14.1,11.7,0.093,317177.8,317177.8,20879,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454867120,116271.00
02/07/2016 12:45,2,0.348,ACTIVE,210.80,348.06,59.959,1454867104,"274151322000083","219011344069620",32.03,9.70,0,334.84,367.00,11.3,9.0,0.062,591978.1,591978.1,9922,0,0,0,L,1151911521,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454867121,116272.00
02/07/2016 12:45,2,0.062,ACTIVE_NO_POWER,210.80,298.47,59.965,1454867104,"274151322000076","219011344069620",21.55,6.70,0,296.66,301.17,1.4,0.0,0.000,629131.8,629131.8,9971,0,0,0,L,1151911521,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454867122,116273.00
02/07/2016 12:45,2,0.129,ACTIVE,211.25,301.47,59.996,1454867104,"201051344000868","219011344069620",16.04,4.00,0,299.97,304.18,2.1,0.1,0.000,309398.7,309398.7,15972,0,0,0,L,1122011218,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454867123,116274.00
02/07/2016 12:45,2,0.527,ACTIVE,210.57,351.07,59.986,1454867104,"274151322000095","219011344069620",32.14,9.00,0,333.33,364.59,17.2,14.7,0.106,622130.4,622130.4,9813,0,0,0,L,1151911521,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454867123,116275.00
02/07/2016 12:45,2,0.125,ACTIVE,211.03,300.27,60.028,1454867104,"201051344000988","219011344069620",21.45,5.00,0,296.96,302.98,2.8,0.7,0.000,307839.8,307839.8,16234,0,0,0,L,1122011218,0,120.20,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454867124,116276.00
02/07/2016 12:45,2,0.131,ACTIVE,211.03,299.97,59.981,1454867104,"201051344001025","219011344069620",20.24,5.00,0,298.17,302.98,2.7,0.7,0.000,320914.5,320914.5,20774,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454867125,116277.00
02/07/2016 12:45,2,0.189,ACTIVE,211.48,336.64,60.023,1454867104,"201051344000458","219011344069620",27.17,6.30,0,299.67,338.74,5.2,3.1,0.004,318091.5,318091.5,16206,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454867126,116278.00
02/07/2016 12:45,2,0.000,ALERT,211.70,300.27,59.986,1454867104,"201051344000853","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,316286.1,316286.1,15932,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454867128,116279.00
02/07/2016 12:45,2,0.479,ACTIVE,211.48,339.34,59.986,1454867104,"201051344000685","219011344069620",21.97,5.50,0,331.83,348.36,10.7,8.4,0.053,323266.5,323266.5,20661,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454867129,116280.00
02/07/2016 12:45,2,0.678,ACTIVE,211.25,339.95,59.991,1454867104,"201051344000917","219011344069620",20.06,8.00,0,330.93,349.56,13.8,11.4,0.093,320866.1,320866.1,20635,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454867130,116281.00
02/07/2016 12:45,2,0.109,ACTIVE_NO_POWER,211.25,300.27,59.986,1454867104,"201051344001145","219011344069620",17.39,4.00,0,299.37,302.98,1.9,0.0,0.000,324986.8,324986.8,20580,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454867131,116282.00
02/07/2016 12:45,2,0.166,ACTIVE,211.25,299.97,59.981,1454867104,"201051344000651","219011344069620",22.09,3.70,0,298.77,302.07,3.7,1.7,0.000,317255.8,317255.8,20807,0,0,0,L,1122011218,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454867132,116283.00
02/07/2016 12:45,2,0.512,ACTIVE,210.35,339.95,59.981,1454867104,"274151322000088","219011344069620",30.28,10.30,0,333.33,346.86,15.7,13.3,0.084,574333.4,574333.4,9697,0,0,0,L,1151911521,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454867133,116284.00
02/07/2016 12:45,2,0.150,ACTIVE,211.48,337.54,59.981,1454867104,"274151322000068","219011344069620",30.99,10.70,0,335.14,361.29,4.7,2.6,0.018,480744.8,480744.8,10376,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454867134,116285.00
02/07/2016 12:45,2,0.689,ACTIVE,211.03,337.54,59.975,1454867104,"201051344001135","219011344069620",20.04,6.70,0,331.83,348.36,14.0,11.6,0.097,313965.1,313965.1,20799,0,0,0,L,1122011218,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454867135,116286.00
02/07/2016 12:45,2,0.172,ACTIVE,211.25,336.94,59.981,1454867104,"201051344000594","219011344069620",26.74,5.00,0,299.07,338.14,4.7,2.6,0.000,320053.8,320053.8,16205,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454867136,116287.00
02/07/2016 12:45,2,0.625,ACTIVE,211.25,338.44,60.002,1454867104,"201051344001203","219011344069620",20.73,6.00,0,299.07,353.47,13.2,10.8,0.084,320299.2,320299.2,20771,0,0,0,L,1122011218,0,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454867137,116288.00
02/07/2016 12:45,2,0.139,ACTIVE,210.57,336.34,59.981,1454867104,"274151322000054","219011344069620",30.28,10.70,0,333.33,340.25,4.3,2.2,0.018,586816.8,586816.8,9718,0,0,0,L,1151911521,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454867138,116289.00
