ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2016 12:45,2,0.293,ALERT,211.70,336.94,59.975,1454867104,"201051344000867","219011344069620",27.75,6.70,0,299.97,356.78,8.3,6.1,0.031,308881.4,308881.4,16197,0,0,0,L,1122011218,0,121.10,121.10,0002,4,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454867140,116290.00
02/07/2016 12:45,2,0.633,ACTIVE,211.25,339.04,60.018,1454867104,"201051344001093","219011344069620",21.15,7.30,0,331.53,345.96,13.6,11.2,0.084,319189.2,319189.2,20689,0,0,0,L,1122011218,0,121.10,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454867140,116291.00
02/07/2016 12:45,2,0.639,ACTIVE,211.25,341.45,59.986,1454867104,"201051344000900","219011344069620",30.77,6.30,0,333.63,373.01,19.9,17.3,0.155,324106.0,324106.0,15822,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454867141,116292.00
02/07/2016 12:45,2,0.191,ALERT,211.48,333.33,59.975,1454867104,"201051344000569","219011344069620",24.45,6.00,0,300.27,341.45,4.8,2.7,0.000,324976.4,324976.4,15822,0,0,0,L,1122011218,0,120.42,121.33,0002,3,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454867144,116293.00
02/07/2016 12:45,2,0.066,ALERT,211.48,300.87,59.933,1454867104,"201051344000983","219011344069620",29.48,4.50,0,299.37,303.58,2.0,0.1,0.000,318016.8,318016.8,16110,0,0,0,L,1122011218,0,120.88,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454867146,116294.00
02/07/2016 12:45,2,0.531,ACTIVE,211.48,351.67,59.975,1454867104,"201051344001158","219011344069620",32.36,7.00,0,333.33,369.70,17.4,14.9,0.110,313614.4,313614.4,16226,0,0,0,L,1122011218,0,120.65,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454867147,116295.00
02/07/2016 12:45,2,0.299,ACTIVE,212.16,339.04,60.018,1454867104,"201051344000576","219011344069620",25.03,5.50,0,333.03,345.06,7.6,5.4,0.027,318569.3,318569.3,15848,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454867148,116296.00
02/07/2016 12:45,2,0.586,ACTIVE,210.80,337.24,59.975,1454867104,"274151322000087","219011344069620",30.85,11.70,0,329.43,349.26,18.3,15.8,0.102,561966.6,561966.6,9742,0,0,0,L,1151911521,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454867148,116297.00
02/07/2016 12:45,2,0.139,ACTIVE,210.80,337.24,59.965,1454867104,"274151322000094","219011344069620",30.79,8.50,0,334.54,355.88,4.3,2.3,0.022,480607.6,480607.6,10216,0,0,0,L,1151911521,1,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454867149,116298.00
02/07/2016 12:45,2,0.209,ALERT,211.70,337.24,59.975,1454867104,"201051344000648","219011344069620",27.43,5.00,0,298.17,339.04,5.8,3.7,0.009,317140.4,317140.4,15970,0,0,0,L,1122011218,1,120.42,121.55,0002,2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454867151,116299.00
02/07/2016 13:00,2,0.445,ALERT,212.16,354.67,59.954,1454868004,"201051344000645","219011344069620",32.80,6.30,0,299.97,376.92,14.8,12.4,0.080,317942.7,317942.7,15934,0,0,0,L,1122011218,0,121.33,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454868006,116300.00
02/07/2016 13:00,2,0.625,ACTIVE,211.03,338.14,59.944,1454868004,"274151322000085","219011344069620",20.14,9.30,0,334.24,344.15,12.8,10.4,0.075,589614.3,589614.3,9740,0,0,0,L,1151911521,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868007,116301.00
02/07/2016 13:00,2,0.182,ACTIVE,212.16,300.87,59.975,1454868004,"201051344000633","219011344069620",18.98,4.50,0,297.26,302.07,3.5,1.5,0.000,309675.4,309675.4,16224,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868008,116302.00
02/07/2016 13:00,2,0.094,ALERT,211.70,301.47,59.986,1454868004,"201051344000469","219011344069620",30.16,3.70,0,297.87,302.68,2.9,0.9,0.000,310434.3,310434.3,16240,0,0,0,L,1122011218,0,120.42,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454868009,116303.00
02/07/2016 13:00,2,0.717,ACTIVE,211.25,339.34,59.981,1454868004,"201051344000646","219011344069620",19.86,7.00,0,330.93,346.56,14.5,12.0,0.097,315808.1,315808.1,20803,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868010,116304.00
02/07/2016 13:00,2,0.227,ACTIVE,210.80,344.45,59.986,1454868004,"274151322000052","219011344069620",31.73,10.30,0,333.33,349.56,7.3,5.1,0.040,597693.6,597693.6,9930,0,0,0,L,1151911521,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868011,116305.00
02/07/2016 13:00,2,0.730,ACTIVE,211.48,340.25,59.981,1454868004,"201051344000585","219011344069620",20.04,7.30,0,332.13,347.46,14.9,12.4,0.102,320695.2,320695.2,20795,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868012,116306.00
02/07/2016 13:00,2,0.477,ACTIVE,211.25,337.54,59.996,1454868004,"201051344001230","219011344069620",22.03,6.30,0,330.63,345.06,10.7,8.4,0.053,319810.9,319810.9,20657,0,0,0,L,1122011218,0,121.55,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868013,116307.00
02/07/2016 13:00,2,0.344,ACTIVE,211.93,368.50,59.981,1454868004,"201051344000582","219011344069620",34.23,7.30,0,333.03,373.01,12.1,9.7,0.053,313372.8,313372.8,20770,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868014,116308.00
02/07/2016 13:00,2,0.742,ACTIVE,210.80,338.74,59.986,1454868004,"201051344000955","219011344069620",20.24,6.30,0,330.63,346.26,15.2,12.8,0.106,323748.4,323748.4,20759,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868015,116309.00
02/07/2016 13:00,2,0.154,ACTIVE,210.80,345.06,59.975,1454868004,"274151322000094","219011344069620",31.87,9.00,0,333.93,346.56,5.1,3.0,0.031,480608.2,480608.2,10217,0,0,0,L,1151911521,0,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868016,116310.00
02/07/2016 13:00,2,0.377,ACTIVE,211.93,355.28,60.012,1454868004,"201051344000579","219011344069620",32.94,7.00,0,332.13,369.10,12.7,10.3,0.049,324440.7,324440.7,16189,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868017,116311.00
02/07/2016 13:00,2,0.740,ACTIVE,211.03,338.14,60.007,1454868004,"201051344000890","219011344069620",20.22,6.70,0,315.60,398.86,15.2,12.7,0.097,321280.7,321280.7,20721,0,0,0,L,1122011218,0,121.33,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868018,116312.00
02/07/2016 13:00,2,0.188,ALERT,211.25,300.57,59.954,1454868004,"201051344000438","219011344069620",23.85,4.50,0,298.47,339.34,4.5,2.5,0.000,323428.8,323428.8,20774,0,0,0,L,1122011218,0,121.33,120.88,0002,4,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868020,116313.00
02/07/2016 13:00,2,0.736,ACTIVE,211.48,339.04,59.996,1454868004,"201051344000417","219011344069620",20.56,6.30,0,330.93,346.56,15.3,12.9,0.102,317180.8,317180.8,20880,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868021,116314.00
02/07/2016 13:00,2,0.398,ACTIVE,211.03,360.38,59.981,1454868004,"274151322000083","219011344069620",33.20,9.70,0,335.14,363.99,13.4,11.0,0.075,591980.4,591980.4,9923,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868022,116315.00
02/07/2016 13:00,2,0.064,ACTIVE_NO_POWER,211.48,298.77,60.007,1454868004,"274151322000076","219011344069620",21.93,7.00,0,296.66,301.17,1.4,0.0,0.000,629131.8,629131.8,9972,0,0,0,L,1151911521,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868022,116316.00
02/07/2016 13:00,2,0.125,ACTIVE_NO_POWER,211.70,302.68,59.970,1454868004,"201051344000868","219011344069620",13.99,4.00,0,299.37,303.88,1.8,0.0,0.000,309398.7,309398.7,15973,0,0,0,L,1122011218,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868023,116317.00
02/07/2016 13:00,2,0.574,ACTIVE,211.03,347.76,60.007,1454868004,"274151322000095","219011344069620",31.91,9.30,0,334.54,357.38,18.5,15.9,0.110,622133.9,622133.9,9814,0,0,0,L,1151911521,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868024,116318.00
02/07/2016 13:00,2,0.129,ACTIVE,211.48,301.77,59.938,1454868004,"201051344000988","219011344069620",22.26,5.50,0,296.66,302.68,2.9,0.9,0.000,307839.9,307839.9,16235,0,0,0,L,1122011218,0,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868025,116319.00
02/07/2016 13:00,2,0.141,ACTIVE,211.03,299.67,59.986,1454868004,"201051344001025","219011344069620",22.17,5.00,0,298.17,302.68,3.2,1.1,0.000,320914.7,320914.7,20775,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868026,116320.00
02/07/2016 13:00,2,0.191,ALERT,211.70,337.54,59.975,1454868004,"201051344000458","219011344069620",27.51,7.00,0,298.47,373.91,5.4,3.3,0.000,318092.3,318092.3,16207,0,0,0,L,1122011218,0,121.10,121.33,0002,3,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868028,116321.00
02/07/2016 13:00,2,0.000,ALERT,212.38,301.47,59.986,1454868004,"201051344000853","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,316286.1,316286.1,15934,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454868030,116322.00
02/07/2016 13:00,2,0.611,ACTIVE,211.70,339.34,59.981,1454868004,"201051344000685","219011344069620",21.19,5.50,0,330.63,345.96,13.2,10.8,0.088,323268.9,323268.9,20662,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868031,116323.00
02/07/2016 13:00,2,0.662,ACTIVE,211.70,347.76,59.981,1454868004,"201051344000917","219011344069620",31.83,8.50,0,330.63,360.69,21.4,18.7,0.150,320870.1,320870.1,20636,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868032,116324.00
02/07/2016 13:00,2,0.115,ACTIVE,211.48,300.27,59.986,1454868004,"201051344001145","219011344069620",19.32,4.00,0,298.47,302.68,2.3,0.3,0.000,324986.8,324986.8,20581,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868033,116325.00
02/07/2016 13:00,2,0.174,ACTIVE,211.25,299.67,59.975,1454868004,"201051344000651","219011344069620",23.18,3.70,0,298.17,301.77,4.1,2.0,0.000,317256.2,317256.2,20808,0,0,0,L,1122011218,0,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868033,116326.00
02/07/2016 13:00,2,0.561,ACTIVE,210.57,338.74,59.981,1454868004,"274151322000088","219011344069620",30.22,10.30,0,332.73,345.96,17.2,14.6,0.106,574336.6,574336.6,9698,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868034,116327.00
02/07/2016 13:00,2,0.162,ACTIVE,211.70,347.46,59.986,1454868004,"274151322000068","219011344069620",32.20,10.70,0,335.14,349.26,5.3,3.2,0.022,480745.4,480745.4,10377,0,0,0,L,1151911521,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868035,116328.00
02/07/2016 13:00,2,0.730,ACTIVE,211.03,337.84,59.991,1454868004,"201051344001135","219011344069620",19.96,7.00,0,331.53,346.56,14.8,12.4,0.102,313967.8,313967.8,20800,0,0,0,L,1122011218,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868036,116329.00
02/07/2016 13:00,2,0.174,ALERT,211.48,337.54,59.975,1454868004,"201051344000594","219011344069620",27.15,5.50,0,298.17,341.45,4.8,2.7,0.000,320054.4,320054.4,16206,0,0,0,L,1122011218,0,120.88,120.88,0002,2,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868038,116330.00
02/07/2016 13:00,2,0.299,ACTIVE,211.48,336.34,59.981,1454868004,"201051344001203","219011344069620",22.01,6.30,0,331.23,347.46,6.7,4.5,0.022,320301.0,320301.0,20772,0,0,0,L,1122011218,0,121.78,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868039,116331.00
02/07/2016 13:00,2,0.152,ACTIVE,210.80,337.54,59.986,1454868004,"274151322000054","219011344069620",30.65,11.00,0,333.03,339.95,4.7,2.6,0.018,586817.4,586817.4,9719,0,0,0,L,1151911521,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868040,116332.00
02/07/2016 13:00,2,0.326,ACTIVE,212.16,337.84,59.981,1454868004,"201051344000867","219011344069620",27.53,7.00,0,331.83,346.56,9.1,6.9,0.035,308883.0,308883.0,16199,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868041,116333.00
02/07/2016 13:00,2,0.652,ACTIVE,211.25,338.74,59.959,1454868004,"201051344001093","219011344069620",21.43,7.30,0,331.53,345.96,14.2,11.7,0.080,319191.9,319191.9,20690,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868042,116334.00
02/07/2016 13:00,2,0.691,ACTIVE,211.93,342.95,59.975,1454868004,"201051344000900","219011344069620",30.89,6.70,0,331.53,354.97,21.7,19.0,0.159,324110.2,324110.2,15823,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868043,116335.00
02/07/2016 13:00,2,0.545,ACTIVE,212.16,339.65,60.002,1454868004,"201051344000648","219011344069620",21.89,4.50,0,297.87,346.26,12.1,9.8,0.075,317142.1,317142.1,15972,0,0,0,L,1122011218,0,120.88,121.55,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868044,116336.00
02/07/2016 13:00,2,0.156,ALERT,211.70,302.37,59.975,1454868004,"201051344000569","219011344069620",22.78,6.00,0,299.37,339.04,3.6,1.6,0.000,324976.9,324976.9,15824,0,0,0,L,1122011218,0,120.42,121.55,0002,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868045,116337.00
02/07/2016 13:00,2,0.229,ALERT,211.93,337.54,59.981,1454868004,"201051344000983","219011344069620",27.47,5.00,0,299.07,342.65,6.3,4.2,0.013,318017.0,318017.0,16112,0,0,0,L,1122011218,0,121.10,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454868047,116338.00
02/07/2016 13:00,2,0.488,ACTIVE,211.93,364.89,59.944,1454868004,"201051344001158","219011344069620",33.81,7.00,0,333.93,372.11,16.7,14.2,0.110,313617.9,313617.9,16227,0,0,0,L,1122011218,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868048,116339.00
02/07/2016 13:00,2,0.242,ACTIVE,212.38,339.34,59.991,1454868004,"201051344000576","219011344069620",25.41,5.50,0,332.43,343.25,6.2,4.1,0.004,318570.4,318570.4,15849,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868049,116340.00
02/07/2016 13:00,2,0.643,ACTIVE,211.03,342.05,59.970,1454868004,"274151322000087","219011344069620",30.65,12.00,0,331.53,347.16,20.0,17.4,0.124,561970.5,561970.5,9743,0,0,0,L,1151911521,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868050,116341.00
02/07/2016 13:15,2,0.740,ACTIVE,212.16,366.10,59.965,1454868904,"201051344000645","219011344069620",33.70,6.70,0,335.14,377.82,25.3,22.5,0.177,317947.3,317947.3,15936,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868905,116342.00
02/07/2016 13:15,2,0.895,ACTIVE,211.03,338.44,59.959,1454868904,"274151322000085","219011344069620",20.36,9.30,0,334.54,347.46,18.4,15.9,0.115,589617.8,589617.8,9741,0,0,0,L,1151911521,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868906,116343.00
02/07/2016 13:15,2,0.230,ACTIVE,212.38,339.95,59.959,1454868904,"201051344000633","219011344069620",24.65,5.00,0,297.87,343.25,5.8,3.6,0.000,309676.0,309676.0,16225,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868906,116344.00
02/07/2016 13:15,2,0.094,ALERT,211.70,301.17,59.959,1454868904,"201051344000469","219011344069620",31.39,3.70,0,298.77,303.58,3.0,1.0,0.000,310434.5,310434.5,16242,0,0,0,L,1122011218,0,120.20,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454868908,116345.00
02/07/2016 13:15,2,0.975,ACTIVE,211.48,342.05,59.965,1454868904,"201051344000646","219011344069620",20.40,7.00,0,330.33,350.47,20.2,17.6,0.155,315812.0,315812.0,20804,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868909,116346.00
02/07/2016 13:15,2,0.303,ACTIVE,210.57,369.40,59.959,1454868904,"274151322000052","219011344069620",34.41,11.30,0,333.93,373.61,10.6,8.3,0.053,597695.4,597695.4,9931,0,0,0,L,1151911521,0,120.65,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868910,116347.00
02/07/2016 13:15,2,1.002,ACTIVE,211.70,342.35,59.965,1454868904,"201051344000585","219011344069620",20.38,7.30,0,331.53,350.77,20.7,18.1,0.150,320699.3,320699.3,20796,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868911,116348.00
02/07/2016 13:15,2,0.568,ACTIVE,211.48,339.04,59.944,1454868904,"201051344001230","219011344069620",22.54,6.70,0,331.23,344.45,13.0,10.6,0.075,319813.4,319813.4,20658,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868912,116349.00
02/07/2016 13:15,2,0.289,ACTIVE,212.16,360.08,59.944,1454868904,"201051344000582","219011344069620",33.46,7.70,0,333.63,378.12,9.8,7.6,0.031,313375.5,313375.5,20771,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868913,116350.00
02/07/2016 13:15,2,1.020,ACTIVE,211.25,341.15,59.954,1454868904,"201051344000955","219011344069620",20.24,6.70,0,330.03,349.26,20.9,18.2,0.155,323752.5,323752.5,20760,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868914,116351.00
02/07/2016 13:15,2,0.221,ACTIVE,210.57,432.52,59.965,1454868904,"274151322000094","219011344069620",41.09,10.30,0,335.14,452.36,9.2,7.0,0.044,480609.7,480609.7,10218,0,0,0,L,1151911521,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868915,116352.00
02/07/2016 13:15,2,0.531,ACTIVE,211.70,360.69,59.975,1454868904,"201051344000579","219011344069620",33.36,7.70,0,334.24,379.62,18.0,15.5,0.106,324444.0,324444.0,16190,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868915,116353.00
02/07/2016 13:15,2,0.977,ACTIVE,211.25,339.95,59.965,1454868904,"201051344000890","219011344069620",20.81,6.70,0,330.33,350.17,20.6,18.0,0.146,321284.8,321284.8,20722,0,0,0,L,1122011218,0,121.33,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868916,116354.00
02/07/2016 13:15,2,0.227,ALERT,211.48,335.74,59.970,1454868904,"201051344000438","219011344069620",23.48,5.00,0,298.47,346.26,5.4,3.3,0.000,323429.6,323429.6,20776,0,0,0,L,1122011218,0,121.55,120.88,0002,4,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868918,116355.00
02/07/2016 13:15,2,0.941,ACTIVE,211.48,341.75,59.970,1454868904,"201051344000417","219011344069620",21.13,6.70,0,330.63,349.56,20.2,17.6,0.141,317184.8,317184.8,20881,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868919,116356.00
02/07/2016 13:15,2,0.682,ACTIVE,210.80,362.79,59.928,1454868904,"274151322000083","219011344069620",33.16,10.30,0,334.84,369.10,22.9,20.1,0.146,591984.5,591984.5,9924,0,0,0,L,1151911521,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868920,116357.00
02/07/2016 13:15,2,0.082,ACTIVE_NO_POWER,211.25,299.97,59.965,1454868904,"274151322000076","219011344069620",24.35,7.30,0,297.57,302.07,2.0,0.0,0.000,629131.8,629131.8,9973,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868921,116358.00
02/07/2016 13:15,2,0.131,ACTIVE,211.48,301.77,59.970,1454868904,"201051344000868","219011344069620",17.08,4.00,0,300.27,304.78,2.3,0.3,0.000,309398.8,309398.8,15974,0,0,0,L,1122011218,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868922,116359.00
02/07/2016 13:15,2,0.750,ACTIVE,210.80,363.39,59.986,1454868904,"274151322000095","219011344069620",33.12,9.70,0,330.63,368.20,25.1,22.3,0.164,622139.1,622139.1,9815,0,0,0,L,1151911521,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868923,116360.00
02/07/2016 13:15,2,0.295,ALERT,211.48,339.34,59.991,1454868904,"201051344000988","219011344069620",23.40,6.00,0,297.57,515.18,7.0,4.9,0.031,307840.4,307840.4,16236,0,0,0,L,1122011218,0,120.65,121.33,0002,4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868925,116361.00
02/07/2016 13:15,2,0.178,ALERT,211.25,336.34,59.959,1454868904,"201051344001025","219011344069620",28.37,6.00,0,297.87,540.13,5.2,3.0,0.009,320915.2,320915.2,20776,0,0,0,L,1122011218,0,120.88,121.10,0800,3,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868927,116362.00
02/07/2016 13:15,2,0.229,ACTIVE,211.70,337.24,59.970,1454868904,"201051344000458","219011344069620",30.02,7.30,0,299.67,345.66,7.0,4.8,0.018,318093.4,318093.4,16209,0,0,0,L,1122011218,0,121.10,121.33,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868927,116363.00
02/07/2016 13:15,2,0.000,ALERT,211.93,301.17,59.981,1454868904,"201051344000853","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,316286.1,316286.1,15936,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454868929,116364.00
02/07/2016 13:15,2,0.777,ACTIVE,211.93,342.05,59.975,1454868904,"201051344000685","219011344069620",21.87,5.50,0,331.53,348.96,17.2,14.7,0.128,323272.3,323272.3,20663,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868930,116365.00
02/07/2016 13:15,2,0.908,ACTIVE,211.70,354.07,59.965,1454868904,"201051344000917","219011344069620",32.26,9.00,0,333.33,366.40,29.8,26.8,0.230,320876.1,320876.1,20637,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868931,116366.00
02/07/2016 13:15,2,0.135,ACTIVE,211.70,301.47,59.970,1454868904,"201051344001145","219011344069620",22.96,4.00,0,298.47,303.28,3.1,1.1,0.000,324987.0,324987.0,20582,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868932,116367.00
02/07/2016 13:15,2,0.477,ACTIVE,211.70,339.04,59.975,1454868904,"201051344000651","219011344069620",22.13,5.00,0,298.17,342.95,10.7,8.4,0.053,317257.4,317257.4,20809,0,0,0,L,1122011218,0,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868933,116368.00
02/07/2016 13:15,2,0.805,ACTIVE,210.35,342.95,59.970,1454868904,"274151322000088","219011344069620",30.49,10.70,0,330.33,349.56,24.9,22.1,0.155,574341.5,574341.5,9699,0,0,0,L,1151911521,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868934,116369.00
02/07/2016 13:15,2,0.223,ACTIVE,211.48,419.60,59.975,1454868904,"274151322000068","219011344069620",39.80,12.00,0,336.64,422.90,9.0,6.7,0.035,480746.8,480746.8,10378,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868935,116370.00
02/07/2016 13:15,2,0.982,ACTIVE,211.25,340.55,59.970,1454868904,"201051344001135","219011344069620",20.52,7.30,0,330.93,349.56,20.4,17.8,0.150,313971.9,313971.9,20801,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868935,116371.00
02/07/2016 13:15,2,0.240,ACTIVE,211.25,337.84,59.970,1454868904,"201051344000594","219011344069620",26.06,5.50,0,299.07,342.05,6.3,4.2,0.009,320055.3,320055.3,16208,0,0,0,L,1122011218,0,120.88,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868936,116372.00
02/07/2016 13:15,2,0.270,ACTIVE,211.70,337.54,59.938,1454868904,"201051344001203","219011344069620",22.30,6.70,0,331.83,343.25,6.1,4.0,0.018,320302.1,320302.1,20773,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868938,116373.00
02/07/2016 13:15,2,0.211,ACTIVE,210.80,367.60,59.970,1454868904,"274151322000054","219011344069620",34.19,11.30,0,333.93,374.21,7.3,5.1,0.035,586818.4,586818.4,9720,0,0,0,L,1151911521,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868939,116374.00
02/07/2016 13:15,2,0.518,ACTIVE,211.70,361.89,59.975,1454868904,"201051344000867","219011344069620",33.52,7.00,0,332.73,377.82,17.7,15.1,0.106,308885.5,308885.5,16200,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868940,116375.00
02/07/2016 13:15,2,1.016,ACTIVE,211.48,342.05,59.965,1454868904,"201051344001093","219011344069620",20.24,7.70,0,331.23,353.17,20.8,18.2,0.150,319195.8,319195.8,20691,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868941,116376.00
02/07/2016 13:15,2,0.965,ACTIVE,211.70,345.06,59.970,1454868904,"201051344000900","219011344069620",31.09,6.70,0,332.43,361.29,30.4,27.4,0.243,324116.3,324116.3,15824,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868942,116377.00
02/07/2016 13:15,2,0.711,ACTIVE,211.93,340.55,60.007,1454868904,"201051344000648","219011344069620",21.97,5.00,0,333.33,348.36,15.9,13.4,0.102,317145.2,317145.2,15973,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868943,116378.00
02/07/2016 13:15,2,0.199,ALERT,211.70,338.14,59.986,1454868904,"201051344000569","219011344069620",24.53,6.30,0,300.57,358.58,5.0,2.9,0.000,324977.4,324977.4,15826,0,0,0,L,1122011218,0,120.65,121.55,0002,4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868945,116379.00
02/07/2016 13:15,2,0.246,ACTIVE,211.70,337.54,59.959,1454868904,"201051344000983","219011344069620",29.78,6.30,0,320.11,357.38,7.5,5.3,0.022,318018.2,318018.2,16114,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868945,116380.00
02/07/2016 13:15,2,0.498,ACTIVE,211.70,356.48,59.970,1454868904,"201051344001158","219011344069620",32.84,7.30,0,334.84,380.82,16.6,14.1,0.110,313622.2,313622.2,16228,0,0,0,L,1122011218,0,120.65,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868946,116381.00
02/07/2016 13:15,2,0.225,ALERT,212.16,338.74,59.970,1454868904,"201051344000576","219011344069620",23.38,5.50,0,299.67,343.25,5.3,3.2,0.000,318571.4,318571.4,15850,0,0,0,L,1122011218,0,121.10,121.10,0002,2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868948,116382.00
02/07/2016 13:15,2,0.893,ACTIVE,210.80,343.25,59.959,1454868904,"274151322000087","219011344069620",31.13,12.30,0,330.63,352.27,28.1,25.2,0.164,561976.1,561976.1,9744,0,0,0,L,1151911521,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454868949,116383.00
02/07/2016 13:30,2,0.934,ACTIVE,212.61,345.66,59.991,1454869804,"201051344000645","219011344069620",30.47,7.00,0,334.54,377.82,28.8,25.9,0.212,317954.1,317954.1,15937,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454869805,116384.00
02/07/2016 13:30,2,0.838,ACTIVE,211.25,341.75,59.991,1454869804,"274151322000085","219011344069620",20.08,9.70,0,332.13,349.56,17.1,14.6,0.110,589622.1,589622.1,9742,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454869806,116385.00
02/07/2016 13:30,2,0.256,ALERT,212.61,340.85,59.991,1454869804,"201051344000633","219011344069620",22.90,5.50,0,297.26,384.13,6.0,3.9,0.009,309677.0,309677.0,16226,0,0,0,L,1122011218,0,121.78,121.55,0002,5,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454869807,116386.00
02/07/2016 13:30,2,0.592,ALERT,211.93,364.59,59.986,1454869804,"201051344000469","219011344069620",33.66,5.50,0,298.77,393.45,20.2,17.6,0.133,310438.4,310438.4,16244,0,0,0,L,1122011218,0,120.88,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1454869809,116387.00
02/07/2016 13:30,2,0.850,ACTIVE,210.80,351.37,60.002,1454869804,"201051344000646","219011344069620",31.97,7.30,0,331.83,365.19,27.6,24.7,0.203,315816.9,315816.9,20805,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454869810,116388.00
02/07/2016 13:30,2,0.369,ACTIVE,210.80,363.09,59.975,1454869804,"274151322000052","219011344069620",33.60,11.70,0,335.14,374.21,12.6,10.2,0.057,597698.1,597698.1,9932,0,0,0,L,1151911521,0,120.65,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454869811,116389.00
02/07/2016 13:30,2,0.928,ACTIVE,211.48,341.45,60.018,1454869804,"201051344000585","219011344069620",20.20,7.70,0,331.53,353.17,19.0,16.4,0.133,320704.0,320704.0,20797,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454869812,116390.00
02/07/2016 13:30,2,0.893,ACTIVE,211.03,340.55,60.039,1454869804,"201051344001230","219011344069620",20.06,7.00,0,331.23,351.37,18.2,15.6,0.128,319817.6,319817.6,20659,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454869813,116391.00
02/07/2016 13:30,2,0.916,ACTIVE,211.48,340.85,59.975,1454869804,"201051344000582","219011344069620",19.88,7.70,0,331.83,369.70,18.5,15.9,0.128,313378.8,313378.8,20772,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454869814,116392.00
02/07/2016 13:30,2,0.938,ACTIVE,210.80,340.25,59.981,1454869804,"201051344000955","219011344069620",20.34,7.00,0,331.53,351.67,19.3,16.7,0.141,323757.3,323757.3,20761,0,0,0,L,1122011218,0,120.65,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454869814,116393.00
02/07/2016 13:30,2,0.213,ACTIVE,211.03,424.11,59.981,1454869804,"274151322000094","219011344069620",40.04,11.70,0,335.44,464.08,8.7,6.4,0.049,480611.6,480611.6,10219,0,0,0,L,1151911521,0,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454869815,116394.00
02/07/2016 13:30,2,0.553,ACTIVE,212.16,359.48,59.981,1454869804,"201051344000579","219011344069620",33.28,8.00,0,333.63,382.63,18.7,16.1,0.106,324448.3,324448.3,16191,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454869816,116395.00
02/07/2016 13:30,2,0.885,ACTIVE,211.03,339.34,59.981,1454869804,"201051344000890","219011344069620",20.83,6.70,0,331.53,351.97,18.7,16.1,0.124,321289.5,321289.5,20723,0,0,0,L,1122011218,0,121.33,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454869817,116396.00
02/07/2016 13:30,2,0.092,ALERT,211.25,300.27,59.996,1454869804,"201051344000438","219011344069620",35.54,5.50,0,299.07,341.45,3.4,1.3,0.000,323430.4,323430.4,20778,0,0,0,L,1122011218,0,121.33,121.10,0002,4,0,0,0,0,0,0,19,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454869819,116397.00
02/07/2016 13:30,2,0.736,ACTIVE,211.25,339.65,59.954,1454869804,"201051344000417","219011344069620",21.75,7.00,0,332.43,351.67,16.2,13.7,0.110,317189.2,317189.2,20882,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454869820,116398.00
02/07/2016 13:30,2,0.699,ACTIVE,211.48,356.18,60.002,1454869804,"274151322000083","219011344069620",32.40,10.30,0,330.93,369.70,23.0,20.2,0.150,591990.1,591990.1,9925,0,0,0,L,1151911521,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454869821,116399.00
02/07/2016 13:30,2,0.086,ALERT,211.48,301.17,59.981,1454869804,"274151322000076","219011344069620",24.61,8.00,0,297.57,354.07,2.1,0.2,0.000,629131.8,629131.8,9974,0,0,0,L,1151911521,0,121.10,122.23,0002,7,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454869823,116400.00
02/07/2016 13:30,2,0.936,ALERT,211.93,345.06,60.018,1454869804,"201051344000868","219011344069620",30.67,5.00,0,299.97,389.84,29.1,26.1,0.217,309404.6,309404.6,15975,0,0,0,L,1122011218,0,121.10,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454869824,116401.00
02/07/2016 13:30,2,0.842,ACTIVE,211.25,343.25,59.981,1454869804,"274151322000095","219011344069620",31.29,10.00,0,330.93,404.27,26.7,23.8,0.177,622145.1,622145.1,9816,0,0,0,L,1151911521,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454869825,116402.00
02/07/2016 13:30,2,0.355,ACTIVE,211.93,340.55,59.986,1454869804,"201051344000988","219011344069620",22.30,7.00,0,331.53,346.56,8.1,5.9,0.044,307842.0,307842.0,16238,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454869826,116403.00
02/07/2016 13:30,2,0.857,ACTIVE,211.25,339.34,59.986,1454869804,"201051344001025","219011344069620",20.65,6.70,0,298.47,351.97,17.9,15.4,0.128,320918.4,320918.4,20778,0,0,0,L,1122011218,0,120.88,120.88,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454869827,116404.00
02/07/2016 13:30,2,0.246,ACTIVE,211.93,339.95,59.986,1454869804,"201051344000458","219011344069620",31.47,8.00,0,317.70,380.52,7.9,5.7,0.027,318094.9,318094.9,16210,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454869828,116405.00
02/07/2016 13:30,2,0.000,ALERT,212.61,302.37,59.991,1454869804,"201051344000853","219011344069620",0.00,4.50,0,299.37,305.08,0.0,0.0,0.000,316286.1,316286.1,15938,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454869830,116406.00
02/07/2016 13:30,2,0.670,ACTIVE,211.48,340.55,59.986,1454869804,"201051344000685","219011344069620",21.73,6.00,0,332.13,350.77,14.7,12.3,0.102,323276.0,323276.0,20664,0,0,0,L,1122011218,0,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454869831,116407.00
02/07/2016 13:30,2,0.895,ACTIVE,211.48,343.25,59.986,1454869804,"201051344000917","219011344069620",30.85,9.70,0,332.43,368.80,27.9,25.1,0.208,320883.2,320883.2,20638,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454869832,116408.00
02/07/2016 13:30,2,0.189,ACTIVE,211.48,337.24,60.028,1454869804,"201051344001145","219011344069620",25.15,5.00,0,299.37,340.85,4.9,2.8,0.004,324987.5,324987.5,20583,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454869833,116409.00
02/07/2016 13:30,2,0.576,ACTIVE,211.25,339.04,60.002,1454869804,"201051344000651","219011344069620",22.34,6.00,0,333.03,348.96,13.1,10.7,0.080,317260.6,317260.6,20810,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454869834,116410.00
02/07/2016 13:30,2,0.785,ACTIVE,210.57,341.75,59.975,1454869804,"274151322000088","219011344069620",29.64,11.00,0,330.63,353.17,23.6,20.9,0.150,574347.4,574347.4,9700,0,0,0,L,1151911521,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454869835,116411.00
02/07/2016 13:30,2,0.217,ACTIVE,211.93,415.69,59.981,1454869804,"274151322000068","219011344069620",39.26,13.30,0,336.04,468.29,8.6,6.4,0.044,480748.7,480748.7,10379,0,0,0,L,1151911521,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454869835,116412.00
02/07/2016 13:30,2,0.924,ACTIVE,211.03,339.95,59.996,1454869804,"201051344001135","219011344069620",20.14,7.70,0,331.53,352.57,18.8,16.3,0.137,313976.5,313976.5,20802,0,0,0,L,1122011218,0,121.10,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454869836,116413.00
02/07/2016 13:30,2,0.551,ALERT,211.70,340.55,59.975,1454869804,"201051344000594","219011344069620",22.24,6.00,0,300.27,348.36,12.4,10.1,0.075,320056.5,320056.5,16209,0,0,0,L,1122011218,0,121.10,120.88,0002,3,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454869838,116414.00
02/07/2016 13:30,2,0.229,ACTIVE,211.48,336.64,59.986,1454869804,"201051344001203","219011344069620",22.86,7.00,0,332.43,343.55,5.3,3.2,0.013,320303.0,320303.0,20774,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454869839,116415.00
02/07/2016 13:30,2,0.213,ACTIVE,211.25,367.60,59.986,1454869804,"274151322000054","219011344069620",34.23,12.30,0,333.63,376.31,7.4,5.2,0.031,586819.9,586819.9,9721,0,0,0,L,1151911521,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454869840,116416.00
02/07/2016 13:30,2,0.533,ACTIVE,212.61,368.50,59.996,1454869804,"201051344000867","219011344069620",34.21,7.30,0,334.54,381.73,18.4,15.8,0.115,308889.7,308889.7,16201,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454869841,116417.00
02/07/2016 13:30,2,0.602,ACTIVE,211.25,339.34,59.954,1454869804,"201051344001093","219011344069620",22.28,7.70,0,332.43,351.67,13.6,11.2,0.080,319199.7,319199.7,20692,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454869842,116418.00
02/07/2016 13:30,2,0.713,ACTIVE,212.16,362.19,59.996,1454869804,"201051344000900","219011344069620",33.28,7.00,0,332.43,372.11,24.1,21.3,0.190,324123.3,324123.3,15825,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454869843,116419.00
02/07/2016 13:30,2,0.713,ACTIVE,212.38,341.75,59.996,1454869804,"201051344000648","219011344069620",21.87,5.00,0,333.63,351.37,15.8,13.3,0.106,317148.6,317148.6,15974,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454869844,116420.00
02/07/2016 13:30,2,0.176,ACTIVE,212.16,338.74,59.996,1454869804,"201051344000569","219011344069620",27.10,7.00,0,299.97,344.76,4.9,2.8,0.004,324978.2,324978.2,15828,0,0,0,L,1122011218,0,120.88,121.55,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454869844,116421.00
02/07/2016 13:30,2,0.268,ACTIVE,212.16,339.34,59.986,1454869804,"201051344000983","219011344069620",31.35,7.00,0,332.73,366.10,8.5,6.3,0.035,318019.7,318019.7,16115,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454869845,116422.00
02/07/2016 13:30,2,0.543,ACTIVE,212.38,362.79,60.002,1454869804,"201051344001158","219011344069620",33.52,7.70,0,334.84,383.23,18.5,15.9,0.119,313626.2,313626.2,16229,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454869846,116423.00
02/07/2016 13:30,2,0.158,ALERT,212.61,302.98,60.034,1454869804,"201051344000576","219011344069620",21.05,5.00,0,299.37,342.05,3.4,1.3,0.000,318571.9,318571.9,15852,0,0,0,L,1122011218,0,121.55,121.33,0002,2,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454869848,116424.00
02/07/2016 13:30,2,0.863,ACTIVE,211.48,344.76,60.012,1454869804,"274151322000087","219011344069620",30.40,13.00,0,333.33,354.97,26.6,23.8,0.159,561982.8,561982.8,9745,0,0,0,L,1151911521,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454869849,116425.00
02/07/2016 13:45,2,0.953,ACTIVE,212.38,349.26,59.970,1454870703,"201051344000645","219011344069620",31.85,7.00,0,333.03,362.49,30.8,27.8,0.225,317960.8,317960.8,15938,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454870704,116426.00
02/07/2016 13:45,2,0.912,ACTIVE,211.25,342.95,59.959,1454870703,"274151322000085","219011344069620",19.88,9.70,0,331.23,347.46,18.4,15.8,0.115,589625.9,589625.9,9743,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454870705,116427.00
02/07/2016 13:45,2,0.258,ACTIVE,212.61,340.55,59.959,1454870703,"201051344000633","219011344069620",29.28,5.50,0,317.40,366.40,7.7,5.5,0.018,309678.1,309678.1,16228,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454870706,116428.00
02/07/2016 13:45,2,0.529,ACTIVE,212.16,369.40,59.970,1454870703,"201051344000469","219011344069620",34.19,6.30,0,333.63,381.12,18.4,15.8,0.110,310442.6,310442.6,16246,0,0,0,L,1122011218,0,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454870707,116429.00
02/07/2016 13:45,2,0.920,ACTIVE,211.03,351.37,59.975,1454870703,"201051344000646","219011344069620",31.97,7.70,0,331.23,368.80,29.8,26.9,0.221,315823.3,315823.3,20806,0,0,0,L,1122011218,0,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454870708,116430.00
02/07/2016 13:45,2,0.369,ACTIVE,210.80,363.39,59.970,1454870703,"274151322000052","219011344069620",33.75,12.00,0,333.63,371.81,12.6,10.2,0.057,597700.6,597700.6,9933,0,0,0,L,1151911521,0,120.65,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454870709,116431.00
02/07/2016 13:45,2,0.996,ACTIVE,211.48,342.05,59.981,1454870703,"201051344000585","219011344069620",20.20,8.00,0,331.53,351.67,20.4,17.8,0.155,320708.3,320708.3,20798,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454870710,116432.00
02/07/2016 13:45,2,0.947,ACTIVE,211.25,340.25,59.965,1454870703,"201051344001230","219011344069620",20.36,7.00,0,330.03,349.86,19.5,16.9,0.137,319821.7,319821.7,20660,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454870711,116433.00
