ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2016 13:45,2,0.951,ACTIVE,211.93,342.35,59.970,1454870703,"201051344000582","219011344069620",20.59,7.70,0,332.43,351.67,19.8,17.2,0.137,313383.0,313383.0,20773,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454870712,116434.00
02/07/2016 13:45,2,0.990,ACTIVE,211.03,341.45,59.981,1454870703,"201051344000955","219011344069620",20.57,7.00,0,330.03,350.17,20.7,18.0,0.150,323761.7,323761.7,20762,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454870712,116435.00
02/07/2016 13:45,2,0.279,ACTIVE,210.80,437.93,59.954,1454870703,"274151322000094","219011344069620",41.53,12.30,0,334.54,461.98,11.9,9.5,0.066,480613.5,480613.5,10220,0,0,0,L,1151911521,0,120.88,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454870713,116436.00
02/07/2016 13:45,2,0.621,ACTIVE,212.16,369.40,59.996,1454870703,"201051344000579","219011344069620",34.23,8.50,0,333.63,380.22,21.5,18.9,0.133,324452.7,324452.7,16192,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454870714,116437.00
02/07/2016 13:45,2,0.904,ACTIVE,211.25,340.85,59.975,1454870703,"201051344000890","219011344069620",21.23,7.00,0,330.33,350.17,19.4,16.8,0.137,321293.6,321293.6,20724,0,0,0,L,1122011218,0,121.55,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454870715,116438.00
02/07/2016 13:45,2,0.186,ALERT,211.25,301.47,59.975,1454870703,"201051344000438","219011344069620",24.03,5.00,0,298.47,340.55,4.5,2.5,0.000,323431.0,323431.0,20780,0,0,0,L,1122011218,0,121.33,120.88,0002,4,0,0,0,0,0,0,22,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454870717,116439.00
02/07/2016 13:45,2,1.020,ACTIVE,211.48,342.05,59.981,1454870703,"201051344000417","219011344069620",20.10,7.30,0,331.83,351.37,20.7,18.1,0.150,317193.5,317193.5,20883,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454870718,116440.00
02/07/2016 13:45,2,0.840,ACTIVE,211.03,346.26,59.970,1454870703,"274151322000083","219011344069620",31.85,10.30,0,330.93,366.10,27.1,24.2,0.177,591995.6,591995.6,9926,0,0,0,L,1151911521,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454870719,116441.00
02/07/2016 13:45,2,0.506,ACTIVE,211.48,372.71,59.965,1454870703,"274151322000076","219011344069620",34.43,10.00,0,298.47,425.31,17.6,15.0,0.106,629134.1,629134.1,9976,0,0,0,L,1151911521,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454870720,116442.00
02/07/2016 13:45,2,0.984,ACTIVE,211.93,345.06,59.965,1454870703,"201051344000868","219011344069620",31.33,6.00,0,333.63,360.99,31.3,28.3,0.234,309411.4,309411.4,15977,0,0,0,L,1122011218,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454870721,116443.00
02/07/2016 13:45,2,0.932,ACTIVE,210.80,344.45,59.970,1454870703,"274151322000095","219011344069620",30.99,9.70,0,325.82,400.96,29.3,26.4,0.186,622151.3,622151.3,9817,0,0,0,L,1151911521,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454870722,116444.00
02/07/2016 13:45,2,0.326,ACTIVE,211.93,340.25,60.023,1454870703,"201051344000988","219011344069620",23.72,7.00,0,332.73,347.16,7.9,5.7,0.044,307843.4,307843.4,16239,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454870723,116445.00
02/07/2016 13:45,2,0.877,ACTIVE,211.25,339.95,59.954,1454870703,"201051344001025","219011344069620",21.29,7.00,0,331.83,350.17,19.0,16.4,0.141,320922.2,320922.2,20779,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454870724,116446.00
02/07/2016 13:45,2,0.219,ACTIVE,211.93,338.14,59.949,1454870703,"201051344000458","219011344069620",29.52,8.00,0,334.24,349.56,6.6,4.4,0.009,318096.0,318096.0,16211,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454870725,116447.00
02/07/2016 13:45,2,0.000,ALERT,212.38,302.37,60.023,1454870703,"201051344000853","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,316286.1,316286.1,15940,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454870727,116448.00
02/07/2016 13:45,2,0.637,ACTIVE,211.70,340.85,60.018,1454870703,"201051344000685","219011344069620",22.42,6.00,0,330.33,348.36,14.5,12.1,0.106,323279.1,323279.1,20665,0,0,0,L,1122011218,0,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454870728,116449.00
02/07/2016 13:45,2,0.951,ACTIVE,211.70,345.06,59.965,1454870703,"201051344000917","219011344069620",31.05,9.70,0,330.63,361.29,30.0,27.0,0.225,320889.7,320889.7,20639,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454870728,116450.00
02/07/2016 13:45,2,0.604,ALERT,211.48,339.65,59.970,1454870703,"201051344001145","219011344069620",22.32,6.00,0,298.77,351.97,13.7,11.3,0.093,324990.4,324990.4,20584,0,0,0,L,1122011218,0,121.33,120.65,0002,5,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454870730,116451.00
02/07/2016 13:45,2,0.441,ACTIVE,211.48,339.34,59.975,1454870703,"201051344000651","219011344069620",22.78,6.30,0,332.13,346.26,10.2,7.9,0.049,317262.9,317262.9,20811,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454870731,116452.00
02/07/2016 13:45,2,0.871,ACTIVE,210.57,340.55,59.965,1454870703,"274151322000088","219011344069620",29.50,11.00,0,329.43,351.67,26.1,23.3,0.172,574352.9,574352.9,9701,0,0,0,L,1151911521,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454870732,116453.00
02/07/2016 13:45,2,0.242,ACTIVE,211.48,452.66,59.970,1454870703,"274151322000068","219011344069620",43.12,13.70,0,336.04,454.76,10.6,8.3,0.057,480750.4,480750.4,10380,0,0,0,L,1151911521,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454870733,116454.00
02/07/2016 13:45,2,0.977,ACTIVE,211.03,340.25,59.975,1454870703,"201051344001135","219011344069620",20.40,7.70,0,331.23,350.47,20.2,17.5,0.146,313980.7,313980.7,20803,0,0,0,L,1122011218,0,121.33,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454870734,116455.00
02/07/2016 13:45,2,0.689,ACTIVE,211.70,340.55,59.954,1454870703,"201051344000594","219011344069620",22.13,6.30,0,331.83,347.76,15.5,13.0,0.106,320059.4,320059.4,16211,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454870735,116456.00
02/07/2016 13:45,2,0.178,ALERT,211.48,324.32,59.981,1454870703,"201051344001203","219011344069620",23.97,6.70,0,299.97,360.38,4.4,2.3,0.000,320303.6,320303.6,20775,0,0,0,L,1122011218,0,121.78,120.65,0002,3,0,0,0,0,0,0,32,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454870737,116457.00
02/07/2016 13:45,2,0.232,ACTIVE,210.57,367.60,59.981,1454870703,"274151322000054","219011344069620",34.35,12.30,0,334.24,375.11,8.1,5.9,0.031,586821.2,586821.2,9722,0,0,0,L,1151911521,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454870738,116458.00
02/07/2016 13:45,2,0.578,ACTIVE,212.38,370.00,59.986,1454870703,"201051344000867","219011344069620",34.29,7.70,0,334.54,379.32,20.1,17.4,0.124,308893.9,308893.9,16202,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454870739,116459.00
02/07/2016 13:45,2,0.992,ACTIVE,211.48,342.05,59.981,1454870703,"201051344001093","219011344069620",20.34,8.00,0,332.43,350.17,20.4,17.8,0.141,319203.4,319203.4,20693,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454870739,116460.00
02/07/2016 13:45,2,0.463,ACTIVE,211.93,360.38,59.965,1454870703,"201051344000900","219011344069620",33.32,7.00,0,335.44,381.42,15.7,13.2,0.102,324127.6,324127.6,15826,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454870740,116461.00
02/07/2016 13:45,2,0.787,ACTIVE,212.38,341.75,59.986,1454870703,"201051344000648","219011344069620",21.87,5.00,0,333.33,350.47,17.5,14.9,0.124,317152.1,317152.1,15975,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454870741,116462.00
02/07/2016 13:45,2,0.193,ALERT,212.16,338.74,59.986,1454870703,"201051344000569","219011344069620",27.93,7.00,0,301.47,341.15,5.5,3.4,0.009,324978.9,324978.9,15829,0,0,0,L,1122011218,0,120.88,121.55,0002,4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454870743,116463.00
02/07/2016 13:45,2,0.258,ACTIVE,211.93,338.14,60.018,1454870703,"201051344000983","219011344069620",31.05,7.00,0,333.63,360.99,8.2,5.9,0.022,318021.3,318021.3,16116,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454870744,116464.00
02/07/2016 13:45,2,0.656,ACTIVE,212.16,367.90,60.007,1454870703,"201051344001158","219011344069620",33.89,7.70,0,335.44,379.62,22.6,19.9,0.164,313630.7,313630.7,16230,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454870745,116465.00
02/07/2016 13:45,2,0.154,ACTIVE,212.38,302.68,59.970,1454870703,"201051344000576","219011344069620",19.94,4.50,0,299.97,304.48,3.1,1.1,0.000,318572.2,318572.2,15854,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454870746,116466.00
02/07/2016 13:45,2,0.912,ACTIVE,210.80,344.76,59.965,1454870703,"274151322000087","219011344069620",30.42,13.00,0,330.93,352.87,28.1,25.2,0.181,561988.8,561988.8,9746,0,0,0,L,1151911521,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454870747,116467.00
02/07/2016 14:00,2,1.037,ACTIVE,212.61,354.07,59.996,1454871603,"201051344000645","219011344069620",32.12,7.30,0,334.84,371.81,33.8,30.7,0.252,317967.9,317967.9,15939,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454871604,116468.00
02/07/2016 14:00,2,1.031,ACTIVE,210.80,342.05,59.991,1454871603,"274151322000085","219011344069620",20.10,10.00,0,331.83,348.66,21.0,18.4,0.128,589630.0,589630.0,9744,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454871605,116469.00
02/07/2016 14:00,2,0.301,ACTIVE,212.61,363.69,59.991,1454871603,"201051344000633","219011344069620",33.83,6.00,0,331.83,382.63,10.3,8.0,0.035,309679.8,309679.8,16229,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454871606,116470.00
02/07/2016 14:00,2,0.502,ACTIVE,212.38,374.81,60.039,1454871603,"201051344000469","219011344069620",34.89,6.70,0,333.63,383.53,17.8,15.2,0.102,310446.4,310446.4,16247,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454871607,116471.00
02/07/2016 14:00,2,1.000,ACTIVE,211.25,357.68,60.002,1454871603,"201051344000646","219011344069620",32.50,8.50,0,333.93,372.71,33.0,29.9,0.256,315830.2,315830.2,20807,0,0,0,L,1122011218,0,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454871608,116472.00
02/07/2016 14:00,2,0.393,ACTIVE,210.57,368.80,59.991,1454871603,"274151322000052","219011344069620",34.05,12.30,0,334.24,375.41,13.5,11.1,0.066,597703.2,597703.2,9934,0,0,0,L,1151911521,0,120.65,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454871609,116473.00
02/07/2016 14:00,2,1.111,ACTIVE,211.70,343.85,60.012,1454871603,"201051344000585","219011344069620",20.50,8.50,0,332.73,353.47,23.1,20.3,0.177,320712.9,320712.9,20799,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454871610,116474.00
02/07/2016 14:00,2,1.061,ACTIVE,211.25,341.45,59.959,1454871603,"201051344001230","219011344069620",20.59,7.30,0,330.93,351.37,22.1,19.4,0.168,319826.1,319826.1,20661,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454871611,116475.00
02/07/2016 14:00,2,1.096,ACTIVE,211.93,343.25,60.012,1454871603,"201051344000582","219011344069620",20.18,7.70,0,332.73,353.17,22.4,19.7,0.159,313387.4,313387.4,20774,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454871611,116476.00
02/07/2016 14:00,2,1.113,ACTIVE,211.25,342.05,60.002,1454871603,"201051344000955","219011344069620",20.67,7.00,0,331.23,351.97,23.3,20.6,0.177,323766.4,323766.4,20763,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454871612,116477.00
02/07/2016 14:00,2,0.330,ACTIVE,210.57,474.90,60.012,1454871603,"274151322000094","219011344069620",45.42,13.70,0,334.54,478.81,15.2,12.8,0.080,480616.3,480616.3,10221,0,0,0,L,1151911521,0,120.42,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454871613,116478.00
02/07/2016 14:00,2,0.670,ACTIVE,212.16,371.21,60.012,1454871603,"201051344000579","219011344069620",34.37,8.50,0,333.33,382.33,23.4,20.6,0.146,324457.4,324457.4,16193,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454871614,116479.00
02/07/2016 14:00,2,0.975,ACTIVE,211.25,340.85,59.986,1454871603,"201051344000890","219011344069620",21.35,7.30,0,331.53,351.37,21.1,18.4,0.150,321297.9,321297.9,20725,0,0,0,L,1122011218,0,121.55,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454871615,116480.00
02/07/2016 14:00,2,0.721,ACTIVE,211.48,341.15,60.012,1454871603,"201051344000438","219011344069620",22.48,6.00,0,299.67,349.26,16.4,14.0,0.106,323433.1,323433.1,20782,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454871616,116481.00
02/07/2016 14:00,2,1.131,ACTIVE,211.70,342.65,60.007,1454871603,"201051344000417","219011344069620",20.38,7.70,0,332.13,352.87,23.3,20.6,0.177,317198.2,317198.2,20884,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454871617,116482.00
02/07/2016 14:00,2,0.848,ACTIVE,210.80,359.48,60.007,1454871603,"274151322000083","219011344069620",32.68,10.70,0,331.23,367.90,28.1,25.1,0.194,592001.6,592001.6,9927,0,0,0,L,1151911521,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454871618,116483.00
02/07/2016 14:00,2,0.627,ACTIVE,211.48,372.11,59.996,1454871603,"274151322000076","219011344069620",34.21,11.00,0,334.84,379.32,21.7,19.0,0.137,629138.3,629138.3,9977,0,0,0,L,1151911521,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454871619,116484.00
02/07/2016 14:00,2,1.123,ACTIVE,211.93,345.96,60.002,1454871603,"201051344000868","219011344069620",30.85,6.30,0,332.43,364.29,35.1,32.0,0.274,309418.8,309418.8,15978,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454871620,116485.00
02/07/2016 14:00,2,1.064,ACTIVE,210.80,344.76,60.028,1454871603,"274151322000095","219011344069620",31.03,10.30,0,333.93,357.68,33.5,30.4,0.212,622158.2,622158.2,9818,0,0,0,L,1151911521,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454871620,116486.00
02/07/2016 14:00,2,0.348,ACTIVE,211.93,340.55,60.007,1454871603,"201051344000988","219011344069620",25.39,7.30,0,332.13,346.26,9.0,6.7,0.044,307844.9,307844.9,16240,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454871621,116487.00
02/07/2016 14:00,2,0.930,ACTIVE,211.25,340.85,60.002,1454871603,"201051344001025","219011344069620",21.49,7.30,0,331.83,351.07,20.3,17.6,0.150,320926.3,320926.3,20780,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454871622,116488.00
02/07/2016 14:00,2,0.301,ACTIVE,211.93,373.91,59.996,1454871603,"201051344000458","219011344069620",35.01,8.50,0,308.69,381.42,10.7,8.4,0.035,318097.5,318097.5,16212,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454871623,116489.00
02/07/2016 14:00,2,0.270,ALERT,212.61,340.55,60.012,1454871603,"201051344000853","219011344069620",28.21,5.00,0,299.67,355.58,7.7,5.5,0.022,316286.2,316286.2,15942,0,0,0,L,1122011218,0,121.78,121.78,0200,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454871625,116490.00
02/07/2016 14:00,2,0.775,ACTIVE,211.93,368.20,59.991,1454871603,"201051344000685","219011344069620",33.87,7.00,0,332.13,380.52,26.6,23.8,0.190,323284.0,323284.0,20666,0,0,0,L,1122011218,0,122.23,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454871626,116491.00
02/07/2016 14:00,2,1.072,ACTIVE,211.93,345.96,60.044,1454871603,"201051344000917","219011344069620",31.05,9.70,0,330.93,363.99,33.7,30.6,0.256,320896.7,320896.7,20640,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454871627,116492.00
02/07/2016 14:00,2,1.074,ACTIVE,211.70,342.65,60.007,1454871603,"201051344001145","219011344069620",20.18,6.70,0,332.43,352.87,22.0,19.3,0.168,324994.5,324994.5,20586,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454871628,116493.00
02/07/2016 14:00,2,0.934,ACTIVE,211.93,342.35,60.018,1454871603,"201051344000651","219011344069620",21.65,6.30,0,332.73,351.07,20.4,17.8,0.155,317265.0,317265.0,20812,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454871629,116494.00
02/07/2016 14:00,2,0.977,ACTIVE,210.57,342.05,59.996,1454871603,"274151322000088","219011344069620",29.96,11.30,0,330.93,352.27,29.6,26.7,0.194,574358.9,574358.9,9702,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454871630,116495.00
02/07/2016 14:00,2,0.283,ACTIVE,211.70,477.01,59.996,1454871603,"274151322000068","219011344069620",45.56,15.00,0,336.04,480.01,13.1,10.7,0.062,480752.8,480752.8,10381,0,0,0,L,1151911521,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454871631,116496.00
02/07/2016 14:00,2,1.094,ACTIVE,211.25,341.75,59.996,1454871603,"201051344001135","219011344069620",20.46,8.00,0,331.53,352.57,22.7,20.0,0.172,313985.3,313985.3,20804,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454871632,116497.00
02/07/2016 14:00,2,0.746,ACTIVE,211.93,342.05,60.039,1454871603,"201051344000594","219011344069620",22.30,6.30,0,331.23,349.26,16.9,14.4,0.115,320062.8,320062.8,16212,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454871633,116498.00
02/07/2016 14:00,2,0.344,ACTIVE,211.48,338.14,59.975,1454871603,"201051344001203","219011344069620",22.32,6.70,0,298.77,350.77,7.8,5.6,0.035,320304.5,320304.5,20777,0,0,0,L,1122011218,0,121.78,120.42,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454871633,116499.00
02/07/2016 14:00,2,0.260,ACTIVE,210.80,369.10,59.986,1454871603,"274151322000054","219011344069620",34.55,12.70,0,333.63,377.22,9.1,6.9,0.035,586822.8,586822.8,9723,0,0,0,L,1151911521,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454871634,116500.00
02/07/2016 14:00,2,0.611,ACTIVE,212.38,371.21,59.996,1454871603,"201051344000867","219011344069620",34.39,8.00,0,334.24,381.42,21.2,18.6,0.133,308898.3,308898.3,16203,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454871635,116501.00
02/07/2016 14:00,2,0.924,ACTIVE,211.70,342.05,59.991,1454871603,"201051344001093","219011344069620",21.69,8.50,0,331.83,352.57,20.3,17.7,0.137,319207.9,319207.9,20694,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454871636,116502.00
02/07/2016 14:00,2,1.035,ACTIVE,211.93,344.45,59.991,1454871603,"201051344000900","219011344069620",20.89,7.00,0,335.14,380.82,21.9,19.2,0.177,324131.8,324131.8,15827,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454871637,116503.00
02/07/2016 14:00,2,0.844,ACTIVE,212.38,342.35,59.986,1454871603,"201051344000648","219011344069620",21.99,5.00,0,333.63,351.07,18.8,16.2,0.133,317155.9,317155.9,15976,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454871638,116504.00
02/07/2016 14:00,2,0.215,ACTIVE,212.16,339.65,59.986,1454871603,"201051344000569","219011344069620",28.80,7.30,0,300.57,342.65,6.3,4.1,0.004,324979.8,324979.8,15831,0,0,0,L,1122011218,0,120.88,121.78,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454871639,116505.00
02/07/2016 14:00,2,0.299,ACTIVE,212.16,366.40,59.991,1454871603,"201051344000983","219011344069620",34.15,7.70,0,332.73,374.51,10.3,8.1,0.044,318022.8,318022.8,16117,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454871640,116506.00
02/07/2016 14:00,2,0.756,ACTIVE,212.38,367.60,59.949,1454871603,"201051344001158","219011344069620",33.85,8.00,0,334.54,380.82,25.8,23.0,0.194,313635.8,313635.8,16231,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454871641,116507.00
02/07/2016 14:00,2,0.625,ALERT,212.61,372.41,59.996,1454871603,"201051344000576","219011344069620",34.47,5.00,0,299.67,387.74,21.9,19.2,0.133,318573.2,318573.2,15855,0,0,0,L,1122011218,0,121.55,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454871643,116508.00
02/07/2016 14:00,2,1.025,ACTIVE,211.03,340.55,59.986,1454871603,"274151322000087","219011344069620",30.73,13.70,0,333.63,353.77,31.9,28.9,0.199,561995.4,561995.4,9747,0,0,0,L,1151911521,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454871644,116509.00
02/07/2016 14:15,2,0.928,ACTIVE,212.38,345.36,59.965,1454872504,"201051344000645","219011344069620",30.73,7.00,0,335.14,370.60,28.9,26.0,0.208,317975.1,317975.1,15940,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454872505,116510.00
02/07/2016 14:15,2,0.854,ACTIVE,211.03,339.65,59.996,1454872504,"274151322000085","219011344069620",19.86,10.00,0,334.84,348.66,17.2,14.7,0.106,589634.2,589634.2,9745,0,0,0,L,1151911521,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454872506,116511.00
02/07/2016 14:15,2,0.289,ACTIVE,212.61,351.97,59.965,1454872504,"201051344000633","219011344069620",32.60,6.30,0,335.14,374.51,9.6,7.3,0.031,309681.7,309681.7,16230,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454872507,116512.00
02/07/2016 14:15,2,0.480,ACTIVE,212.16,348.96,60.018,1454872504,"201051344000469","219011344069620",32.08,6.70,0,334.24,385.03,15.6,13.1,0.080,310449.9,310449.9,16248,0,0,0,L,1122011218,0,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454872508,116513.00
02/07/2016 14:15,2,0.891,ACTIVE,211.25,345.66,59.959,1454872504,"201051344000646","219011344069620",31.43,8.50,0,333.93,371.51,28.4,25.5,0.212,315837.2,315837.2,20808,0,0,0,L,1122011218,0,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454872509,116514.00
02/07/2016 14:15,2,0.320,ACTIVE,210.80,367.00,59.996,1454872504,"274151322000052","219011344069620",34.13,12.30,0,333.63,376.01,11.1,8.8,0.049,597705.7,597705.7,9935,0,0,0,L,1151911521,0,120.65,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454872510,116515.00
02/07/2016 14:15,2,0.889,ACTIVE,211.70,349.26,59.975,1454872504,"201051344000585","219011344069620",31.79,8.50,0,332.43,363.69,28.6,25.7,0.212,320718.2,320718.2,20800,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454872511,116516.00
02/07/2016 14:15,2,0.889,ACTIVE,211.25,340.85,59.959,1454872504,"201051344001230","219011344069620",20.36,7.70,0,331.53,352.87,18.3,15.8,0.133,319830.5,319830.5,20662,0,0,0,L,1122011218,0,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454872512,116517.00
02/07/2016 14:15,2,0.924,ACTIVE,212.16,342.65,59.981,1454872504,"201051344000582","219011344069620",20.04,7.70,0,333.03,353.77,18.7,16.2,0.137,313392.0,313392.0,20775,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454872513,116518.00
02/07/2016 14:15,2,0.949,ACTIVE,211.03,340.25,59.965,1454872504,"201051344000955","219011344069620",20.36,7.30,0,330.63,353.17,19.5,16.9,0.141,323771.1,323771.1,20764,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454872513,116519.00
02/07/2016 14:15,2,0.318,ACTIVE,210.80,468.29,59.970,1454872504,"274151322000094","219011344069620",44.67,14.30,0,335.14,481.21,14.4,12.0,0.084,480619.3,480619.3,10222,0,0,0,L,1151911521,0,120.65,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454872514,116520.00
02/07/2016 14:15,2,0.697,ACTIVE,212.16,363.69,59.975,1454872504,"201051344000579","219011344069620",33.62,8.50,0,334.24,382.93,23.8,21.1,0.159,324462.6,324462.6,16194,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454872515,116521.00
02/07/2016 14:15,2,0.717,ACTIVE,211.25,362.79,59.981,1454872504,"201051344000890","219011344069620",33.48,7.70,0,332.13,375.71,24.3,21.6,0.164,321302.6,321302.6,20726,0,0,0,L,1122011218,0,121.55,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454872516,116522.00
02/07/2016 14:15,2,0.502,ACTIVE,211.48,338.44,59.970,1454872504,"201051344000438","219011344069620",22.86,6.30,0,332.43,349.26,11.7,9.3,0.057,323435.9,323435.9,20783,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454872517,116523.00
02/07/2016 14:15,2,0.963,ACTIVE,211.93,342.35,59.975,1454872504,"201051344000417","219011344069620",20.18,7.70,0,332.13,354.37,19.7,17.1,0.137,317202.9,317202.9,20885,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454872518,116524.00
02/07/2016 14:15,2,0.770,ACTIVE,210.80,348.96,59.970,1454872504,"274151322000083","219011344069620",32.07,10.70,0,331.53,367.60,25.0,22.2,0.155,592007.5,592007.5,9928,0,0,0,L,1151911521,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454872519,116525.00
02/07/2016 14:15,2,0.598,ACTIVE,211.25,364.29,59.949,1454872504,"274151322000076","219011344069620",33.75,11.30,0,336.34,378.72,20.4,17.7,0.133,629142.9,629142.9,9978,0,0,0,L,1151911521,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454872520,116526.00
02/07/2016 14:15,2,0.951,ACTIVE,212.16,345.36,59.965,1454872504,"201051344000868","219011344069620",30.73,6.70,0,333.03,364.59,29.6,26.7,0.221,309426.1,309426.1,15979,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454872521,116527.00
02/07/2016 14:15,2,0.904,ACTIVE,210.80,342.05,59.975,1454872504,"274151322000095","219011344069620",30.45,10.30,0,331.23,357.38,27.9,25.0,0.181,622165.1,622165.1,9819,0,0,0,L,1151911521,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454872522,116528.00
02/07/2016 14:15,2,0.387,ACTIVE,211.93,340.85,59.981,1454872504,"201051344000988","219011344069620",24.01,7.00,0,332.43,346.56,9.4,7.2,0.057,307846.7,307846.7,16241,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454872522,116529.00
02/07/2016 14:15,2,0.895,ACTIVE,211.25,341.15,59.981,1454872504,"201051344001025","219011344069620",20.75,7.30,0,332.43,351.97,18.8,16.2,0.133,320930.3,320930.3,20781,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454872523,116530.00
02/07/2016 14:15,2,0.369,ACTIVE,211.70,370.00,59.981,1454872504,"201051344000458","219011344069620",34.59,8.50,0,335.14,378.42,12.9,10.5,0.062,318099.9,318099.9,16213,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454872524,116531.00
02/07/2016 14:15,2,0.252,ACTIVE,212.38,340.25,60.002,1454872504,"201051344000853","219011344069620",26.68,6.00,0,335.14,346.26,6.9,4.7,0.013,316287.5,316287.5,15944,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454872525,116532.00
02/07/2016 14:15,2,0.709,ACTIVE,211.93,360.08,59.981,1454872504,"201051344000685","219011344069620",33.08,7.30,0,334.84,380.22,23.8,21.1,0.177,323289.7,323289.7,20667,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454872526,116533.00
02/07/2016 14:15,2,0.902,ACTIVE,211.93,345.36,59.970,1454872504,"201051344000917","219011344069620",31.27,9.70,0,331.23,362.79,28.6,25.7,0.217,320903.7,320903.7,20641,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454872527,116534.00
02/07/2016 14:15,2,0.891,ACTIVE,211.70,342.35,60.002,1454872504,"201051344001145","219011344069620",20.54,6.70,0,332.73,354.07,18.5,16.0,0.133,324998.9,324998.9,20587,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454872528,116535.00
02/07/2016 14:15,2,0.789,ACTIVE,211.70,341.75,59.975,1454872504,"201051344000651","219011344069620",21.51,6.30,0,333.03,351.97,17.2,14.7,0.115,317269.0,317269.0,20813,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454872529,116536.00
02/07/2016 14:15,2,0.854,ACTIVE,210.57,339.95,59.981,1454872504,"274151322000088","219011344069620",29.14,11.30,0,330.63,352.87,25.2,22.4,0.164,574365.0,574365.0,9703,0,0,0,L,1151911521,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454872530,116537.00
02/07/2016 14:15,2,0.271,ACTIVE,211.48,460.17,59.996,1454872504,"274151322000068","219011344069620",43.93,15.30,0,335.74,480.91,12.1,9.8,0.057,480755.3,480755.3,10382,0,0,0,L,1151911521,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454872531,116538.00
02/07/2016 14:15,2,0.939,ACTIVE,211.48,340.85,59.986,1454872504,"201051344001135","219011344069620",20.20,8.00,0,332.43,353.47,19.2,16.6,0.141,313989.8,313989.8,20805,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454872531,116539.00
02/07/2016 14:15,2,0.553,ACTIVE,211.70,339.95,59.944,1454872504,"201051344000594","219011344069620",22.30,6.30,0,332.43,350.77,12.5,10.1,0.075,320065.7,320065.7,16213,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454872532,116540.00
02/07/2016 14:15,2,0.293,ACTIVE,211.48,337.84,59.975,1454872504,"201051344001203","219011344069620",22.05,6.70,0,332.43,347.46,6.6,4.4,0.022,320306.2,320306.2,20778,0,0,0,L,1122011218,0,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454872533,116541.00
02/07/2016 14:15,2,0.252,ACTIVE,210.57,367.30,59.965,1454872504,"274151322000054","219011344069620",34.15,13.00,0,334.84,377.52,8.8,6.6,0.049,586824.4,586824.4,9724,0,0,0,L,1151911521,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454872535,116542.00
02/07/2016 14:15,2,0.584,ACTIVE,212.16,365.80,59.954,1454872504,"201051344000867","219011344069620",33.89,8.00,0,334.84,381.73,20.0,17.4,0.128,308902.7,308902.7,16204,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454872535,116543.00
02/07/2016 14:15,2,0.748,ACTIVE,211.70,341.15,59.981,1454872504,"201051344001093","219011344069620",21.75,8.00,0,333.03,352.27,16.5,14.0,0.106,319211.9,319211.9,20695,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454872536,116544.00
02/07/2016 14:15,2,0.869,ACTIVE,211.93,347.76,59.970,1454872504,"201051344000900","219011344069620",31.59,6.70,0,333.03,367.30,27.8,24.9,0.221,324136.3,324136.3,15828,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454872537,116545.00
02/07/2016 14:15,2,0.869,ACTIVE,212.38,342.65,59.938,1454872504,"201051344000648","219011344069620",21.15,4.50,0,334.24,352.27,18.6,16.1,0.124,317159.8,317159.8,15977,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454872538,116546.00
02/07/2016 14:15,2,0.207,ACTIVE,212.16,339.04,59.991,1454872504,"201051344000569","219011344069620",29.72,7.30,0,318.00,356.18,6.2,4.1,0.013,324980.9,324980.9,15832,0,0,0,L,1122011218,0,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454872539,116547.00
02/07/2016 14:15,2,0.264,ACTIVE,211.93,339.04,59.996,1454872504,"201051344000983","219011344069620",31.29,7.30,0,335.44,373.91,8.4,6.2,0.035,318024.6,318024.6,16118,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454872540,116548.00
02/07/2016 14:15,2,0.779,ACTIVE,211.93,358.58,59.981,1454872504,"201051344001158","219011344069620",32.84,7.70,0,335.74,380.22,25.9,23.1,0.194,313641.6,313641.6,16232,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454872541,116549.00
02/07/2016 14:15,2,0.637,ACTIVE,212.38,365.80,59.991,1454872504,"201051344000576","219011344069620",33.73,6.00,0,335.14,384.13,21.7,19.1,0.141,318577.8,318577.8,15857,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454872542,116550.00
02/07/2016 14:15,2,0.879,ACTIVE,210.80,343.85,59.986,1454872504,"274151322000087","219011344069620",30.18,13.70,0,331.53,354.07,26.9,24.0,0.177,562002.0,562002.0,9748,0,0,0,L,1151911521,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454872543,116551.00
02/07/2016 14:30,2,0.984,ACTIVE,212.83,346.56,59.981,1454873403,"201051344000645","219011344069620",30.93,7.00,0,334.54,360.99,30.9,27.9,0.230,317982.0,317982.0,15941,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454873404,116552.00
02/07/2016 14:30,2,0.889,ACTIVE,211.03,343.55,59.975,1454873403,"274151322000085","219011344069620",20.30,10.00,0,334.54,348.06,18.3,15.7,0.119,589638.1,589638.1,9746,0,0,0,L,1151911521,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454873405,116553.00
02/07/2016 14:30,2,0.340,ACTIVE,212.83,373.91,59.975,1454873403,"201051344000633","219011344069620",34.89,6.70,0,335.14,381.12,11.9,9.6,0.053,309683.9,309683.9,16231,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454873406,116554.00
02/07/2016 14:30,2,0.533,ACTIVE,212.16,358.88,59.975,1454873403,"201051344000469","219011344069620",33.16,7.00,0,333.03,381.12,17.9,15.4,0.106,310453.5,310453.5,16249,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454873407,116555.00
02/07/2016 14:30,2,0.959,ACTIVE,211.48,344.76,59.981,1454873403,"201051344000646","219011344069620",31.11,8.50,0,333.33,361.29,30.3,27.3,0.234,315844.0,315844.0,20809,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454873408,116556.00
02/07/2016 14:30,2,0.363,ACTIVE,210.57,363.99,59.996,1454873403,"274151322000052","219011344069620",33.79,12.30,0,334.24,375.11,12.4,10.0,0.071,597708.1,597708.1,9936,0,0,0,L,1151911521,0,120.65,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454873409,116557.00
02/07/2016 14:30,2,0.963,ACTIVE,211.93,346.26,59.986,1454873403,"201051344000585","219011344069620",31.39,9.00,0,333.33,363.69,30.6,27.6,0.225,320725.0,320725.0,20801,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454873410,116558.00
02/07/2016 14:30,2,0.943,ACTIVE,211.70,341.15,59.981,1454873403,"201051344001230","219011344069620",20.22,7.70,0,330.93,350.47,19.4,16.8,0.141,319834.7,319834.7,20663,0,0,0,L,1122011218,0,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454873411,116559.00
02/07/2016 14:30,2,0.734,ACTIVE,212.38,341.75,60.012,1454873403,"201051344000582","219011344069620",21.67,7.70,0,333.93,352.27,16.1,13.7,0.102,313395.6,313395.6,20776,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454873412,116560.00
02/07/2016 14:30,2,0.885,ACTIVE,211.48,356.18,59.981,1454873403,"201051344000955","219011344069620",32.52,7.70,0,331.53,368.50,29.2,26.3,0.208,323775.6,323775.6,20765,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454873413,116561.00
02/07/2016 14:30,2,0.398,ACTIVE,211.25,465.89,59.970,1454873403,"274151322000094","219011344069620",44.31,15.00,0,334.54,474.90,17.9,15.4,0.102,480622.8,480622.8,10223,0,0,0,L,1151911521,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454873413,116562.00
02/07/2016 14:30,2,0.789,ACTIVE,212.16,363.69,60.012,1454873403,"201051344000579","219011344069620",33.48,8.50,0,333.93,377.82,26.8,24.0,0.186,324468.4,324468.4,16195,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454873414,116563.00
02/07/2016 14:30,2,0.643,ACTIVE,211.70,365.80,60.012,1454873403,"201051344000890","219011344069620",33.81,8.00,0,333.33,379.62,22.1,19.4,0.141,321307.7,321307.7,20727,0,0,0,L,1122011218,0,121.55,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454873415,116564.00
02/07/2016 14:30,2,0.656,ACTIVE,211.70,340.25,59.986,1454873403,"201051344000438","219011344069620",22.01,6.30,0,333.33,347.76,14.6,12.2,0.093,323438.2,323438.2,20784,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454873416,116565.00
02/07/2016 14:30,2,1.006,ACTIVE,211.70,341.45,59.986,1454873403,"201051344000417","219011344069620",20.14,7.70,0,332.43,352.27,20.5,17.9,0.141,317207.3,317207.3,20886,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454873417,116566.00
02/07/2016 14:30,2,0.871,ACTIVE,211.25,340.55,59.981,1454873403,"274151322000083","219011344069620",31.23,10.70,0,331.53,359.18,27.5,24.6,0.177,592013.5,592013.5,9929,0,0,0,L,1151911521,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454873418,116567.00
02/07/2016 14:30,2,0.686,ACTIVE,211.70,361.89,59.981,1454873403,"274151322000076","219011344069620",33.30,11.70,0,332.73,373.61,23.2,20.5,0.155,629147.8,629147.8,9979,0,0,0,L,1151911521,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454873419,116568.00
02/07/2016 14:30,2,0.984,ACTIVE,211.93,344.76,59.981,1454873403,"201051344000868","219011344069620",30.91,6.70,0,333.33,360.38,30.8,27.8,0.234,309433.0,309433.0,15980,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454873420,116569.00
02/07/2016 14:30,2,0.932,ACTIVE,211.03,347.46,60.002,1454873403,"274151322000095","219011344069620",30.53,10.70,0,333.03,353.77,28.8,25.9,0.190,622171.6,622171.6,9820,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454873421,116570.00
02/07/2016 14:30,2,0.488,ACTIVE,211.93,342.35,59.996,1454873403,"201051344000988","219011344069620",22.38,7.30,0,332.13,348.36,11.1,8.8,0.071,307848.7,307848.7,16242,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454873422,116571.00
02/07/2016 14:30,2,0.896,ACTIVE,211.48,340.85,59.996,1454873403,"201051344001025","219011344069620",20.99,7.30,0,333.03,351.07,19.1,16.5,0.141,320934.5,320934.5,20782,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454873423,116572.00
02/07/2016 14:30,2,0.438,ACTIVE,211.93,372.41,59.991,1454873403,"201051344000458","219011344069620",34.67,9.00,0,335.14,380.82,15.4,12.9,0.080,318102.9,318102.9,16214,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454873424,116573.00
02/07/2016 14:30,2,0.250,ACTIVE,212.61,341.15,59.965,1454873403,"201051344000853","219011344069620",26.64,6.70,0,334.24,345.66,6.8,4.6,0.018,316288.7,316288.7,15945,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454873425,116574.00
02/07/2016 14:30,2,0.660,ACTIVE,211.93,365.80,59.986,1454873403,"201051344000685","219011344069620",33.66,7.70,0,334.84,376.01,22.6,19.9,0.164,323294.9,323294.9,20668,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454873426,116575.00
02/07/2016 14:30,2,0.652,ACTIVE,211.70,365.80,59.986,1454873403,"201051344000917","219011344069620",33.72,10.00,0,332.43,378.12,22.3,19.6,0.155,320909.3,320909.3,20642,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454873427,116576.00
02/07/2016 14:30,2,0.861,ACTIVE,211.93,342.05,59.991,1454873403,"201051344001145","219011344069620",21.07,7.30,0,333.63,352.57,18.4,15.8,0.137,325003.0,325003.0,20588,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454873428,116577.00
