ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2016 14:30,2,0.770,ACTIVE,211.93,342.05,60.034,1454873403,"201051344000651","219011344069620",21.75,6.70,0,333.33,349.86,17.0,14.5,0.110,317272.7,317272.7,20814,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454873429,116578.00
02/07/2016 14:30,2,0.871,ACTIVE,210.80,342.95,59.954,1454873403,"274151322000088","219011344069620",29.54,11.30,0,330.63,352.27,26.1,23.3,0.164,574370.9,574370.9,9704,0,0,0,L,1151911521,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454873429,116579.00
02/07/2016 14:30,2,0.322,ACTIVE,211.48,468.89,59.981,1454873403,"274151322000068","219011344069620",44.73,15.50,0,335.74,479.71,14.6,12.2,0.071,480758.0,480758.0,10383,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454873430,116580.00
02/07/2016 14:30,2,0.969,ACTIVE,211.48,340.85,60.039,1454873403,"201051344001135","219011344069620",19.98,8.00,0,332.13,351.07,19.6,17.0,0.146,313994.1,313994.1,20806,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454873431,116581.00
02/07/2016 14:30,2,0.674,ACTIVE,211.70,341.45,59.965,1454873403,"201051344000594","219011344069620",22.07,6.30,0,332.13,349.26,15.1,12.6,0.102,320068.6,320068.6,16214,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454873432,116582.00
02/07/2016 14:30,2,0.379,ACTIVE,211.70,337.84,59.991,1454873403,"201051344001203","219011344069620",22.44,7.00,0,333.33,344.45,8.6,6.4,0.040,320307.5,320307.5,20779,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454873433,116583.00
02/07/2016 14:30,2,0.289,ACTIVE,210.80,366.40,59.991,1454873403,"274151322000054","219011344069620",34.17,13.00,0,334.84,374.51,10.1,7.8,0.053,586826.2,586826.2,9725,0,0,0,L,1151911521,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454873434,116584.00
02/07/2016 14:30,2,0.664,ACTIVE,212.38,363.99,59.996,1454873403,"201051344000867","219011344069620",33.62,8.50,0,334.84,377.22,22.6,19.8,0.146,308907.5,308907.5,16205,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454873435,116585.00
02/07/2016 14:30,2,0.910,ACTIVE,211.70,342.05,59.991,1454873403,"201051344001093","219011344069620",20.95,8.50,0,333.03,377.82,19.3,16.7,0.137,319215.4,319215.4,20696,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454873436,116586.00
02/07/2016 14:30,2,0.869,ACTIVE,212.16,349.26,59.986,1454873403,"201051344000900","219011344069620",31.77,7.00,0,334.54,367.60,28.0,25.1,0.225,324142.7,324142.7,15829,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454873437,116587.00
02/07/2016 14:30,2,0.859,ACTIVE,212.38,356.48,60.007,1454873403,"201051344000648","219011344069620",32.66,5.00,0,333.33,371.51,28.5,25.6,0.208,317165.0,317165.0,15978,0,0,0,L,1122011218,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454873438,116588.00
02/07/2016 14:30,2,0.215,ACTIVE,212.16,339.34,59.991,1454873403,"201051344000569","219011344069620",30.45,7.30,0,315.60,357.68,6.7,4.5,0.013,324982.0,324982.0,15833,0,0,0,L,1122011218,0,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454873439,116589.00
02/07/2016 14:30,2,0.250,ACTIVE,212.16,355.28,60.007,1454873403,"201051344000983","219011344069620",33.08,7.70,0,334.54,363.99,8.4,6.2,0.031,318026.1,318026.1,16119,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454873440,116590.00
02/07/2016 14:30,2,0.889,ACTIVE,212.38,349.56,59.981,1454873403,"201051344001158","219011344069620",31.85,7.70,0,335.74,370.90,28.7,25.8,0.221,313647.9,313647.9,16233,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454873440,116591.00
02/07/2016 14:30,2,0.791,ACTIVE,212.61,360.08,59.991,1454873403,"201051344000576","219011344069620",33.02,6.00,0,335.74,376.62,26.6,23.7,0.181,318583.4,318583.4,15858,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454873441,116592.00
02/07/2016 14:30,2,0.898,ACTIVE,211.03,345.36,59.938,1454873403,"274151322000087","219011344069620",30.04,13.70,0,333.93,353.17,27.4,24.5,0.172,562008.2,562008.2,9749,0,0,0,L,1151911521,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454873442,116593.00
02/07/2016 14:45,2,0.924,ACTIVE,212.61,345.96,60.028,1454874303,"201051344000645","219011344069620",31.09,7.00,0,334.84,361.29,29.1,26.2,0.217,317988.6,317988.6,15942,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454874304,116594.00
02/07/2016 14:45,2,0.836,ACTIVE,211.03,339.34,59.981,1454874303,"274151322000085","219011344069620",20.28,10.30,0,334.24,347.46,17.1,14.6,0.110,589641.8,589641.8,9747,0,0,0,L,1151911521,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454874305,116595.00
02/07/2016 14:45,2,0.367,ACTIVE,212.38,346.26,59.981,1454874303,"201051344000633","219011344069620",31.91,7.00,0,336.04,379.02,11.9,9.5,0.053,309686.6,309686.6,16232,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454874306,116596.00
02/07/2016 14:45,2,0.566,ACTIVE,212.38,364.59,59.986,1454874303,"201051344000469","219011344069620",33.66,7.00,0,334.24,377.82,19.3,16.7,0.119,310457.4,310457.4,16250,0,0,0,L,1122011218,0,120.65,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454874307,116597.00
02/07/2016 14:45,2,0.910,ACTIVE,211.25,343.85,59.996,1454874303,"201051344000646","219011344069620",31.09,9.00,0,331.83,358.88,28.7,25.8,0.217,315850.5,315850.5,20810,0,0,0,L,1122011218,0,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454874308,116598.00
02/07/2016 14:45,2,0.408,ACTIVE,210.57,367.60,59.938,1454874303,"274151322000052","219011344069620",34.05,12.30,0,334.24,373.91,14.1,11.7,0.075,597710.7,597710.7,9937,0,0,0,L,1151911521,0,120.88,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454874309,116599.00
02/07/2016 14:45,2,0.920,ACTIVE,211.93,344.45,60.002,1454874303,"201051344000585","219011344069620",31.15,9.00,0,333.03,361.89,29.1,26.1,0.221,320731.6,320731.6,20802,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454874310,116600.00
02/07/2016 14:45,2,0.877,ACTIVE,211.48,340.55,59.991,1454874303,"201051344001230","219011344069620",20.40,7.70,0,331.83,351.07,18.1,15.6,0.128,319838.7,319838.7,20664,0,0,0,L,1122011218,0,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454874311,116601.00
02/07/2016 14:45,2,0.662,ACTIVE,212.16,340.85,59.959,1454874303,"201051344000582","219011344069620",21.75,7.70,0,332.73,349.86,14.6,12.2,0.088,313398.8,313398.8,20777,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454874312,116602.00
02/07/2016 14:45,2,0.863,ACTIVE,211.25,355.28,60.007,1454874303,"201051344000955","219011344069620",32.36,8.00,0,333.33,370.30,28.4,25.5,0.212,323781.9,323781.9,20766,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454874312,116603.00
02/07/2016 14:45,2,0.459,ACTIVE,210.57,456.27,59.965,1454874303,"274151322000094","219011344069620",43.36,15.30,0,335.14,470.69,20.3,17.7,0.124,480626.7,480626.7,10224,0,0,0,L,1151911521,0,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454874313,116604.00
02/07/2016 14:45,2,0.797,ACTIVE,212.16,359.48,59.986,1454874303,"201051344000579","219011344069620",33.06,9.00,0,334.54,376.01,26.7,23.9,0.177,324474.3,324474.3,16196,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454874314,116605.00
02/07/2016 14:45,2,0.654,ACTIVE,211.48,365.49,59.996,1454874303,"201051344000890","219011344069620",33.75,8.50,0,332.73,376.92,22.4,19.7,0.146,321312.5,321312.5,20728,0,0,0,L,1122011218,0,121.55,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454874315,116606.00
02/07/2016 14:45,2,0.785,ACTIVE,211.48,340.55,59.991,1454874303,"201051344000438","219011344069620",21.47,6.70,0,332.43,349.56,17.1,14.6,0.119,323441.7,323441.7,20785,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454874316,116607.00
02/07/2016 14:45,2,0.936,ACTIVE,211.70,341.45,59.981,1454874303,"201051344000417","219011344069620",20.34,8.00,0,332.43,352.57,19.3,16.7,0.133,317211.6,317211.6,20887,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454874317,116608.00
02/07/2016 14:45,2,0.861,ACTIVE,210.80,342.95,59.996,1454874303,"274151322000083","219011344069620",30.36,11.00,0,331.53,353.17,26.5,23.7,0.172,592019.4,592019.4,9930,0,0,0,L,1151911521,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454874318,116609.00
02/07/2016 14:45,2,0.713,ACTIVE,211.48,356.18,60.002,1454874303,"274151322000076","219011344069620",32.94,12.00,0,333.03,370.30,23.8,21.1,0.159,629152.8,629152.8,9980,0,0,0,L,1151911521,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454874319,116610.00
02/07/2016 14:45,2,0.920,ACTIVE,211.93,344.76,59.970,1454874303,"201051344000868","219011344069620",31.03,7.00,0,332.43,360.38,28.9,26.0,0.217,309439.6,309439.6,15981,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454874320,116611.00
02/07/2016 14:45,2,0.871,ACTIVE,211.03,341.15,59.981,1454874303,"274151322000095","219011344069620",30.63,10.70,0,330.93,353.17,27.0,24.1,0.172,622177.7,622177.7,9821,0,0,0,L,1151911521,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454874321,116612.00
02/07/2016 14:45,2,0.557,ACTIVE,211.93,342.35,60.007,1454874303,"201051344000988","219011344069620",22.05,7.30,0,333.33,349.26,12.4,10.1,0.097,307851.0,307851.0,16243,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454874322,116613.00
02/07/2016 14:45,2,0.807,ACTIVE,211.48,340.25,59.996,1454874303,"201051344001025","219011344069620",21.25,7.70,0,333.03,352.27,17.4,14.9,0.124,320938.3,320938.3,20783,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454874323,116614.00
02/07/2016 14:45,2,0.451,ACTIVE,211.93,371.51,59.991,1454874303,"201051344000458","219011344069620",34.61,9.00,0,334.54,378.72,15.9,13.4,0.084,318106.1,318106.1,16215,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454874324,116615.00
02/07/2016 14:45,2,0.250,ACTIVE,212.61,341.15,60.002,1454874303,"201051344000853","219011344069620",26.54,6.70,0,335.44,345.36,6.7,4.6,0.018,316289.8,316289.8,15946,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454874324,116616.00
02/07/2016 14:45,2,0.549,ACTIVE,211.93,363.69,59.996,1454874303,"201051344000685","219011344069620",33.64,8.00,0,333.93,376.31,18.7,16.1,0.128,323299.4,323299.4,20669,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454874325,116617.00
02/07/2016 14:45,2,0.557,ACTIVE,211.70,365.49,59.996,1454874303,"201051344000917","219011344069620",33.77,10.00,0,333.33,378.12,19.1,16.5,0.128,320913.7,320913.7,20643,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454874326,116618.00
02/07/2016 14:45,2,0.746,ACTIVE,211.93,341.45,59.996,1454874303,"201051344001145","219011344069620",21.43,7.30,0,333.03,351.67,16.2,13.7,0.115,325006.6,325006.6,20589,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454874327,116619.00
02/07/2016 14:45,2,0.672,ACTIVE,211.70,340.85,60.002,1454874303,"201051344000651","219011344069620",22.03,7.00,0,332.73,349.86,15.0,12.6,0.102,317276.1,317276.1,20815,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454874328,116620.00
02/07/2016 14:45,2,0.811,ACTIVE,210.57,344.76,59.991,1454874303,"274151322000088","219011344069620",30.00,11.30,0,330.63,351.37,24.6,21.9,0.164,574376.4,574376.4,9705,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454874329,116621.00
02/07/2016 14:45,2,0.365,ACTIVE,211.70,463.48,59.991,1454874303,"274151322000068","219011344069620",44.33,15.80,0,336.04,474.90,16.4,13.9,0.084,480761.3,480761.3,10384,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454874330,116622.00
02/07/2016 14:45,2,0.873,ACTIVE,211.48,344.45,60.002,1454874303,"201051344001135","219011344069620",31.35,8.50,0,332.13,363.99,27.8,24.9,0.212,313999.8,313999.8,20807,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454874331,116623.00
02/07/2016 14:45,2,0.605,ACTIVE,211.70,341.15,59.996,1454874303,"201051344000594","219011344069620",22.19,6.70,0,333.33,348.96,13.6,11.2,0.093,320071.5,320071.5,16215,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454874332,116624.00
02/07/2016 14:45,2,0.658,ACTIVE,211.70,339.65,59.996,1454874303,"201051344001203","219011344069620",21.63,7.00,0,332.73,348.66,14.5,12.0,0.097,320309.8,320309.8,20780,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454874333,116625.00
02/07/2016 14:45,2,0.305,ACTIVE,211.03,365.80,59.996,1454874303,"274151322000054","219011344069620",34.11,13.00,0,334.84,373.01,10.6,8.3,0.049,586828.2,586828.2,9726,0,0,0,L,1151911521,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454874334,116626.00
02/07/2016 14:45,2,0.686,ACTIVE,212.38,360.08,59.996,1454874303,"201051344000867","219011344069620",33.14,8.50,0,335.44,375.71,23.0,20.3,0.150,308912.5,308912.5,16206,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454874335,116627.00
02/07/2016 14:45,2,0.439,ACTIVE,211.70,339.34,59.996,1454874303,"201051344001093","219011344069620",24.61,8.50,0,332.73,351.07,11.0,8.7,0.049,319218.8,319218.8,20697,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454874336,116628.00
02/07/2016 14:45,2,0.762,ACTIVE,211.93,354.97,59.986,1454874303,"201051344000900","219011344069620",32.46,7.00,0,335.44,368.50,25.0,22.2,0.194,324148.6,324148.6,15830,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454874337,116629.00
02/07/2016 14:45,2,0.773,ACTIVE,212.38,358.28,60.018,1454874303,"201051344000648","219011344069620",32.88,5.50,0,335.44,371.51,25.8,22.9,0.177,317171.0,317171.0,15979,0,0,0,L,1122011218,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454874337,116630.00
02/07/2016 14:45,2,0.211,ACTIVE,212.16,339.65,59.986,1454874303,"201051344000569","219011344069620",30.04,7.30,0,333.33,347.76,6.5,4.3,0.009,324983.1,324983.1,15834,0,0,0,L,1122011218,0,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454874338,116631.00
02/07/2016 14:45,2,0.238,ACTIVE,212.16,339.34,59.965,1454874303,"201051344000983","219011344069620",29.56,7.70,0,334.54,366.10,7.2,5.0,0.022,318027.5,318027.5,16120,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454874339,116632.00
02/07/2016 14:45,2,0.871,ACTIVE,212.38,344.76,59.991,1454874303,"201051344001158","219011344069620",30.97,7.70,0,336.04,363.69,27.4,24.5,0.212,313654.2,313654.2,16234,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454874340,116633.00
02/07/2016 14:45,2,0.818,ACTIVE,212.61,354.67,59.959,1454874303,"201051344000576","219011344069620",32.40,6.30,0,334.84,373.61,26.9,24.0,0.190,318589.5,318589.5,15859,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454874341,116634.00
02/07/2016 14:45,2,0.830,ACTIVE,210.80,339.95,59.986,1454874303,"274151322000087","219011344069620",29.98,13.70,0,329.73,351.97,25.2,22.4,0.155,562014.1,562014.1,9750,0,0,0,L,1151911521,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454874342,116635.00
02/07/2016 15:00,2,0.662,ACTIVE,212.83,343.55,59.949,1454875203,"201051344000645","219011344069620",30.99,6.70,0,335.14,359.48,20.8,18.2,0.141,317993.5,317993.5,15943,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454875204,116636.00
02/07/2016 15:00,2,0.572,ACTIVE,211.70,341.15,59.981,1454875203,"274151322000085","219011344069620",20.34,10.00,0,334.84,346.56,11.8,9.4,0.071,589644.4,589644.4,9748,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454875205,116637.00
02/07/2016 15:00,2,0.307,ACTIVE,213.06,367.00,59.975,1454875203,"201051344000633","219011344069620",34.15,7.00,0,335.74,371.51,10.7,8.4,0.049,309688.6,309688.6,16233,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454875206,116638.00
02/07/2016 15:00,2,0.482,ACTIVE,212.61,349.86,59.991,1454875203,"201051344000469","219011344069620",32.26,7.00,0,333.93,376.01,15.8,13.3,0.084,310460.8,310460.8,16251,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454875207,116639.00
02/07/2016 15:00,2,0.668,ACTIVE,211.48,341.75,59.986,1454875203,"201051344000646","219011344069620",30.67,8.50,0,331.53,357.68,20.8,18.2,0.146,315855.3,315855.3,20811,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454875208,116640.00
02/07/2016 15:00,2,0.359,ACTIVE,211.48,357.38,59.981,1454875203,"274151322000052","219011344069620",33.12,12.00,0,334.54,372.41,12.1,9.8,0.057,597713.1,597713.1,9938,0,0,0,L,1151911521,0,120.88,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454875209,116641.00
02/07/2016 15:00,2,0.676,ACTIVE,212.16,342.65,59.991,1454875203,"201051344000585","219011344069620",30.79,9.00,0,331.83,357.68,21.1,18.5,0.146,320736.5,320736.5,20803,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454875210,116642.00
02/07/2016 15:00,2,0.611,ACTIVE,211.93,339.34,59.991,1454875203,"201051344001230","219011344069620",20.57,7.70,0,330.93,350.17,12.8,10.4,0.080,319841.5,319841.5,20665,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454875210,116643.00
02/07/2016 15:00,2,0.449,ACTIVE,212.38,346.26,59.933,1454875203,"201051344000582","219011344069620",31.91,7.70,0,332.73,366.70,14.6,12.1,0.084,313401.5,313401.5,20778,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454875211,116644.00
02/07/2016 15:00,2,0.664,ACTIVE,211.48,344.45,59.986,1454875203,"201051344000955","219011344069620",31.53,8.00,0,333.03,365.19,21.2,18.5,0.141,323786.8,323786.8,20767,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454875213,116645.00
02/07/2016 15:00,2,0.367,ACTIVE,211.48,433.72,59.981,1454875203,"274151322000094","219011344069620",40.97,15.00,0,335.44,463.18,15.2,12.8,0.097,480630.0,480630.0,10225,0,0,0,L,1151911521,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454875214,116646.00
02/07/2016 15:00,2,0.623,ACTIVE,212.38,352.57,59.996,1454875203,"201051344000579","219011344069620",32.40,8.50,0,334.54,372.41,20.5,17.9,0.128,324478.9,324478.9,16197,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454875215,116647.00
02/07/2016 15:00,2,0.516,ACTIVE,211.70,352.87,59.970,1454875203,"201051344000890","219011344069620",32.56,8.50,0,333.33,376.62,17.0,14.5,0.102,321316.3,321316.3,20729,0,0,0,L,1122011218,0,121.55,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454875215,116648.00
02/07/2016 15:00,2,0.652,ACTIVE,212.38,340.55,60.002,1454875203,"201051344000438","219011344069620",20.50,6.70,0,332.73,350.47,13.6,11.2,0.084,323444.7,323444.7,20786,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454875216,116649.00
02/07/2016 15:00,2,0.703,ACTIVE,212.16,340.55,59.965,1454875203,"201051344000417","219011344069620",19.98,8.00,0,332.43,351.37,14.2,11.8,0.093,317214.7,317214.7,20888,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454875217,116650.00
02/07/2016 15:00,2,0.623,ACTIVE,211.25,340.25,59.981,1454875203,"274151322000083","219011344069620",29.50,10.70,0,331.23,351.37,18.6,16.0,0.119,592023.7,592023.7,9931,0,0,0,L,1151911521,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454875218,116651.00
02/07/2016 15:00,2,0.549,ACTIVE,211.93,346.56,59.991,1454875203,"274151322000076","219011344069620",32.05,11.30,0,333.03,365.80,17.8,15.3,0.110,629156.8,629156.8,9981,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454875219,116652.00
02/07/2016 15:00,2,0.676,ACTIVE,212.16,343.55,59.991,1454875203,"201051344000868","219011344069620",30.51,7.00,0,333.63,358.28,20.9,18.3,0.150,309444.5,309444.5,15982,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454875220,116653.00
02/07/2016 15:00,2,0.607,ACTIVE,211.48,340.55,59.981,1454875203,"274151322000095","219011344069620",30.59,10.70,0,334.54,351.37,18.8,16.2,0.119,622182.1,622182.1,9822,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454875221,116654.00
02/07/2016 15:00,2,0.461,ACTIVE,212.38,341.75,60.012,1454875203,"201051344000988","219011344069620",21.69,7.30,0,332.73,349.86,10.1,7.8,0.066,307853.0,307853.0,16244,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454875222,116655.00
02/07/2016 15:00,2,0.664,ACTIVE,211.70,339.34,59.986,1454875203,"201051344001025","219011344069620",20.04,7.30,0,332.73,350.17,13.5,11.1,0.088,320941.2,320941.2,20784,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454875223,116656.00
02/07/2016 15:00,2,0.398,ACTIVE,212.16,362.79,59.981,1454875203,"201051344000458","219011344069620",33.79,9.00,0,335.14,376.01,13.6,11.2,0.066,318108.9,318108.9,16216,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454875224,116657.00
02/07/2016 15:00,2,0.215,ACTIVE,212.83,340.55,59.981,1454875203,"201051344000853","219011344069620",25.84,7.00,0,335.74,345.36,5.7,3.5,0.009,316290.7,316290.7,15947,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454875225,116658.00
02/07/2016 15:00,2,0.359,ACTIVE,212.38,364.29,59.991,1454875203,"201051344000685","219011344069620",33.89,8.00,0,335.14,376.31,12.4,10.1,0.062,323302.1,323302.1,20670,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454875226,116659.00
02/07/2016 15:00,2,0.393,ACTIVE,212.16,363.39,59.986,1454875203,"201051344000917","219011344069620",33.72,10.00,0,333.33,376.62,13.4,11.0,0.080,320916.7,320916.7,20644,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454875227,116660.00
02/07/2016 15:00,2,0.643,ACTIVE,212.16,340.55,59.981,1454875203,"201051344001145","219011344069620",19.94,7.30,0,333.63,349.86,13.0,10.6,0.084,325009.3,325009.3,20590,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454875228,116661.00
02/07/2016 15:00,2,0.473,ACTIVE,212.16,352.27,59.981,1454875203,"201051344000651","219011344069620",32.58,7.00,0,333.63,373.91,15.6,13.2,0.084,317279.4,317279.4,20816,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454875229,116662.00
02/07/2016 15:00,2,0.584,ACTIVE,211.25,342.05,59.986,1454875203,"274151322000088","219011344069620",29.48,11.00,0,333.93,350.17,17.5,14.9,0.106,574380.4,574380.4,9706,0,0,0,L,1151911521,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454875229,116663.00
02/07/2016 15:00,2,0.299,ACTIVE,212.38,453.56,59.970,1454875203,"274151322000068","219011344069620",43.30,15.50,0,336.34,469.79,13.1,10.7,0.057,480764.0,480764.0,10385,0,0,0,L,1151911521,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454875230,116664.00
02/07/2016 15:00,2,0.670,ACTIVE,211.70,340.55,59.975,1454875203,"201051344001135","219011344069620",30.32,8.00,0,332.73,356.48,20.6,18.0,0.146,314004.6,314004.6,20808,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454875231,116665.00
02/07/2016 15:00,2,0.426,ACTIVE,212.16,340.25,59.981,1454875203,"201051344000594","219011344069620",31.05,6.70,0,332.43,348.36,13.4,11.0,0.075,320073.7,320073.7,16216,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454875232,116666.00
02/07/2016 15:00,2,0.447,ACTIVE,211.93,338.74,59.981,1454875203,"201051344001203","219011344069620",21.89,7.00,0,332.73,348.96,9.9,7.7,0.049,320311.9,320311.9,20781,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454875233,116667.00
02/07/2016 15:00,2,0.244,ACTIVE,211.25,359.18,59.970,1454875203,"274151322000054","219011344069620",33.46,12.70,0,334.24,371.81,8.3,6.1,0.035,586829.7,586829.7,9727,0,0,0,L,1151911521,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454875234,116668.00
02/07/2016 15:00,2,0.553,ACTIVE,212.83,352.27,59.933,1454875203,"201051344000867","219011344069620",32.54,8.00,0,334.54,371.81,18.2,15.7,0.110,308916.5,308916.5,16207,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454875235,116669.00
02/07/2016 15:00,2,0.680,ACTIVE,212.16,340.55,60.002,1454875203,"201051344001093","219011344069620",20.26,8.50,0,331.53,348.06,13.9,11.5,0.084,319221.4,319221.4,20698,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454875236,116670.00
02/07/2016 15:00,2,0.479,ACTIVE,212.38,357.68,59.981,1454875203,"201051344000900","219011344069620",33.08,7.00,0,336.04,368.20,16.1,13.6,0.102,324152.6,324152.6,15831,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454875237,116671.00
02/07/2016 15:00,2,0.584,ACTIVE,212.83,352.57,60.018,1454875203,"201051344000648","219011344069620",32.46,5.50,0,335.14,370.30,19.2,16.6,0.124,317175.5,317175.5,15980,0,0,0,L,1122011218,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454875238,116672.00
02/07/2016 15:00,2,0.199,ACTIVE,212.61,339.04,59.981,1454875203,"201051344000569","219011344069620",29.06,7.30,0,327.32,351.07,5.9,3.8,0.013,324984.0,324984.0,15835,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454875239,116673.00
02/07/2016 15:00,2,0.223,ACTIVE,212.38,339.04,59.938,1454875203,"201051344000983","219011344069620",26.42,7.30,0,333.93,344.15,6.0,3.9,0.013,318028.5,318028.5,16121,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454875240,116674.00
02/07/2016 15:00,2,0.656,ACTIVE,212.61,342.95,59.970,1454875203,"201051344001158","219011344069620",30.53,7.30,0,333.93,358.28,20.4,17.7,0.146,313658.9,313658.9,16235,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454875241,116675.00
02/07/2016 15:00,2,0.662,ACTIVE,213.06,344.15,59.975,1454875203,"201051344000576","219011344069620",31.35,6.00,0,336.64,364.89,21.1,18.4,0.141,318594.3,318594.3,15860,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454875242,116676.00
02/07/2016 15:00,2,0.617,ACTIVE,211.48,341.75,59.975,1454875203,"274151322000087","219011344069620",29.40,13.30,0,334.24,350.77,18.4,15.8,0.110,562018.3,562018.3,9751,0,0,0,L,1151911521,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454875242,116677.00
02/07/2016 15:15,2,0.480,ACTIVE,212.38,344.76,59.954,1454876103,"201051344000645","219011344069620",31.73,7.00,0,334.54,356.18,15.5,13.0,0.088,317997.9,317997.9,15944,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454876104,116678.00
02/07/2016 15:15,2,0.451,ACTIVE,210.80,337.84,59.970,1454876103,"274151322000085","219011344069620",19.82,10.00,0,335.14,345.06,9.1,6.8,0.053,589646.7,589646.7,9749,0,0,0,L,1151911521,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454876105,116679.00
02/07/2016 15:15,2,0.287,ACTIVE,212.61,347.16,59.970,1454876103,"201051344000633","219011344069620",32.08,7.00,0,336.34,374.51,9.3,7.1,0.031,309690.7,309690.7,16234,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454876106,116680.00
02/07/2016 15:15,2,0.447,ACTIVE,212.38,341.75,59.981,1454876103,"201051344000469","219011344069620",30.00,7.00,0,335.14,371.81,13.6,11.2,0.075,310464.2,310464.2,16252,0,0,0,L,1122011218,0,120.65,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454876107,116681.00
02/07/2016 15:15,2,0.541,ACTIVE,211.03,339.95,59.959,1454876103,"201051344000646","219011344069620",30.00,8.00,0,332.43,352.87,16.5,14.0,0.106,315859.8,315859.8,20812,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454876108,116682.00
02/07/2016 15:15,2,0.318,ACTIVE,210.80,349.86,59.981,1454876103,"274151322000052","219011344069620",32.48,12.00,0,334.84,365.49,10.5,8.2,0.044,597715.7,597715.7,9939,0,0,0,L,1151911521,0,120.65,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454876109,116683.00
02/07/2016 15:15,2,0.543,ACTIVE,211.70,340.85,59.981,1454876103,"201051344000585","219011344069620",30.40,8.50,0,333.33,352.27,16.7,14.2,0.106,320741.1,320741.1,20804,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454876110,116684.00
02/07/2016 15:15,2,0.455,ACTIVE,211.25,344.76,59.959,1454876103,"201051344001230","219011344069620",31.71,7.30,0,331.83,349.56,14.6,12.2,0.084,319844.2,319844.2,20666,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454876111,116685.00
02/07/2016 15:15,2,0.377,ACTIVE,211.93,348.36,59.959,1454876103,"201051344000582","219011344069620",32.18,7.70,0,334.54,369.40,12.3,10.0,0.057,313404.6,313404.6,20779,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454876111,116686.00
02/07/2016 15:15,2,0.547,ACTIVE,211.03,339.65,60.018,1454876103,"201051344000955","219011344069620",31.05,8.00,0,332.73,356.48,17.2,14.7,0.102,323791.5,323791.5,20768,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454876112,116687.00
02/07/2016 15:15,2,0.305,ACTIVE,210.80,412.68,59.970,1454876103,"274151322000094","219011344069620",38.90,14.70,0,336.04,448.45,12.1,9.7,0.071,480633.3,480633.3,10226,0,0,0,L,1151911521,0,120.65,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454876113,116688.00
02/07/2016 15:15,2,0.535,ACTIVE,212.16,341.45,59.970,1454876103,"201051344000579","219011344069620",31.19,8.00,0,334.24,365.19,17.0,14.5,0.097,324483.4,324483.4,16198,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454876114,116689.00
02/07/2016 15:15,2,0.408,ACTIVE,211.03,338.14,59.970,1454876103,"201051344000890","219011344069620",30.30,8.00,0,333.63,372.11,12.6,10.2,0.062,321319.6,321319.6,20730,0,0,0,L,1122011218,0,121.55,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454876115,116690.00
02/07/2016 15:15,2,0.531,ACTIVE,211.48,339.04,59.975,1454876103,"201051344000438","219011344069620",20.10,6.30,0,333.33,348.36,10.8,8.5,0.062,323447.5,323447.5,20787,0,0,0,L,1122011218,0,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454876116,116691.00
02/07/2016 15:15,2,0.561,ACTIVE,211.48,339.34,59.975,1454876103,"201051344000417","219011344069620",20.18,7.70,0,332.43,347.76,11.5,9.2,0.066,317217.7,317217.7,20889,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454876117,116692.00
02/07/2016 15:15,2,0.467,ACTIVE,211.03,341.15,59.970,1454876103,"274151322000083","219011344069620",29.88,10.70,0,331.83,348.96,14.1,11.7,0.084,592027.6,592027.6,9932,0,0,0,L,1151911521,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454876118,116693.00
02/07/2016 15:15,2,0.451,ACTIVE,211.25,340.55,59.965,1454876103,"274151322000076","219011344069620",30.85,11.30,0,335.44,357.38,14.1,11.7,0.080,629160.7,629160.7,9982,0,0,0,L,1151911521,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454876119,116694.00
02/07/2016 15:15,2,0.549,ACTIVE,211.93,342.05,59.944,1454876103,"201051344000868","219011344069620",29.76,7.00,0,333.03,353.77,16.6,14.0,0.106,309449.0,309449.0,15983,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454876120,116695.00
02/07/2016 15:15,2,0.471,ACTIVE,210.80,341.15,59.970,1454876103,"274151322000095","219011344069620",29.92,10.70,0,330.33,348.66,14.3,11.9,0.084,622186.1,622186.1,9823,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454876120,116696.00
02/07/2016 15:15,2,0.406,ACTIVE,211.93,341.45,59.970,1454876103,"201051344000988","219011344069620",21.07,7.30,0,333.03,348.06,8.7,6.5,0.049,307855.0,307855.0,16245,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454876121,116697.00
02/07/2016 15:15,2,0.527,ACTIVE,211.03,337.84,59.970,1454876103,"201051344001025","219011344069620",19.62,7.30,0,332.43,347.76,10.5,8.2,0.062,320943.9,320943.9,20785,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454876122,116698.00
02/07/2016 15:15,2,0.344,ACTIVE,212.16,357.08,59.975,1454876103,"201051344000458","219011344069620",33.24,9.00,0,335.74,372.41,11.7,9.4,0.053,318111.7,318111.7,16217,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454876123,116699.00
02/07/2016 15:15,2,0.174,ALERT,212.83,340.55,59.981,1454876103,"201051344000853","219011344069620",27.08,6.70,0,300.87,344.45,4.8,2.7,0.004,316291.6,316291.6,15948,0,0,0,L,1122011218,0,121.55,121.78,0002,7,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454876125,116700.00
02/07/2016 15:15,2,0.270,ACTIVE,211.70,339.04,59.981,1454876103,"201051344000685","219011344069620",31.31,7.70,0,335.14,372.41,8.6,6.3,0.035,323304.4,323304.4,20671,0,0,0,L,1122011218,0,122.23,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454876126,116701.00
02/07/2016 15:15,2,0.305,ACTIVE,211.70,354.67,59.981,1454876103,"201051344000917","219011344069620",32.84,9.70,0,334.54,372.41,10.2,7.9,0.040,320919.3,320919.3,20645,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454876127,116702.00
02/07/2016 15:15,2,0.502,ACTIVE,211.48,339.04,59.981,1454876103,"201051344001145","219011344069620",19.88,7.00,0,333.93,348.66,10.1,7.8,0.057,325011.9,325011.9,20591,0,0,0,L,1122011218,0,121.33,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454876128,116703.00
02/07/2016 15:15,2,0.334,ACTIVE,211.48,339.04,60.002,1454876103,"201051344000651","219011344069620",31.25,7.30,0,334.84,370.00,10.6,8.3,0.044,317282.4,317282.4,20817,0,0,0,L,1122011218,0,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454876129,116704.00
02/07/2016 15:15,2,0.441,ACTIVE,210.35,339.65,59.981,1454876103,"274151322000088","219011344069620",29.12,11.00,0,333.63,347.76,13.1,10.7,0.080,574384.0,574384.0,9707,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454876130,116705.00
02/07/2016 15:15,2,0.250,ACTIVE,211.70,440.94,59.954,1454876103,"274151322000068","219011344069620",41.93,15.50,0,336.34,463.18,10.7,8.4,0.049,480766.7,480766.7,10386,0,0,0,L,1151911521,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454876131,116706.00
02/07/2016 15:15,2,0.531,ACTIVE,211.25,339.34,59.959,1454876103,"201051344001135","219011344069620",29.98,8.50,0,332.73,351.37,16.2,13.7,0.102,314009.0,314009.0,20809,0,0,0,L,1122011218,0,121.33,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454876131,116707.00
02/07/2016 15:15,2,0.342,ACTIVE,211.93,358.28,59.975,1454876103,"201051344000594","219011344069620",33.24,7.00,0,332.73,371.21,11.5,9.2,0.053,320076.6,320076.6,16217,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454876132,116708.00
02/07/2016 15:15,2,0.365,ACTIVE,211.48,350.47,59.975,1454876103,"201051344001203","219011344069620",32.50,7.30,0,333.33,372.11,12.1,9.8,0.057,320314.6,320314.6,20782,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454876133,116709.00
02/07/2016 15:15,2,0.207,ACTIVE,210.57,353.17,59.965,1454876103,"274151322000054","219011344069620",32.82,12.30,0,334.54,367.90,6.9,4.7,0.022,586831.3,586831.3,9728,0,0,0,L,1151911521,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454876134,116710.00
02/07/2016 15:15,2,0.449,ACTIVE,212.38,349.56,59.975,1454876103,"201051344000867","219011344069620",32.30,8.00,0,334.54,364.89,14.7,12.3,0.080,308920.4,308920.4,16208,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454876135,116711.00
02/07/2016 15:15,2,0.545,ACTIVE,211.48,339.65,59.975,1454876103,"201051344001093","219011344069620",19.90,8.00,0,332.13,348.36,11.0,8.7,0.057,319224.2,319224.2,20699,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454876136,116712.00
02/07/2016 15:15,2,0.357,ACTIVE,211.93,351.07,59.970,1454876103,"201051344000900","219011344069620",32.42,7.00,0,336.04,370.90,11.8,9.5,0.080,324155.8,324155.8,15832,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454876137,116713.00
02/07/2016 15:15,2,0.445,ACTIVE,212.38,350.77,59.965,1454876103,"201051344000648","219011344069620",32.50,5.50,0,335.44,366.70,14.8,12.3,0.084,317179.4,317179.4,15981,0,0,0,L,1122011218,0,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454876138,116714.00
02/07/2016 15:15,2,0.189,ACTIVE,212.16,339.34,59.986,1454876103,"201051344000569","219011344069620",28.39,7.30,0,309.89,360.08,5.5,3.4,0.004,324984.9,324984.9,15836,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454876139,116715.00
02/07/2016 15:15,2,0.217,ACTIVE,211.93,338.74,59.933,1454876103,"201051344000983","219011344069620",25.62,7.30,0,312.59,359.48,5.7,3.5,0.004,318029.5,318029.5,16122,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454876140,116716.00
02/07/2016 15:15,2,0.523,ACTIVE,212.16,342.05,59.970,1454876103,"201051344001158","219011344069620",29.78,7.30,0,334.24,353.77,15.8,13.3,0.110,313663.2,313663.2,16236,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454876141,116717.00
02/07/2016 15:15,2,0.521,ACTIVE,212.83,342.95,59.975,1454876103,"201051344000576","219011344069620",31.19,6.00,0,334.54,355.28,16.6,14.0,0.097,318598.8,318598.8,15861,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454876142,116718.00
02/07/2016 15:15,2,0.467,ACTIVE,210.80,339.04,59.954,1454876103,"274151322000087","219011344069620",29.10,13.30,0,331.53,348.06,13.8,11.4,0.080,562022.1,562022.1,9752,0,0,0,L,1151911521,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454876142,116719.00
02/07/2016 15:30,2,0.506,ACTIVE,212.38,342.35,59.965,1454877003,"201051344000645","219011344069620",30.20,6.70,0,336.64,357.08,15.5,13.0,0.088,318001.0,318001.0,15945,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877004,116720.00
02/07/2016 15:30,2,0.402,ACTIVE,210.80,337.84,59.970,1454877003,"274151322000085","219011344069620",19.96,9.70,0,334.84,342.65,8.1,5.9,0.049,589648.2,589648.2,9750,0,0,0,L,1151911521,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877005,116721.00
