ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2016 15:30,2,0.289,ACTIVE,212.38,351.67,59.981,1454877003,"201051344000633","219011344069620",32.54,6.70,0,336.64,364.29,9.6,7.3,0.035,309692.4,309692.4,16235,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877006,116722.00
02/07/2016 15:30,2,0.443,ACTIVE,212.16,341.45,59.975,1454877003,"201051344000469","219011344069620",30.63,6.70,0,333.03,361.89,13.8,11.4,0.071,310466.8,310466.8,16253,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877007,116723.00
02/07/2016 15:30,2,0.512,ACTIVE,211.03,340.25,59.928,1454877003,"201051344000646","219011344069620",29.66,8.00,0,331.23,348.36,15.3,12.9,0.088,315863.0,315863.0,20813,0,0,0,L,1122011218,0,121.33,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877008,116724.00
02/07/2016 15:30,2,0.324,ACTIVE,210.57,348.36,59.970,1454877003,"274151322000052","219011344069620",32.20,11.30,0,333.63,356.48,10.5,8.2,0.057,597717.6,597717.6,9940,0,0,0,L,1151911521,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877009,116725.00
02/07/2016 15:30,2,0.508,ACTIVE,211.25,340.25,59.991,1454877003,"201051344000585","219011344069620",29.84,8.00,0,333.03,349.56,15.4,12.9,0.097,320744.3,320744.3,20805,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877010,116726.00
02/07/2016 15:30,2,0.445,ACTIVE,211.03,339.34,59.975,1454877003,"201051344001230","219011344069620",31.15,7.30,0,333.33,353.47,14.1,11.7,0.080,319847.0,319847.0,20667,0,0,0,L,1122011218,0,121.33,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877011,116727.00
02/07/2016 15:30,2,0.230,ACTIVE,211.70,338.14,59.975,1454877003,"201051344000582","219011344069620",27.51,7.70,0,334.54,362.49,6.4,4.3,0.009,313406.1,313406.1,20780,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877011,116728.00
02/07/2016 15:30,2,0.553,ACTIVE,210.80,339.04,60.002,1454877003,"201051344000955","219011344069620",24.89,7.70,0,330.63,353.17,13.9,11.5,0.084,323794.4,323794.4,20769,0,0,0,L,1122011218,0,120.88,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877012,116729.00
02/07/2016 15:30,2,0.268,ACTIVE,210.80,422.60,59.975,1454877003,"274151322000094","219011344069620",39.98,14.00,0,335.74,428.91,10.9,8.6,0.057,480635.5,480635.5,10227,0,0,0,L,1151911521,0,120.65,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877013,116730.00
02/07/2016 15:30,2,0.527,ACTIVE,211.93,341.45,59.975,1454877003,"201051344000579","219011344069620",30.08,7.70,0,334.24,358.88,16.1,13.6,0.088,324486.8,324486.8,16199,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877014,116731.00
02/07/2016 15:30,2,0.359,ACTIVE,211.03,356.48,59.970,1454877003,"201051344000890","219011344069620",33.10,8.00,0,331.83,364.29,12.1,9.7,0.049,321322.0,321322.0,20731,0,0,0,L,1122011218,0,121.55,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877015,116732.00
02/07/2016 15:30,2,0.455,ACTIVE,211.25,338.44,60.007,1454877003,"201051344000438","219011344069620",21.25,6.30,0,333.33,345.66,9.8,7.5,0.044,323449.4,323449.4,20788,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877016,116733.00
02/07/2016 15:30,2,0.455,ACTIVE,211.25,345.66,60.007,1454877003,"201051344000417","219011344069620",31.87,7.30,0,332.43,353.47,14.7,12.3,0.075,317220.0,317220.0,20890,0,0,0,L,1122011218,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877017,116734.00
02/07/2016 15:30,2,0.426,ACTIVE,210.57,338.14,59.970,1454877003,"274151322000083","219011344069620",29.56,10.30,0,334.24,345.36,12.8,10.4,0.075,592030.2,592030.2,9933,0,0,0,L,1151911521,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877018,116735.00
02/07/2016 15:30,2,0.420,ACTIVE,211.48,340.55,59.965,1454877003,"274151322000076","219011344069620",30.63,11.00,0,335.44,345.66,13.1,10.7,0.080,629163.3,629163.3,9983,0,0,0,L,1151911521,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877019,116736.00
02/07/2016 15:30,2,0.498,ACTIVE,211.93,341.45,59.975,1454877003,"201051344000868","219011344069620",30.02,6.70,0,333.33,350.17,15.2,12.7,0.093,309452.2,309452.2,15984,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877020,116737.00
02/07/2016 15:30,2,0.426,ACTIVE,210.80,339.65,59.965,1454877003,"274151322000095","219011344069620",29.68,10.30,0,334.54,344.76,12.9,10.5,0.075,622188.8,622188.8,9824,0,0,0,L,1151911521,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877021,116738.00
02/07/2016 15:30,2,0.395,ACTIVE,211.70,340.85,59.917,1454877003,"201051344000988","219011344069620",21.13,7.00,0,332.73,347.16,8.4,6.2,0.044,307856.5,307856.5,16246,0,0,0,L,1122011218,0,120.65,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877022,116739.00
02/07/2016 15:30,2,0.480,ACTIVE,211.03,337.84,59.970,1454877003,"201051344001025","219011344069620",20.06,7.00,0,331.83,345.66,9.8,7.5,0.057,320945.8,320945.8,20786,0,0,0,L,1122011218,0,120.88,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877023,116740.00
02/07/2016 15:30,2,0.338,ACTIVE,211.70,357.08,59.970,1454877003,"201051344000458","219011344069620",33.18,8.50,0,335.44,364.89,11.4,9.1,0.049,318113.9,318113.9,16218,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877023,116741.00
02/07/2016 15:30,2,0.170,ACTIVE,212.61,340.85,59.975,1454877003,"201051344000853","219011344069620",26.90,6.70,0,300.87,343.85,4.7,2.6,0.004,316292.2,316292.2,15950,0,0,0,L,1122011218,0,121.55,121.55,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877024,116742.00
02/07/2016 15:30,2,0.246,ACTIVE,211.48,338.74,59.959,1454877003,"201051344000685","219011344069620",29.12,7.30,0,332.73,346.56,7.3,5.1,0.022,323305.7,323305.7,20672,0,0,0,L,1122011218,0,122.01,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877025,116743.00
02/07/2016 15:30,2,0.434,ACTIVE,211.25,341.75,59.944,1454877003,"201051344000917","219011344069620",31.37,9.70,0,333.03,361.29,13.8,11.4,0.075,320921.7,320921.7,20646,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877026,116744.00
02/07/2016 15:30,2,0.467,ACTIVE,211.25,338.74,59.965,1454877003,"201051344001145","219011344069620",22.82,7.00,0,333.03,345.66,10.8,8.5,0.062,325013.8,325013.8,20592,0,0,0,L,1122011218,0,121.33,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877027,116745.00
02/07/2016 15:30,2,0.398,ACTIVE,211.25,347.46,59.970,1454877003,"201051344000651","219011344069620",32.05,7.30,0,333.03,364.29,13.0,10.6,0.062,317284.8,317284.8,20818,0,0,0,L,1122011218,0,121.78,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877028,116746.00
02/07/2016 15:30,2,0.395,ACTIVE,210.35,339.65,59.949,1454877003,"274151322000088","219011344069620",29.48,10.70,0,333.63,344.15,11.8,9.5,0.071,574386.4,574386.4,9708,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877029,116747.00
02/07/2016 15:30,2,0.244,ACTIVE,211.48,434.93,59.954,1454877003,"274151322000068","219011344069620",41.43,15.30,0,336.34,450.56,10.2,8.0,0.044,480768.7,480768.7,10387,0,0,0,L,1151911521,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877030,116748.00
02/07/2016 15:30,2,0.492,ACTIVE,210.80,337.84,59.970,1454877003,"201051344001135","219011344069620",29.92,8.00,0,331.53,349.56,14.9,12.5,0.088,314012.2,314012.2,20810,0,0,0,L,1122011218,0,121.10,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877031,116749.00
02/07/2016 15:30,2,0.299,ACTIVE,211.48,354.67,59.949,1454877003,"201051344000594","219011344069620",32.92,7.00,0,334.54,363.39,10.0,7.8,0.035,320078.6,320078.6,16218,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877032,116750.00
02/07/2016 15:30,2,0.361,ACTIVE,211.25,348.96,59.959,1454877003,"201051344001203","219011344069620",32.36,7.30,0,333.93,358.58,11.8,9.5,0.062,320316.9,320316.9,20783,0,0,0,L,1122011218,0,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877033,116751.00
02/07/2016 15:30,2,0.203,ACTIVE,210.57,352.57,59.954,1454877003,"274151322000054","219011344069620",32.70,12.30,0,334.54,360.99,6.8,4.6,0.035,586832.4,586832.4,9729,0,0,0,L,1151911521,0,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877034,116752.00
02/07/2016 15:30,2,0.447,ACTIVE,212.16,339.95,59.965,1454877003,"201051344000867","219011344069620",30.81,7.70,0,335.14,356.78,14.0,11.6,0.075,308923.3,308923.3,16209,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877035,116753.00
02/07/2016 15:30,2,0.512,ACTIVE,211.03,338.74,59.959,1454877003,"201051344001093","219011344069620",19.86,8.00,0,331.83,345.06,10.3,8.0,0.049,319226.2,319226.2,20700,0,0,0,L,1122011218,0,121.10,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877036,116754.00
02/07/2016 15:30,2,0.316,ACTIVE,211.70,352.87,59.959,1454877003,"201051344000900","219011344069620",32.62,6.70,0,336.04,361.59,10.5,8.2,0.062,324157.9,324157.9,15833,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877036,116755.00
02/07/2016 15:30,2,0.414,ACTIVE,212.16,349.56,59.965,1454877003,"201051344000648","219011344069620",32.34,5.50,0,335.14,358.58,13.6,11.2,0.066,317182.3,317182.3,15982,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877037,116756.00
02/07/2016 15:30,2,0.236,ALERT,211.93,339.95,59.986,1454877003,"201051344000569","219011344069620",25.47,7.00,0,301.47,342.95,6.1,4.0,0.013,324985.9,324985.9,15837,0,0,0,L,1122011218,0,120.65,121.55,0002,4,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877039,116757.00
02/07/2016 15:30,2,0.248,ALERT,211.93,339.04,59.970,1454877003,"201051344000983","219011344069620",29.86,7.30,0,301.17,342.95,7.5,5.3,0.022,318030.6,318030.6,16123,0,0,0,L,1122011218,0,121.10,121.10,0002,6,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877041,116758.00
02/07/2016 15:30,2,0.516,ACTIVE,211.93,341.15,59.959,1454877003,"201051344001158","219011344069620",25.27,7.00,0,333.33,349.86,13.2,10.8,0.088,313666.3,313666.3,16237,0,0,0,L,1122011218,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877042,116759.00
02/07/2016 15:30,2,0.520,ACTIVE,212.38,342.65,59.970,1454877003,"201051344000576","219011344069620",29.86,6.00,0,334.84,351.07,15.7,13.2,0.088,318602.1,318602.1,15862,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877043,116760.00
02/07/2016 15:30,2,0.426,ACTIVE,210.80,339.95,59.959,1454877003,"274151322000087","219011344069620",29.30,13.00,0,334.24,344.76,12.7,10.3,0.066,562024.7,562024.7,9753,0,0,0,L,1151911521,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877044,116761.00
02/07/2016 15:45,2,0.518,ACTIVE,212.16,342.05,59.949,1454877903,"201051344000645","219011344069620",30.22,6.70,0,335.14,349.86,15.9,13.4,0.097,318004.3,318004.3,15946,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877904,116762.00
02/07/2016 15:45,2,0.412,ACTIVE,210.80,337.54,60.007,1454877903,"274151322000085","219011344069620",20.18,9.30,0,334.54,342.35,8.4,6.2,0.040,589649.7,589649.7,9751,0,0,0,L,1151911521,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877905,116763.00
02/07/2016 15:45,2,0.305,ACTIVE,212.16,360.08,60.007,1454877903,"201051344000633","219011344069620",33.46,6.70,0,335.44,366.40,10.4,8.1,0.040,309694.3,309694.3,16236,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877906,116764.00
02/07/2016 15:45,2,0.484,ACTIVE,211.93,340.85,59.981,1454877903,"201051344000469","219011344069620",29.38,6.30,0,333.33,357.08,14.5,12.0,0.080,310469.8,310469.8,16254,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877907,116765.00
02/07/2016 15:45,2,0.520,ACTIVE,210.80,339.95,59.975,1454877903,"201051344000646","219011344069620",30.18,7.30,0,332.43,348.36,15.9,13.4,0.097,315866.3,315866.3,20814,0,0,0,L,1122011218,0,121.33,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877908,116766.00
02/07/2016 15:45,2,0.361,ACTIVE,210.57,348.06,59.975,1454877903,"274151322000052","219011344069620",32.05,11.30,0,334.24,353.77,11.8,9.4,0.062,597719.8,597719.8,9941,0,0,0,L,1151911521,0,120.42,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877909,116767.00
02/07/2016 15:45,2,0.529,ACTIVE,211.25,339.95,59.981,1454877903,"201051344000585","219011344069620",29.72,7.70,0,330.93,349.86,16.0,13.5,0.102,320747.6,320747.6,20806,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877910,116768.00
02/07/2016 15:45,2,0.477,ACTIVE,210.80,338.44,59.986,1454877903,"201051344001230","219011344069620",30.59,7.00,0,330.93,348.66,14.8,12.4,0.084,319850.0,319850.0,20668,0,0,0,L,1122011218,0,121.33,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877910,116769.00
02/07/2016 15:45,2,0.318,ACTIVE,211.48,357.08,59.981,1454877903,"201051344000582","219011344069620",33.16,7.70,0,316.80,366.40,10.7,8.4,0.049,313407.6,313407.6,20781,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877911,116770.00
02/07/2016 15:45,2,0.529,ACTIVE,210.57,338.74,59.970,1454877903,"201051344000955","219011344069620",31.01,7.00,0,330.93,349.26,16.7,14.2,0.097,323797.6,323797.6,20770,0,0,0,L,1122011218,0,120.65,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877912,116771.00
02/07/2016 15:45,2,0.281,ACTIVE,210.80,420.80,59.970,1454877903,"274151322000094","219011344069620",39.92,13.70,0,334.84,432.82,11.5,9.2,0.066,480637.7,480637.7,10228,0,0,0,L,1151911521,0,120.65,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877913,116772.00
02/07/2016 15:45,2,0.555,ACTIVE,211.70,340.55,59.996,1454877903,"201051344000579","219011344069620",29.92,7.30,0,334.54,356.78,16.9,14.3,0.093,324490.3,324490.3,16200,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877914,116773.00
02/07/2016 15:45,2,0.367,ACTIVE,211.25,359.48,59.975,1454877903,"201051344000890","219011344069620",33.38,7.30,0,332.73,363.99,12.5,10.1,0.053,321324.5,321324.5,20732,0,0,0,L,1122011218,0,121.33,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877915,116774.00
02/07/2016 15:45,2,0.504,ACTIVE,211.03,338.14,59.954,1454877903,"201051344000438","219011344069620",20.42,6.00,0,332.43,344.15,10.4,8.1,0.057,323451.4,323451.4,20789,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877916,116775.00
02/07/2016 15:45,2,0.494,ACTIVE,211.25,339.34,60.018,1454877903,"201051344000417","219011344069620",30.22,7.00,0,332.73,354.37,15.2,12.7,0.071,317223.2,317223.2,20891,0,0,0,L,1122011218,0,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877917,116776.00
02/07/2016 15:45,2,0.451,ACTIVE,211.03,340.55,59.965,1454877903,"274151322000083","219011344069620",29.18,10.00,0,333.93,344.45,13.3,10.9,0.084,592032.9,592032.9,9934,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877918,116777.00
02/07/2016 15:45,2,0.443,ACTIVE,211.25,341.15,59.949,1454877903,"274151322000076","219011344069620",30.55,10.70,0,335.14,345.06,13.8,11.4,0.084,629166.1,629166.1,9984,0,0,0,L,1151911521,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877919,116778.00
02/07/2016 15:45,2,0.525,ACTIVE,211.70,341.15,59.981,1454877903,"201051344000868","219011344069620",29.72,6.30,0,333.93,350.17,15.8,13.4,0.102,309455.5,309455.5,15985,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877919,116779.00
02/07/2016 15:45,2,0.447,ACTIVE,210.57,340.25,59.975,1454877903,"274151322000095","219011344069620",29.62,10.00,0,333.63,344.15,13.4,11.1,0.075,622191.5,622191.5,9825,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877920,116780.00
02/07/2016 15:45,2,0.416,ACTIVE,211.48,340.55,60.002,1454877903,"201051344000988","219011344069620",21.17,7.00,0,333.03,347.46,9.0,6.7,0.049,307858.1,307858.1,16247,0,0,0,L,1122011218,0,120.65,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877921,116781.00
02/07/2016 15:45,2,0.492,ACTIVE,210.80,336.94,59.981,1454877903,"201051344001025","219011344069620",20.14,6.70,0,331.53,344.76,10.0,7.8,0.062,320947.7,320947.7,20787,0,0,0,L,1122011218,0,120.88,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877922,116782.00
02/07/2016 15:45,2,0.367,ACTIVE,211.70,355.88,59.986,1454877903,"201051344000458","219011344069620",33.04,8.50,0,333.93,363.69,12.4,10.1,0.057,318116.3,318116.3,16219,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877923,116783.00
02/07/2016 15:45,2,0.291,ALERT,212.38,340.25,59.981,1454877903,"201051344000853","219011344069620",31.31,6.70,0,300.57,349.56,9.3,7.0,0.035,316293.5,316293.5,15951,0,0,0,L,1122011218,0,121.55,121.55,0002,6,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877925,116784.00
02/07/2016 15:45,2,0.490,ACTIVE,211.48,339.04,59.991,1454877903,"201051344000685","219011344069620",20.04,6.70,0,331.83,344.45,10.0,7.7,0.062,323307.5,323307.5,20673,0,0,0,L,1122011218,0,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877926,116785.00
02/07/2016 15:45,2,0.453,ACTIVE,211.25,339.04,59.986,1454877903,"201051344000917","219011344069620",30.49,9.30,0,332.43,352.27,14.0,11.6,0.084,320924.6,320924.6,20647,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877927,116786.00
02/07/2016 15:45,2,0.488,ACTIVE,211.03,338.14,59.981,1454877903,"201051344001145","219011344069620",23.68,6.70,0,332.43,345.96,11.8,9.4,0.071,325016.1,325016.1,20593,0,0,0,L,1122011218,0,121.10,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877928,116787.00
02/07/2016 15:45,2,0.416,ACTIVE,211.03,350.17,59.981,1454877903,"201051344000651","219011344069620",32.34,7.00,0,333.33,357.68,13.7,11.3,0.071,317287.5,317287.5,20819,0,0,0,L,1122011218,0,121.55,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877929,116788.00
02/07/2016 15:45,2,0.426,ACTIVE,210.57,339.95,59.975,1454877903,"274151322000088","219011344069620",28.39,10.30,0,333.33,343.85,12.3,10.0,0.057,574388.9,574388.9,9709,0,0,0,L,1151911521,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877930,116789.00
02/07/2016 15:45,2,0.270,ACTIVE,211.48,436.13,59.996,1454877903,"274151322000068","219011344069620",41.55,15.00,0,335.74,447.85,11.3,9.0,0.049,480770.8,480770.8,10388,0,0,0,L,1151911521,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877930,116790.00
02/07/2016 15:45,2,0.512,ACTIVE,210.80,338.14,60.007,1454877903,"201051344001135","219011344069620",29.80,7.70,0,331.23,348.06,15.5,13.0,0.093,314015.4,314015.4,20811,0,0,0,L,1122011218,0,121.10,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877931,116791.00
02/07/2016 15:45,2,0.285,ACTIVE,211.48,342.05,59.991,1454877903,"201051344000594","219011344069620",31.61,7.00,0,333.93,361.29,9.2,6.9,0.031,320080.5,320080.5,16219,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877932,116792.00
02/07/2016 15:45,2,0.328,ACTIVE,211.25,348.66,59.986,1454877903,"201051344001203","219011344069620",32.36,7.00,0,334.54,358.58,10.8,8.5,0.057,320319.3,320319.3,20784,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877933,116793.00
02/07/2016 15:45,2,0.230,ACTIVE,210.57,348.66,59.981,1454877903,"274151322000054","219011344069620",32.44,12.00,0,333.93,359.48,7.6,5.4,0.027,586833.6,586833.6,9730,0,0,0,L,1151911521,0,120.88,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877934,116794.00
02/07/2016 15:45,2,0.490,ACTIVE,211.93,339.65,59.991,1454877903,"201051344000867","219011344069620",23.26,7.30,0,333.03,353.47,11.6,9.2,0.066,308926.2,308926.2,16210,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877935,116795.00
02/07/2016 15:45,2,0.541,ACTIVE,211.03,339.65,59.991,1454877903,"201051344001093","219011344069620",29.62,7.70,0,332.13,353.17,16.2,13.7,0.088,319229.4,319229.4,20701,0,0,0,L,1122011218,0,121.10,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877936,116796.00
02/07/2016 15:45,2,0.309,ACTIVE,211.48,354.07,59.986,1454877903,"201051344000900","219011344069620",32.74,6.70,0,335.74,361.29,10.3,8.0,0.062,324160.0,324160.0,15834,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877937,116797.00
02/07/2016 15:45,2,0.408,ACTIVE,211.93,351.37,59.986,1454877903,"201051344000648","219011344069620",32.52,5.50,0,335.44,359.18,13.5,11.1,0.066,317185.1,317185.1,15983,0,0,0,L,1122011218,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877939,116798.00
02/07/2016 15:45,2,0.260,ACTIVE,211.70,338.74,59.991,1454877903,"201051344000569","219011344069620",24.83,7.00,0,330.03,349.26,6.6,4.4,0.018,324987.0,324987.0,15839,0,0,0,L,1122011218,0,120.65,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877940,116799.00
02/07/2016 15:45,2,0.252,ACTIVE,211.70,338.44,59.986,1454877903,"201051344000983","219011344069620",30.73,7.00,0,334.24,351.67,7.9,5.7,0.031,318032.0,318032.0,16125,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877940,116800.00
02/07/2016 15:45,2,0.500,ACTIVE,211.70,340.85,59.959,1454877903,"201051344001158","219011344069620",29.94,6.70,0,334.24,348.66,15.2,12.7,0.102,313669.4,313669.4,16238,0,0,0,L,1122011218,0,120.65,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877941,116801.00
02/07/2016 15:45,2,0.520,ACTIVE,211.93,342.05,59.981,1454877903,"201051344000576","219011344069620",30.59,6.00,0,334.24,351.37,16.1,13.6,0.093,318605.5,318605.5,15863,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877942,116802.00
02/07/2016 15:45,2,0.443,ACTIVE,210.57,340.25,59.970,1454877903,"274151322000087","219011344069620",29.10,12.70,0,333.63,344.45,13.1,10.7,0.075,562027.4,562027.4,9754,0,0,0,L,1151911521,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454877943,116803.00
02/07/2016 16:00,2,0.484,ACTIVE,212.83,341.75,59.986,1454878803,"201051344000645","219011344069620",29.10,6.70,0,324.32,349.56,14.3,11.9,0.084,318007.5,318007.5,15947,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454878804,116804.00
02/07/2016 16:00,2,0.311,ACTIVE,211.25,338.44,59.986,1454878803,"274151322000085","219011344069620",30.71,9.30,0,334.54,353.17,9.7,7.5,0.049,589651.5,589651.5,9752,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454878805,116805.00
02/07/2016 16:00,2,0.295,ACTIVE,212.83,356.48,59.991,1454878803,"201051344000633","219011344069620",33.04,7.00,0,335.14,367.00,9.9,7.6,0.035,309696.3,309696.3,16237,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454878806,116806.00
02/07/2016 16:00,2,0.441,ACTIVE,212.61,341.15,59.996,1454878803,"201051344000469","219011344069620",31.17,6.30,0,327.02,355.58,14.0,11.6,0.075,310472.8,310472.8,16255,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454878807,116807.00
02/07/2016 16:00,2,0.467,ACTIVE,211.48,340.25,59.981,1454878803,"201051344000646","219011344069620",30.57,7.30,0,324.62,347.46,14.5,12.1,0.080,315869.6,315869.6,20815,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454878807,116808.00
02/07/2016 16:00,2,0.342,ACTIVE,211.03,343.85,60.018,1454878803,"274151322000052","219011344069620",31.67,11.00,0,333.33,352.27,11.0,8.7,0.062,597722.2,597722.2,9942,0,0,0,L,1151911521,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454878808,116809.00
02/07/2016 16:00,2,0.506,ACTIVE,211.93,339.65,59.991,1454878803,"201051344000585","219011344069620",23.84,7.30,0,327.92,350.77,12.2,9.9,0.071,320750.7,320750.7,20807,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454878809,116810.00
02/07/2016 16:00,2,0.447,ACTIVE,211.70,339.04,59.991,1454878803,"201051344001230","219011344069620",30.12,6.70,0,324.92,346.56,13.7,11.3,0.075,319853.0,319853.0,20669,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454878810,116811.00
02/07/2016 16:00,2,0.295,ACTIVE,212.16,354.67,60.002,1454878803,"201051344000582","219011344069620",32.90,7.30,0,334.54,362.79,9.9,7.6,0.035,313409.6,313409.6,20782,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454878811,116812.00
02/07/2016 16:00,2,0.514,ACTIVE,211.48,339.95,60.023,1454878803,"201051344000955","219011344069620",28.75,7.00,0,329.73,349.86,15.0,12.5,0.084,323801.0,323801.0,20771,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454878812,116813.00
02/07/2016 16:00,2,0.254,ACTIVE,211.48,416.29,59.996,1454878803,"274151322000094","219011344069620",39.28,13.30,0,333.93,432.82,10.1,7.9,0.053,480639.8,480639.8,10229,0,0,0,L,1151911521,0,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454878813,116814.00
02/07/2016 16:00,2,0.492,ACTIVE,212.38,340.55,59.975,1454878803,"201051344000579","219011344069620",30.85,7.30,0,324.02,350.77,15.4,13.0,0.080,324493.8,324493.8,16201,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454878814,116815.00
02/07/2016 16:00,2,0.354,ACTIVE,211.48,355.88,59.965,1454878803,"201051344000890","219011344069620",33.08,7.00,0,332.73,364.29,11.9,9.5,0.049,321327.0,321327.0,20733,0,0,0,L,1122011218,0,121.78,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454878815,116816.00
02/07/2016 16:00,2,0.451,ACTIVE,211.70,338.44,59.986,1454878803,"201051344000438","219011344069620",20.83,5.50,0,322.51,344.76,9.5,7.3,0.044,323453.4,323453.4,20790,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454878815,116817.00
02/07/2016 16:00,2,0.461,ACTIVE,211.93,339.95,59.986,1454878803,"201051344000417","219011344069620",31.29,6.70,0,329.73,354.37,14.6,12.2,0.075,317226.4,317226.4,20892,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454878816,116818.00
02/07/2016 16:00,2,0.400,ACTIVE,211.48,339.04,59.986,1454878803,"274151322000083","219011344069620",29.28,10.00,0,321.01,345.36,11.9,9.5,0.066,592035.6,592035.6,9935,0,0,0,L,1151911521,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454878817,116819.00
02/07/2016 16:00,2,0.404,ACTIVE,211.93,339.95,60.012,1454878803,"274151322000076","219011344069620",30.02,10.70,0,325.22,345.96,12.3,9.9,0.071,629168.8,629168.8,9985,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454878818,116820.00
02/07/2016 16:00,2,0.480,ACTIVE,212.38,341.15,59.965,1454878803,"201051344000868","219011344069620",29.44,6.70,0,325.52,349.56,14.3,11.9,0.084,309458.7,309458.7,15986,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454878819,116821.00
02/07/2016 16:00,2,0.400,ACTIVE,211.25,339.95,59.986,1454878803,"274151322000095","219011344069620",29.38,9.70,0,321.31,345.06,11.9,9.5,0.066,622194.1,622194.1,9826,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454878820,116822.00
02/07/2016 16:00,2,0.402,ACTIVE,212.16,340.85,60.002,1454878803,"201051344000988","219011344069620",20.75,7.00,0,323.11,346.86,8.5,6.3,0.040,307859.8,307859.8,16248,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454878821,116823.00
02/07/2016 16:00,2,0.449,ACTIVE,211.48,337.84,59.991,1454878803,"201051344001025","219011344069620",20.02,6.70,0,321.91,344.15,9.1,6.9,0.049,320949.6,320949.6,20788,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454878822,116824.00
02/07/2016 16:00,2,0.342,ACTIVE,212.38,355.88,59.996,1454878803,"201051344000458","219011344069620",33.08,8.50,0,332.73,362.79,11.5,9.2,0.040,318118.8,318118.8,16220,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454878823,116825.00
02/07/2016 16:00,2,0.289,ACTIVE,212.83,358.28,60.007,1454878803,"201051344000853","219011344069620",33.30,7.00,0,335.44,365.80,9.8,7.5,0.035,316295.4,316295.4,15953,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454878824,116826.00
02/07/2016 16:00,2,0.441,ACTIVE,211.93,339.34,59.986,1454878803,"201051344000685","219011344069620",20.48,6.30,0,324.02,345.06,9.2,6.9,0.053,323309.4,323309.4,20674,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454878825,116827.00
02/07/2016 16:00,2,0.408,ACTIVE,211.93,340.25,60.002,1454878803,"201051344000917","219011344069620",31.19,9.00,0,331.23,352.57,12.9,10.5,0.071,320927.5,320927.5,20648,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454878826,116828.00
02/07/2016 16:00,2,0.453,ACTIVE,211.93,338.44,60.002,1454878803,"201051344001145","219011344069620",22.38,6.30,0,324.02,346.56,10.3,8.0,0.053,325018.3,325018.3,20594,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454878827,116829.00
02/07/2016 16:00,2,0.410,ACTIVE,211.93,343.55,60.007,1454878803,"201051344000651","219011344069620",31.67,7.00,0,334.24,356.18,13.2,10.8,0.066,317290.3,317290.3,20820,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454878828,116830.00
02/07/2016 16:00,2,0.379,ACTIVE,210.80,339.34,59.954,1454878803,"274151322000088","219011344069620",28.51,10.30,0,320.71,344.76,10.9,8.6,0.057,574391.3,574391.3,9710,0,0,0,L,1151911521,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454878829,116831.00
02/07/2016 16:00,2,0.254,ACTIVE,211.93,425.61,59.996,1454878803,"274151322000068","219011344069620",40.39,15.00,0,336.64,445.45,10.4,8.2,0.040,480773.1,480773.1,10389,0,0,0,L,1151911521,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454878830,116832.00
02/07/2016 16:00,2,0.492,ACTIVE,211.25,338.14,59.996,1454878803,"201051344001135","219011344069620",23.80,7.30,0,330.63,350.47,12.1,9.8,0.080,314018.5,314018.5,20812,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454878830,116833.00
02/07/2016 16:00,2,0.256,ACTIVE,211.93,363.39,59.991,1454878803,"201051344000594","219011344069620",33.83,7.00,0,334.84,367.60,8.8,6.6,0.022,320082.4,320082.4,16220,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454878831,116834.00
02/07/2016 16:00,2,0.258,ACTIVE,211.70,338.44,60.018,1454878803,"201051344001203","219011344069620",31.29,6.70,0,335.44,364.29,8.2,6.0,0.031,320321.1,320321.1,20785,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454878832,116835.00
02/07/2016 16:00,2,0.229,ACTIVE,211.03,348.36,60.002,1454878803,"274151322000054","219011344069620",32.20,12.00,0,334.84,358.58,7.5,5.3,0.031,586835.0,586835.0,9731,0,0,0,L,1151911521,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454878833,116836.00
02/07/2016 16:00,2,0.453,ACTIVE,212.38,339.65,59.991,1454878803,"201051344000867","219011344069620",22.05,7.30,0,323.11,347.16,10.1,7.8,0.049,308928.4,308928.4,16211,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454878834,116837.00
02/07/2016 16:00,2,0.525,ACTIVE,211.70,339.34,59.996,1454878803,"201051344001093","219011344069620",22.88,7.70,0,322.21,348.66,12.2,9.9,0.066,319232.5,319232.5,20702,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454878835,116838.00
02/07/2016 16:00,2,0.262,ACTIVE,212.16,348.96,60.028,1454878803,"201051344000900","219011344069620",32.20,6.70,0,336.34,360.08,8.6,6.3,0.049,324161.8,324161.8,15835,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454878836,116839.00
02/07/2016 16:00,2,0.363,ACTIVE,212.38,340.25,60.023,1454878803,"201051344000648","219011344069620",31.07,5.50,0,333.93,361.29,11.5,9.1,0.049,317187.6,317187.6,15984,0,0,0,L,1122011218,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454878837,116840.00
02/07/2016 16:00,2,0.258,ACTIVE,212.38,339.34,59.996,1454878803,"201051344000569","219011344069620",25.25,7.00,0,323.72,344.15,6.6,4.5,0.018,324988.1,324988.1,15840,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454878838,116841.00
02/07/2016 16:00,2,0.248,ACTIVE,212.38,339.04,59.991,1454878803,"201051344000983","219011344069620",30.00,7.30,0,330.93,346.86,7.6,5.4,0.022,318033.4,318033.4,16126,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454878839,116842.00
02/07/2016 16:00,2,0.455,ACTIVE,212.38,341.45,59.996,1454878803,"201051344001158","219011344069620",30.06,6.70,0,323.72,348.66,13.9,11.5,0.084,313672.5,313672.5,16239,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454878840,116843.00
02/07/2016 16:00,2,0.482,ACTIVE,212.83,341.75,59.986,1454878803,"201051344000576","219011344069620",30.22,6.00,0,324.32,349.86,14.8,12.3,0.080,318608.8,318608.8,15864,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454878841,116844.00
02/07/2016 16:00,2,0.400,ACTIVE,211.25,339.65,59.991,1454878803,"274151322000087","219011344069620",28.73,12.70,0,321.01,345.06,11.7,9.3,0.062,562029.9,562029.9,9755,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454878841,116845.00
02/07/2016 16:15,2,0.322,ACTIVE,212.61,339.95,59.959,1454879704,"201051344000645","219011344069620",29.70,6.70,0,334.54,349.26,9.8,7.5,0.044,318009.9,318009.9,15948,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454879705,116846.00
02/07/2016 16:15,2,0.203,ACTIVE,211.03,338.14,59.959,1454879704,"274151322000085","219011344069620",30.24,9.70,0,334.84,348.96,6.2,4.1,0.027,589653.0,589653.0,9753,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454879706,116847.00
02/07/2016 16:15,2,0.230,ACTIVE,213.06,341.45,59.965,1454879704,"201051344000633","219011344069620",30.77,6.70,0,336.04,362.19,7.2,5.1,0.018,309697.9,309697.9,16238,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454879707,116848.00
02/07/2016 16:15,2,0.330,ACTIVE,212.38,339.65,59.959,1454879704,"201051344000469","219011344069620",29.92,6.00,0,333.93,350.77,10.1,7.8,0.040,310475.1,310475.1,16256,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454879708,116849.00
02/07/2016 16:15,2,0.328,ACTIVE,211.48,339.34,59.954,1454879704,"201051344000646","219011344069620",29.40,7.00,0,332.13,347.46,9.8,7.6,0.040,315872.0,315872.0,20816,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454879708,116850.00
02/07/2016 16:15,2,0.236,ACTIVE,211.03,338.44,59.954,1454879704,"274151322000052","219011344069620",30.49,10.70,0,333.93,348.66,7.4,5.2,0.031,597723.8,597723.8,9943,0,0,0,L,1151911521,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454879709,116851.00
02/07/2016 16:15,2,0.338,ACTIVE,211.93,339.65,59.959,1454879704,"201051344000585","219011344069620",29.10,7.30,0,332.13,346.56,10.0,7.7,0.044,320753.0,320753.0,20808,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454879710,116852.00
02/07/2016 16:15,2,0.322,ACTIVE,211.70,338.74,59.912,1454879704,"201051344001230","219011344069620",28.49,6.30,0,331.53,345.96,9.3,7.1,0.040,319855.2,319855.2,20670,0,0,0,L,1122011218,0,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454879711,116853.00
02/07/2016 16:15,2,0.258,ACTIVE,212.38,339.34,59.959,1454879704,"201051344000582","219011344069620",31.31,7.00,0,334.54,359.48,8.2,6.0,0.022,313411.3,313411.3,20783,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454879712,116854.00
02/07/2016 16:15,2,0.355,ACTIVE,211.48,338.74,59.954,1454879704,"201051344000955","219011344069620",29.46,7.00,0,331.23,346.56,10.7,8.4,0.049,323803.6,323803.6,20772,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454879713,116855.00
02/07/2016 16:15,2,0.158,ACTIVE,211.03,353.17,59.944,1454879704,"274151322000094","219011344069620",32.94,12.70,0,335.74,430.12,5.3,3.2,0.018,480641.2,480641.2,10230,0,0,0,L,1151911521,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454879714,116856.00
02/07/2016 16:15,2,0.359,ACTIVE,212.38,339.65,59.954,1454879704,"201051344000579","219011344069620",30.08,7.00,0,333.93,348.36,11.0,8.7,0.044,324496.4,324496.4,16202,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454879715,116857.00
02/07/2016 16:15,2,0.297,ACTIVE,211.70,337.84,59.949,1454879704,"201051344000890","219011344069620",29.82,6.70,0,334.24,360.69,9.0,6.7,0.027,321329.0,321329.0,20734,0,0,0,L,1122011218,0,121.78,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454879716,116858.00
02/07/2016 16:15,2,0.342,ACTIVE,211.93,338.14,59.965,1454879704,"201051344000438","219011344069620",19.86,5.50,0,332.43,345.36,6.9,4.7,0.022,323454.9,323454.9,20791,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454879717,116859.00
02/07/2016 16:15,2,0.342,ACTIVE,212.16,339.34,59.949,1454879704,"201051344000417","219011344069620",30.65,6.70,0,332.13,347.76,10.7,8.4,0.040,317228.9,317228.9,20893,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454879718,116860.00
02/07/2016 16:15,2,0.262,ACTIVE,211.25,338.74,59.949,1454879704,"274151322000083","219011344069620",27.69,10.00,0,334.24,344.15,7.3,5.2,0.035,592037.3,592037.3,9936,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454879719,116861.00
02/07/2016 16:15,2,0.256,ACTIVE,211.70,339.95,59.949,1454879704,"274151322000076","219011344069620",29.26,10.70,0,335.44,344.45,7.5,5.4,0.040,629170.6,629170.6,9986,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454879719,116862.00
02/07/2016 16:15,2,0.334,ACTIVE,212.38,339.34,59.954,1454879704,"201051344000868","219011344069620",28.98,6.30,0,333.63,348.36,9.9,7.6,0.044,309461.1,309461.1,15987,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454879720,116863.00
02/07/2016 16:15,2,0.246,ACTIVE,211.25,337.84,59.954,1454879704,"274151322000095","219011344069620",28.98,9.30,0,334.84,343.55,7.2,5.0,0.031,622195.9,622195.9,9827,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454879721,116864.00
02/07/2016 16:15,2,0.291,ACTIVE,212.16,340.55,59.954,1454879704,"201051344000988","219011344069620",19.82,7.00,0,332.73,347.16,5.9,3.7,0.027,307861.0,307861.0,16249,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454879722,116865.00
