ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2016 16:15,2,0.320,ACTIVE,211.70,337.84,59.959,1454879704,"201051344001025","219011344069620",19.62,6.30,0,332.43,344.76,6.4,4.3,0.031,320951.0,320951.0,20789,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454879723,116866.00
02/07/2016 16:15,2,0.271,ACTIVE,212.16,339.04,59.959,1454879704,"201051344000458","219011344069620",31.29,8.00,0,334.84,359.78,8.6,6.4,0.027,318120.7,318120.7,16221,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454879724,116867.00
02/07/2016 16:15,2,0.262,ACTIVE,212.83,340.55,59.922,1454879704,"201051344000853","219011344069620",28.21,6.70,0,336.94,363.99,7.5,5.3,0.027,316297.0,316297.0,15954,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454879725,116868.00
02/07/2016 16:15,2,0.355,ACTIVE,212.16,339.34,59.933,1454879704,"201051344000685","219011344069620",18.25,6.00,0,331.53,345.66,6.6,4.4,0.027,323310.8,323310.8,20675,0,0,0,L,1122011218,0,122.46,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454879726,116869.00
02/07/2016 16:15,2,0.285,ACTIVE,211.93,339.04,59.965,1454879704,"201051344000917","219011344069620",30.47,8.50,0,331.53,352.87,8.9,6.7,0.035,320929.5,320929.5,20649,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454879727,116870.00
02/07/2016 16:15,2,0.287,ACTIVE,212.16,339.95,59.965,1454879704,"201051344001145","219011344069620",29.00,6.30,0,332.73,347.16,8.5,6.3,0.040,325020.2,325020.2,20595,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454879728,116871.00
02/07/2016 16:15,2,0.309,ACTIVE,211.93,339.04,59.949,1454879704,"201051344000651","219011344069620",30.47,6.70,0,335.44,349.86,9.5,7.2,0.035,317292.5,317292.5,20821,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454879729,116872.00
02/07/2016 16:15,2,0.234,ACTIVE,210.80,338.14,59.949,1454879704,"274151322000088","219011344069620",27.59,10.30,0,333.93,343.55,6.6,4.4,0.031,574392.9,574392.9,9711,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454879730,116873.00
02/07/2016 16:15,2,0.172,ACTIVE,211.70,357.08,59.949,1454879704,"274151322000068","219011344069620",33.16,14.30,0,336.94,435.83,5.8,3.7,0.027,480774.5,480774.5,10390,0,0,0,L,1151911521,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454879731,116874.00
02/07/2016 16:15,2,0.322,ACTIVE,211.70,337.84,59.965,1454879704,"201051344001135","219011344069620",29.28,7.30,0,329.73,345.66,9.6,7.3,0.044,314020.8,314020.8,20813,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454879732,116875.00
02/07/2016 16:15,2,0.230,ACTIVE,211.93,338.74,59.949,1454879704,"201051344000594","219011344069620",25.07,6.70,0,334.24,368.50,5.8,3.7,0.004,320083.6,320083.6,16221,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454879732,116876.00
02/07/2016 16:15,2,0.217,ACTIVE,211.93,338.14,59.991,1454879704,"201051344001203","219011344069620",24.79,6.70,0,333.63,349.56,5.5,3.4,0.004,320322.2,320322.2,20786,0,0,0,L,1122011218,0,122.23,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454879733,116877.00
02/07/2016 16:15,2,0.176,ACTIVE,211.03,341.75,59.954,1454879704,"274151322000054","219011344069620",31.55,11.30,0,334.54,355.58,5.6,3.5,0.018,586836.0,586836.0,9732,0,0,0,L,1151911521,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454879734,116878.00
02/07/2016 16:15,2,0.305,ACTIVE,212.61,339.34,59.965,1454879704,"201051344000867","219011344069620",30.57,7.00,0,333.33,346.86,9.4,7.2,0.040,308930.6,308930.6,16212,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454879735,116879.00
02/07/2016 16:15,2,0.359,ACTIVE,211.93,339.34,59.991,1454879704,"201051344001093","219011344069620",29.38,7.30,0,332.43,345.96,10.7,8.4,0.031,319234.9,319234.9,20703,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454879736,116880.00
02/07/2016 16:15,2,0.219,ACTIVE,212.16,339.95,59.959,1454879704,"201051344000900","219011344069620",25.68,6.30,0,336.04,357.08,5.7,3.6,0.027,324162.9,324162.9,15836,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454879737,116881.00
02/07/2016 16:15,2,0.268,ACTIVE,212.38,339.04,59.959,1454879704,"201051344000648","219011344069620",30.91,5.50,0,334.24,360.99,8.4,6.2,0.027,317189.5,317189.5,15985,0,0,0,L,1122011218,0,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454879738,116882.00
02/07/2016 16:15,2,0.217,ACTIVE,212.38,339.04,59.996,1454879704,"201051344000569","219011344069620",25.64,7.00,0,334.54,344.15,5.7,3.6,0.009,324989.1,324989.1,15841,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454879739,116883.00
02/07/2016 16:15,2,0.221,ACTIVE,212.38,338.44,59.991,1454879704,"201051344000983","219011344069620",27.17,7.30,0,334.24,343.85,6.1,3.9,0.013,318034.6,318034.6,16127,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454879740,116884.00
02/07/2016 16:15,2,0.309,ACTIVE,212.38,339.95,59.959,1454879704,"201051344001158","219011344069620",29.82,6.70,0,333.63,348.66,9.4,7.1,0.040,313674.7,313674.7,16240,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454879741,116885.00
02/07/2016 16:15,2,0.322,ACTIVE,212.83,341.15,59.954,1454879704,"201051344000576","219011344069620",30.63,6.00,0,334.24,349.56,10.1,7.8,0.035,318611.2,318611.2,15865,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454879742,116886.00
02/07/2016 16:15,2,0.258,ACTIVE,211.25,339.04,59.949,1454879704,"274151322000087","219011344069620",27.77,12.30,0,334.24,343.85,7.3,5.1,0.035,562031.6,562031.6,9756,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454879742,116887.00
02/07/2016 16:30,2,0.277,ACTIVE,212.61,339.34,60.002,1454880603,"201051344000645","219011344069620",29.38,6.70,0,334.54,345.96,8.3,6.1,0.031,318011.6,318011.6,15949,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454880605,116888.00
02/07/2016 16:30,2,0.176,ACTIVE,211.25,337.24,59.975,1454880603,"274151322000085","219011344069620",30.10,9.70,0,334.84,341.45,5.3,3.2,0.013,589653.9,589653.9,9754,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454880606,116889.00
02/07/2016 16:30,2,0.238,ACTIVE,213.06,341.45,59.959,1454880603,"201051344000633","219011344069620",26.78,6.30,0,327.62,351.97,6.5,4.3,0.004,309699.0,309699.0,16239,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454880606,116890.00
02/07/2016 16:30,2,0.297,ACTIVE,212.61,339.04,59.986,1454880603,"201051344000469","219011344069620",29.64,6.00,0,333.33,345.66,8.9,6.7,0.031,310476.9,310476.9,16257,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454880607,116891.00
02/07/2016 16:30,2,0.291,ACTIVE,211.48,338.44,59.954,1454880603,"201051344000646","219011344069620",28.61,6.70,0,333.03,344.45,8.5,6.2,0.031,315873.7,315873.7,20817,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454880608,116892.00
02/07/2016 16:30,2,0.205,ACTIVE,211.03,336.64,59.986,1454880603,"274151322000052","219011344069620",29.76,10.70,0,333.93,342.05,6.2,4.0,0.018,597725.0,597725.0,9944,0,0,0,L,1151911521,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454880609,116893.00
02/07/2016 16:30,2,0.289,ACTIVE,211.70,339.04,60.002,1454880603,"201051344000585","219011344069620",29.24,7.00,0,332.73,344.76,8.6,6.4,0.035,320754.7,320754.7,20809,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454880610,116894.00
02/07/2016 16:30,2,0.283,ACTIVE,211.70,338.14,59.996,1454880603,"201051344001230","219011344069620",28.41,6.30,0,332.13,344.45,8.2,6.0,0.027,319856.8,319856.8,20671,0,0,0,L,1122011218,0,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454880611,116895.00
02/07/2016 16:30,2,0.223,ACTIVE,212.38,338.74,60.002,1454880603,"201051344000582","219011344069620",31.05,7.00,0,333.93,345.66,7.0,4.9,0.013,313412.6,313412.6,20784,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454880612,116896.00
02/07/2016 16:30,2,0.320,ACTIVE,211.25,337.54,60.002,1454880603,"201051344000955","219011344069620",28.65,6.70,0,332.13,344.45,9.3,7.1,0.035,323805.5,323805.5,20773,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454880613,116897.00
02/07/2016 16:30,2,0.127,ACTIVE,211.03,338.14,59.991,1454880603,"274151322000094","219011344069620",30.55,11.30,0,335.44,357.98,4.0,1.9,0.013,480641.8,480641.8,10231,0,0,0,L,1151911521,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454880614,116898.00
02/07/2016 16:30,2,0.299,ACTIVE,212.38,339.95,60.012,1454880603,"201051344000579","219011344069620",30.63,7.00,0,334.24,345.06,9.3,7.1,0.031,324498.4,324498.4,16203,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454880615,116899.00
02/07/2016 16:30,2,0.271,ACTIVE,211.25,337.54,60.012,1454880603,"201051344000890","219011344069620",29.00,6.30,0,332.13,343.55,8.0,5.8,0.022,321330.6,321330.6,20735,0,0,0,L,1122011218,0,121.55,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454880615,116900.00
02/07/2016 16:30,2,0.312,ACTIVE,211.48,338.14,60.002,1454880603,"201051344000438","219011344069620",19.02,5.50,0,333.63,343.25,6.0,3.9,0.013,323455.9,323455.9,20792,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454880616,116901.00
02/07/2016 16:30,2,0.314,ACTIVE,211.70,338.44,60.007,1454880603,"201051344000417","219011344069620",29.76,6.30,0,333.03,344.45,9.6,7.3,0.027,317230.8,317230.8,20894,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454880617,116902.00
02/07/2016 16:30,2,0.211,ACTIVE,211.03,338.74,60.002,1454880603,"274151322000083","219011344069620",27.75,9.70,0,334.54,342.35,6.0,3.8,0.027,592038.4,592038.4,9937,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454880618,116903.00
02/07/2016 16:30,2,0.213,ACTIVE,211.48,338.14,59.991,1454880603,"274151322000076","219011344069620",28.51,10.30,0,335.44,342.35,6.1,4.0,0.031,629171.8,629171.8,9987,0,0,0,L,1151911521,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454880619,116904.00
02/07/2016 16:30,2,0.289,ACTIVE,212.16,339.04,59.996,1454880603,"201051344000868","219011344069620",28.65,6.00,0,333.33,346.56,8.4,6.2,0.031,309462.8,309462.8,15988,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454880620,116905.00
02/07/2016 16:30,2,0.205,ACTIVE,210.80,337.54,60.012,1454880603,"274151322000095","219011344069620",28.07,9.00,0,334.54,341.45,5.8,3.7,0.027,622197.0,622197.0,9828,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454880621,116906.00
02/07/2016 16:30,2,0.252,ACTIVE,211.93,339.65,60.002,1454880603,"201051344000988","219011344069620",19.32,6.70,0,332.13,345.36,4.9,2.8,0.022,307861.8,307861.8,16250,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454880622,116907.00
02/07/2016 16:30,2,0.264,ACTIVE,211.25,336.94,59.991,1454880603,"201051344001025","219011344069620",30.18,6.30,0,332.73,342.95,8.1,5.9,0.022,320952.1,320952.1,20790,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454880623,116908.00
02/07/2016 16:30,2,0.246,ACTIVE,212.38,340.25,59.996,1454880603,"201051344000458","219011344069620",31.51,8.00,0,334.24,346.56,7.9,5.7,0.018,318122.2,318122.2,16222,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454880624,116909.00
02/07/2016 16:30,2,0.229,ACTIVE,212.83,340.55,59.996,1454880603,"201051344000853","219011344069620",29.14,6.70,0,335.14,345.36,6.8,4.6,0.018,316298.2,316298.2,15955,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454880625,116910.00
02/07/2016 16:30,2,0.248,ACTIVE,211.93,339.04,59.996,1454880603,"201051344000685","219011344069620",20.20,5.50,0,332.73,344.15,5.1,3.0,0.013,323311.6,323311.6,20676,0,0,0,L,1122011218,0,122.23,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454880626,116911.00
02/07/2016 16:30,2,0.244,ACTIVE,211.93,338.44,60.007,1454880603,"201051344000917","219011344069620",30.59,8.50,0,333.03,344.45,7.6,5.4,0.018,320931.0,320931.0,20650,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454880627,116912.00
02/07/2016 16:30,2,0.242,ACTIVE,211.70,338.14,60.002,1454880603,"201051344001145","219011344069620",29.94,6.30,0,334.24,345.06,7.4,5.2,0.027,325021.6,325021.6,20596,0,0,0,L,1122011218,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454880628,116913.00
02/07/2016 16:30,2,0.277,ACTIVE,211.48,338.74,59.991,1454880603,"201051344000651","219011344069620",29.76,6.70,0,333.33,343.85,8.4,6.2,0.022,317294.2,317294.2,20822,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454880628,116914.00
02/07/2016 16:30,2,0.188,ACTIVE,210.57,337.54,60.007,1454880603,"274151322000088","219011344069620",27.73,10.30,0,333.93,341.75,5.3,3.2,0.027,574393.8,574393.8,9712,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454880629,116915.00
02/07/2016 16:30,2,0.143,ACTIVE,211.70,338.44,60.002,1454880603,"274151322000068","219011344069620",30.79,13.30,0,336.04,360.38,4.5,2.4,0.018,480775.2,480775.2,10391,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454880630,116916.00
02/07/2016 16:30,2,0.277,ACTIVE,211.25,336.94,59.991,1454880603,"201051344001135","219011344069620",29.20,7.00,0,332.43,343.85,8.2,6.0,0.031,314022.5,314022.5,20814,0,0,0,L,1122011218,0,121.33,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454880631,116917.00
02/07/2016 16:30,2,0.215,ALERT,212.16,337.84,59.991,1454880603,"201051344000594","219011344069620",23.52,6.30,0,300.27,342.65,5.1,3.0,0.000,320084.4,320084.4,16222,0,0,0,L,1122011218,0,121.10,121.33,0002,3,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454880633,116918.00
02/07/2016 16:30,2,0.217,ALERT,211.48,337.84,59.986,1454880603,"201051344001203","219011344069620",29.70,6.70,0,299.67,379.62,6.5,4.4,0.013,320323.3,320323.3,20787,0,0,0,L,1122011218,0,122.01,120.42,0002,3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454880635,116919.00
02/07/2016 16:30,2,0.158,ACTIVE,211.03,337.84,59.991,1454880603,"274151322000054","219011344069620",30.77,11.30,0,334.24,344.76,4.9,2.8,0.022,586836.8,586836.8,9733,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454880636,116920.00
02/07/2016 16:30,2,0.268,ACTIVE,212.61,339.04,59.975,1454880603,"201051344000867","219011344069620",30.06,7.00,0,334.54,345.06,8.2,6.0,0.027,308932.2,308932.2,16213,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454880637,116921.00
02/07/2016 16:30,2,0.314,ACTIVE,211.70,338.74,60.002,1454880603,"201051344001093","219011344069620",29.66,7.30,0,333.33,345.36,9.5,7.2,0.031,319236.8,319236.8,20704,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454880637,116922.00
02/07/2016 16:30,2,0.168,ACTIVE,212.38,339.65,60.018,1454880603,"201051344000900","219011344069620",27.57,6.30,0,333.33,344.45,4.7,2.6,0.013,324163.7,324163.7,15837,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454880638,116923.00
02/07/2016 16:30,2,0.230,ACTIVE,212.38,339.04,59.996,1454880603,"201051344000648","219011344069620",30.49,5.50,0,335.14,351.67,7.2,5.0,0.009,317190.9,317190.9,15986,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454880639,116924.00
02/07/2016 16:30,2,0.209,ALERT,212.38,339.04,59.986,1454880603,"201051344000569","219011344069620",25.62,6.70,0,301.47,342.35,5.4,3.3,0.004,324989.9,324989.9,15842,0,0,0,L,1122011218,0,120.88,121.78,0002,4,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454880641,116925.00
02/07/2016 16:30,2,0.213,ACTIVE,212.38,338.74,59.991,1454880603,"201051344000983","219011344069620",25.19,7.00,0,312.89,359.48,5.5,3.4,0.004,318035.5,318035.5,16128,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454880642,116926.00
02/07/2016 16:30,2,0.262,ACTIVE,212.38,338.74,59.970,1454880603,"201051344001158","219011344069620",30.04,6.30,0,334.24,345.36,8.0,5.8,0.031,313676.3,313676.3,16241,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454880643,116927.00
02/07/2016 16:30,2,0.246,ACTIVE,213.06,340.25,60.002,1454880603,"201051344000576","219011344069620",30.32,6.00,0,334.84,346.26,7.6,5.4,0.018,318612.8,318612.8,15866,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454880644,116928.00
02/07/2016 16:30,2,0.213,ACTIVE,211.03,338.44,59.986,1454880603,"274151322000087","219011344069620",27.87,12.00,0,334.54,342.05,6.1,4.0,0.022,562032.8,562032.8,9757,0,0,0,L,1151911521,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454880645,116929.00
02/07/2016 16:45,2,0.332,ACTIVE,212.38,340.55,59.975,1454881503,"201051344000645","219011344069620",29.56,6.70,0,333.93,345.36,10.0,7.7,0.044,318013.3,318013.3,15950,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454881504,116930.00
02/07/2016 16:45,2,0.221,ACTIVE,211.25,338.14,59.975,1454881503,"274151322000085","219011344069620",30.38,9.70,0,334.84,341.45,6.8,4.7,0.031,589654.9,589654.9,9755,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454881505,116931.00
02/07/2016 16:45,2,0.240,ALERT,212.61,341.15,59.981,1454881503,"201051344000633","219011344069620",31.11,6.30,0,299.07,347.16,7.6,5.4,0.022,309700.3,309700.3,16240,0,0,0,L,1122011218,0,121.55,121.78,0002,5,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454881507,116932.00
02/07/2016 16:45,2,0.342,ACTIVE,212.16,339.65,59.981,1454881503,"201051344000469","219011344069620",30.00,6.00,0,332.13,345.66,10.5,8.2,0.044,310478.8,310478.8,16258,0,0,0,L,1122011218,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454881508,116933.00
02/07/2016 16:45,2,0.344,ACTIVE,211.25,338.14,59.981,1454881503,"201051344000646","219011344069620",28.84,6.70,0,332.13,343.55,10.1,7.8,0.049,315875.5,315875.5,20818,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454881509,116934.00
02/07/2016 16:45,2,0.252,ACTIVE,211.03,336.64,59.970,1454881503,"274151322000052","219011344069620",30.08,10.30,0,333.63,342.05,7.8,5.6,0.035,597726.2,597726.2,9945,0,0,0,L,1151911521,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454881510,116935.00
02/07/2016 16:45,2,0.340,ACTIVE,211.70,338.74,59.981,1454881503,"201051344000585","219011344069620",29.38,7.00,0,331.83,344.45,10.1,7.9,0.044,320756.5,320756.5,20810,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454881511,116936.00
02/07/2016 16:45,2,0.316,ACTIVE,211.48,337.84,59.981,1454881503,"201051344001230","219011344069620",29.54,6.30,0,331.23,342.35,9.5,7.2,0.044,319858.6,319858.6,20672,0,0,0,L,1122011218,0,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454881511,116937.00
02/07/2016 16:45,2,0.250,ACTIVE,211.93,338.44,59.954,1454881503,"201051344000582","219011344069620",31.11,7.00,0,332.73,349.86,7.9,5.7,0.018,313414.0,313414.0,20785,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454881512,116938.00
02/07/2016 16:45,2,0.359,ACTIVE,211.25,337.84,59.986,1454881503,"201051344000955","219011344069620",30.12,6.70,0,331.83,343.25,11.0,8.7,0.044,323807.5,323807.5,20774,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454881513,116939.00
02/07/2016 16:45,2,0.164,ACTIVE,211.03,358.58,59.981,1454881503,"274151322000094","219011344069620",33.42,11.00,0,334.84,367.60,5.6,3.5,0.027,480642.5,480642.5,10232,0,0,0,L,1151911521,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454881514,116940.00
02/07/2016 16:45,2,0.367,ACTIVE,211.93,339.04,59.970,1454881503,"201051344000579","219011344069620",30.14,6.70,0,334.54,344.76,11.3,8.9,0.044,324500.4,324500.4,16204,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454881515,116941.00
02/07/2016 16:45,2,0.305,ACTIVE,211.48,337.54,59.986,1454881503,"201051344000890","219011344069620",29.74,6.30,0,332.13,343.55,9.2,7.0,0.027,321332.2,321332.2,20736,0,0,0,L,1122011218,0,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454881516,116942.00
02/07/2016 16:45,2,0.357,ACTIVE,211.70,338.14,59.981,1454881503,"201051344000438","219011344069620",19.54,5.50,0,332.73,343.25,7.1,4.9,0.022,323457.1,323457.1,20793,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454881517,116943.00
02/07/2016 16:45,2,0.357,ACTIVE,211.70,338.44,59.970,1454881503,"201051344000417","219011344069620",30.40,6.30,0,332.43,343.55,11.0,8.7,0.031,317232.9,317232.9,20895,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454881518,116944.00
02/07/2016 16:45,2,0.256,ACTIVE,211.48,338.74,59.965,1454881503,"274151322000083","219011344069620",29.02,9.70,0,334.54,342.05,7.5,5.3,0.035,592039.6,592039.6,9938,0,0,0,L,1151911521,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454881519,116945.00
02/07/2016 16:45,2,0.264,ACTIVE,211.70,339.04,59.970,1454881503,"274151322000076","219011344069620",29.22,10.30,0,335.44,342.35,7.8,5.6,0.044,629173.0,629173.0,9988,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454881520,116946.00
02/07/2016 16:45,2,0.340,ACTIVE,211.93,340.25,59.975,1454881503,"201051344000868","219011344069620",29.20,6.30,0,333.03,344.76,10.1,7.8,0.040,309464.6,309464.6,15989,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454881520,116947.00
02/07/2016 16:45,2,0.268,ACTIVE,211.03,337.24,59.965,1454881503,"274151322000095","219011344069620",27.73,8.50,0,334.54,341.45,7.5,5.3,0.031,622198.1,622198.1,9829,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454881521,116948.00
02/07/2016 16:45,2,0.303,ACTIVE,211.93,340.55,59.928,1454881503,"201051344000988","219011344069620",19.80,6.70,0,331.53,346.86,6.1,4.0,0.027,307862.7,307862.7,16251,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454881522,116949.00
02/07/2016 16:45,2,0.305,ACTIVE,211.48,337.24,59.944,1454881503,"201051344001025","219011344069620",30.99,6.30,0,332.43,343.25,9.6,7.3,0.040,320953.9,320953.9,20791,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454881523,116950.00
02/07/2016 16:45,2,0.299,ACTIVE,211.93,340.55,59.965,1454881503,"201051344000458","219011344069620",31.49,8.00,0,333.93,346.26,9.6,7.3,0.031,318123.9,318123.9,16223,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454881524,116951.00
02/07/2016 16:45,2,0.270,ACTIVE,212.61,340.85,59.970,1454881503,"201051344000853","219011344069620",31.25,6.70,0,334.84,345.06,8.6,6.3,0.031,316299.6,316299.6,15956,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454881525,116952.00
02/07/2016 16:45,2,0.262,ALERT,211.93,338.74,59.959,1454881503,"201051344000685","219011344069620",31.09,6.00,0,299.07,379.62,8.3,6.1,0.027,323312.8,323312.8,20677,0,0,0,L,1122011218,0,122.23,120.88,0002,3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454881527,116953.00
02/07/2016 16:45,2,0.287,ACTIVE,211.93,339.04,60.002,1454881503,"201051344000917","219011344069620",31.09,8.00,0,331.83,343.55,9.1,6.8,0.040,320932.6,320932.6,20651,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454881528,116954.00
02/07/2016 16:45,2,0.287,ACTIVE,211.70,338.74,59.959,1454881503,"201051344001145","219011344069620",30.24,6.00,0,333.33,343.25,8.8,6.6,0.040,325023.1,325023.1,20597,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454881528,116955.00
02/07/2016 16:45,2,0.322,ACTIVE,211.70,338.74,59.970,1454881503,"201051344000651","219011344069620",30.34,6.30,0,333.03,343.25,9.9,7.7,0.040,317296.0,317296.0,20823,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454881529,116956.00
02/07/2016 16:45,2,0.244,ACTIVE,210.80,337.54,60.002,1454881503,"274151322000088","219011344069620",27.69,10.00,0,333.63,341.45,6.9,4.7,0.027,574394.8,574394.8,9713,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454881530,116957.00
02/07/2016 16:45,2,0.180,ACTIVE,211.70,367.60,59.975,1454881503,"274151322000068","219011344069620",34.37,12.70,0,335.74,374.51,6.3,4.1,0.022,480776.1,480776.1,10392,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454881531,116958.00
02/07/2016 16:45,2,0.334,ACTIVE,211.48,337.54,59.970,1454881503,"201051344001135","219011344069620",29.26,7.00,0,331.83,342.35,9.9,7.6,0.049,314024.2,314024.2,20815,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454881532,116959.00
02/07/2016 16:45,2,0.246,ACTIVE,211.70,348.06,59.975,1454881503,"201051344000594","219011344069620",32.22,6.30,0,299.97,349.86,8.1,5.9,0.027,320085.7,320085.7,16224,0,0,0,L,1122011218,0,121.10,121.10,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454881533,116960.00
02/07/2016 16:45,2,0.256,ACTIVE,211.48,337.24,59.986,1454881503,"201051344001203","219011344069620",30.69,6.30,0,333.33,345.96,8.0,5.8,0.031,320324.6,320324.6,20789,0,0,0,L,1122011218,0,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454881534,116961.00
02/07/2016 16:45,2,0.229,ACTIVE,211.03,337.54,59.970,1454881503,"274151322000054","219011344069620",29.70,11.00,0,333.93,344.45,6.9,4.8,0.035,586837.8,586837.8,9734,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454881535,116962.00
02/07/2016 16:45,2,0.301,ACTIVE,212.38,339.34,59.965,1454881503,"201051344000867","219011344069620",30.89,7.00,0,333.63,344.45,9.5,7.2,0.035,308933.9,308933.9,16214,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454881536,116963.00
02/07/2016 16:45,2,0.373,ACTIVE,211.48,338.44,59.996,1454881503,"201051344001093","219011344069620",28.98,7.30,0,332.73,343.55,11.0,8.7,0.044,319238.9,319238.9,20705,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454881537,116964.00
02/07/2016 16:45,2,0.193,ACTIVE,211.93,339.65,59.949,1454881503,"201051344000900","219011344069620",26.90,6.30,0,321.61,353.47,5.3,3.2,0.018,324164.4,324164.4,15838,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454881538,116965.00
02/07/2016 16:45,2,0.250,ACTIVE,211.93,349.56,60.002,1454881503,"201051344000648","219011344069620",32.48,5.50,0,330.03,354.37,8.3,6.1,0.018,317192.3,317192.3,15987,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454881539,116966.00
02/07/2016 16:45,2,0.223,ACTIVE,212.16,339.04,59.986,1454881503,"201051344000569","219011344069620",27.93,6.70,0,301.17,344.45,6.3,4.2,0.009,324990.9,324990.9,15844,0,0,0,L,1122011218,0,120.88,121.55,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454881540,116967.00
02/07/2016 16:45,2,0.229,ALERT,212.16,338.74,59.954,1454881503,"201051344000983","219011344069620",27.17,7.00,0,300.57,343.85,6.3,4.2,0.013,318036.4,318036.4,16129,0,0,0,L,1122011218,0,121.33,121.10,0002,6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454881542,116968.00
02/07/2016 16:45,2,0.320,ACTIVE,212.38,340.55,59.981,1454881503,"201051344001158","219011344069620",29.48,6.30,0,332.73,345.96,9.7,7.4,0.044,313678.0,313678.0,16242,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454881543,116969.00
02/07/2016 16:45,2,0.273,ACTIVE,212.61,340.25,59.981,1454881503,"201051344000576","219011344069620",29.36,5.50,0,333.93,346.86,8.1,5.9,0.022,318614.3,318614.3,15867,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454881543,116970.00
02/07/2016 16:45,2,0.271,ACTIVE,211.25,337.54,59.991,1454881503,"274151322000087","219011344069620",27.61,11.70,0,334.24,341.75,7.6,5.4,0.035,562034.0,562034.0,9758,0,0,0,L,1151911521,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454881544,116971.00
02/07/2016 17:00,2,0.314,ACTIVE,212.83,341.45,59.996,1454882403,"201051344000645","219011344069620",29.66,6.70,0,334.84,346.26,9.5,7.2,0.044,318015.2,318015.2,15951,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454882404,116972.00
02/07/2016 17:00,2,0.254,ACTIVE,211.25,337.84,59.996,1454882403,"274151322000085","219011344069620",27.65,9.30,0,334.54,342.05,7.1,5.0,0.031,589656.1,589656.1,9756,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454882405,116973.00
02/07/2016 17:00,2,0.248,ACTIVE,212.83,342.05,59.996,1454882403,"201051344000633","219011344069620",30.14,6.00,0,333.33,347.76,7.6,5.4,0.018,309701.6,309701.6,16242,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454882406,116974.00
02/07/2016 17:00,2,0.334,ACTIVE,212.38,340.85,59.996,1454882403,"201051344000469","219011344069620",30.00,6.00,0,332.43,346.56,10.2,8.0,0.040,310480.8,310480.8,16259,0,0,0,L,1122011218,0,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454882407,116975.00
02/07/2016 17:00,2,0.328,ACTIVE,211.25,338.44,59.986,1454882403,"201051344000646","219011344069620",29.18,6.30,0,331.23,343.85,9.7,7.5,0.040,315877.3,315877.3,20819,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454882407,116976.00
02/07/2016 17:00,2,0.250,ACTIVE,211.03,339.04,59.975,1454882403,"274151322000052","219011344069620",29.76,10.30,0,333.63,342.05,7.5,5.3,0.040,597727.5,597727.5,9946,0,0,0,L,1151911521,0,120.65,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454882408,116977.00
02/07/2016 17:00,2,0.332,ACTIVE,211.70,339.04,59.959,1454882403,"201051344000585","219011344069620",29.04,7.00,0,332.43,344.76,9.8,7.5,0.044,320758.4,320758.4,20811,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454882409,116978.00
02/07/2016 17:00,2,0.309,ACTIVE,211.48,337.84,59.996,1454882403,"201051344001230","219011344069620",29.56,6.00,0,330.93,342.95,9.3,7.1,0.035,319860.3,319860.3,20673,0,0,0,L,1122011218,0,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454882410,116979.00
02/07/2016 17:00,2,0.227,ACTIVE,212.16,338.44,59.986,1454882403,"201051344000582","219011344069620",31.17,6.70,0,332.13,348.66,7.2,5.0,0.018,313415.3,313415.3,20786,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454882411,116980.00
02/07/2016 17:00,2,0.357,ACTIVE,211.25,337.84,59.991,1454882403,"201051344000955","219011344069620",28.94,6.70,0,331.23,343.85,10.5,8.2,0.049,323809.6,323809.6,20775,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454882412,116981.00
02/07/2016 17:00,2,0.158,ACTIVE,211.25,350.17,59.970,1454882403,"274151322000094","219011344069620",32.60,10.30,0,335.44,364.29,5.2,3.1,0.022,480643.3,480643.3,10233,0,0,0,L,1151911521,0,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454882413,116982.00
02/07/2016 17:00,2,0.361,ACTIVE,212.38,340.25,59.965,1454882403,"201051344000579","219011344069620",29.38,6.30,0,334.24,345.66,10.8,8.5,0.044,324502.6,324502.6,16205,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454882414,116983.00
02/07/2016 17:00,2,0.285,ACTIVE,211.48,337.54,60.007,1454882403,"201051344000890","219011344069620",31.05,6.30,0,331.83,346.56,9.0,6.8,0.031,321333.9,321333.9,20737,0,0,0,L,1122011218,0,121.78,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454882415,116984.00
02/07/2016 17:00,2,0.363,ACTIVE,211.70,338.14,60.028,1454882403,"201051344000438","219011344069620",18.81,5.00,0,332.73,342.95,7.0,4.8,0.022,323458.3,323458.3,20794,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454882415,116985.00
02/07/2016 17:00,2,0.352,ACTIVE,211.70,338.74,59.986,1454882403,"201051344000417","219011344069620",30.20,6.70,0,332.13,344.45,10.8,8.5,0.044,317235.0,317235.0,20896,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454882416,116986.00
02/07/2016 17:00,2,0.248,ACTIVE,211.48,339.65,59.981,1454882403,"274151322000083","219011344069620",28.59,9.70,0,334.24,342.35,7.2,5.0,0.040,592040.9,592040.9,9939,0,0,0,L,1151911521,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454882417,116987.00
02/07/2016 17:00,2,0.252,ACTIVE,211.93,338.74,59.959,1454882403,"274151322000076","219011344069620",29.18,10.00,0,335.14,342.65,7.5,5.3,0.040,629174.4,629174.4,9989,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454882418,116988.00
02/07/2016 17:00,2,0.322,ACTIVE,212.38,340.55,60.023,1454882403,"201051344000868","219011344069620",29.48,6.00,0,333.63,345.96,9.7,7.4,0.040,309466.5,309466.5,15990,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454882420,116989.00
02/07/2016 17:00,2,0.242,ACTIVE,211.25,337.84,59.959,1454882403,"274151322000095","219011344069620",29.08,8.50,0,333.93,341.75,7.1,5.0,0.031,622199.4,622199.4,9830,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454882420,116990.00
02/07/2016 17:00,2,0.295,ACTIVE,212.16,341.15,59.954,1454882403,"201051344000988","219011344069620",19.80,6.30,0,332.13,345.66,5.9,3.8,0.027,307863.6,307863.6,16252,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454882422,116991.00
02/07/2016 17:00,2,0.309,ACTIVE,211.48,337.84,59.981,1454882403,"201051344001025","219011344069620",30.36,6.00,0,331.83,343.85,9.5,7.3,0.035,320955.6,320955.6,20792,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454882423,116992.00
02/07/2016 17:00,2,0.301,ACTIVE,212.38,340.25,60.028,1454882403,"201051344000458","219011344069620",31.37,7.70,0,335.44,346.56,9.6,7.3,0.035,318125.6,318125.6,16224,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454882424,116993.00
02/07/2016 17:00,2,0.270,ACTIVE,213.06,341.75,59.986,1454882403,"201051344000853","219011344069620",30.81,6.70,0,335.14,345.96,8.4,6.2,0.027,316301.1,316301.1,15957,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454882425,116994.00
02/07/2016 17:00,2,0.260,ACTIVE,211.93,339.34,59.965,1454882403,"201051344000685","219011344069620",30.91,6.00,0,332.43,348.96,8.1,5.9,0.031,323314.3,323314.3,20679,0,0,0,L,1122011218,0,122.46,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454882426,116995.00
02/07/2016 17:00,2,0.279,ACTIVE,211.93,339.34,59.954,1454882403,"201051344000917","219011344069620",30.93,8.00,0,330.93,343.85,8.8,6.5,0.031,320934.3,320934.3,20652,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454882427,116996.00
02/07/2016 17:00,2,0.279,ACTIVE,211.93,339.34,59.991,1454882403,"201051344001145","219011344069620",30.53,6.00,0,332.73,345.06,8.7,6.5,0.035,325024.7,325024.7,20598,0,0,0,L,1122011218,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454882428,116997.00
02/07/2016 17:00,2,0.312,ACTIVE,211.70,339.04,59.954,1454882403,"201051344000651","219011344069620",30.42,6.30,0,332.43,343.85,9.7,7.4,0.040,317297.8,317297.8,20824,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454882428,116998.00
02/07/2016 17:00,2,0.232,ACTIVE,210.80,338.44,59.986,1454882403,"274151322000088","219011344069620",27.63,10.00,0,333.63,341.75,6.5,4.4,0.035,574395.9,574395.9,9714,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454882429,116999.00
02/07/2016 17:00,2,0.174,ACTIVE,211.93,359.18,59.986,1454882403,"274151322000068","219011344069620",33.60,12.30,0,336.04,372.11,6.0,3.8,0.018,480777.0,480777.0,10393,0,0,0,L,1151911521,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454882430,117000.00
02/07/2016 17:00,2,0.322,ACTIVE,211.48,337.24,59.965,1454882403,"201051344001135","219011344069620",29.14,7.00,0,332.13,342.65,9.6,7.3,0.044,314026.1,314026.1,20816,0,0,0,L,1122011218,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454882431,117001.00
02/07/2016 17:00,2,0.248,ACTIVE,211.93,350.47,59.981,1454882403,"201051344000594","219011344069620",32.46,6.30,0,333.93,353.47,8.2,6.0,0.022,320087.1,320087.1,16225,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454882432,117002.00
02/07/2016 17:00,2,0.254,ACTIVE,211.70,338.74,59.996,1454882403,"201051344001203","219011344069620",31.29,6.30,0,333.33,347.46,8.1,5.9,0.027,320326.0,320326.0,20790,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454882433,117003.00
02/07/2016 17:00,2,0.223,ACTIVE,211.03,337.54,59.981,1454882403,"274151322000054","219011344069620",29.74,10.70,0,333.33,341.75,6.7,4.5,0.027,586838.9,586838.9,9735,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454882434,117004.00
02/07/2016 17:00,2,0.293,ACTIVE,212.61,339.34,59.991,1454882403,"201051344000867","219011344069620",30.97,7.00,0,333.33,347.46,9.2,7.0,0.040,308935.6,308935.6,16215,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454882435,117005.00
02/07/2016 17:00,2,0.346,ACTIVE,211.70,339.34,59.975,1454882403,"201051344001093","219011344069620",30.30,7.30,0,331.83,343.85,10.7,8.4,0.031,319240.9,319240.9,20706,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454882436,117006.00
02/07/2016 17:00,2,0.180,ACTIVE,212.16,339.95,59.991,1454882403,"201051344000900","219011344069620",26.84,6.00,0,333.03,343.85,4.9,2.8,0.013,324165.1,324165.1,15839,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454882437,117007.00
02/07/2016 17:00,2,0.240,ACTIVE,212.61,340.25,59.991,1454882403,"201051344000648","219011344069620",31.15,5.50,0,336.34,354.97,7.6,5.4,0.018,317193.8,317193.8,15988,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454882437,117008.00
02/07/2016 17:00,2,0.227,ACTIVE,212.38,339.95,59.949,1454882403,"201051344000569","219011344069620",28.69,6.70,0,316.20,358.28,6.6,4.4,0.009,324991.9,324991.9,15845,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454882438,117009.00
02/07/2016 17:00,2,0.227,ACTIVE,212.38,339.04,59.996,1454882403,"201051344000983","219011344069620",27.45,7.00,0,322.81,358.88,6.3,4.2,0.013,318037.4,318037.4,16131,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454882439,117010.00
