ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2016 17:00,2,0.314,ACTIVE,212.38,340.25,59.996,1454882403,"201051344001158","219011344069620",29.18,6.30,0,333.63,345.36,9.4,7.1,0.044,313679.8,313679.8,16243,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454882440,117011.00
02/07/2016 17:00,2,0.270,ACTIVE,212.83,340.85,59.965,1454882403,"201051344000576","219011344069620",28.51,6.00,0,334.24,346.56,7.8,5.6,0.018,318615.7,318615.7,15868,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454882441,117012.00
02/07/2016 17:00,2,0.260,ACTIVE,211.25,338.44,59.965,1454882403,"274151322000087","219011344069620",27.69,11.30,0,333.33,342.65,7.3,5.1,0.022,562035.2,562035.2,9759,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454882442,117013.00
02/07/2016 17:15,2,0.221,ACTIVE,212.61,339.34,59.991,1454883303,"201051344000645","219011344069620",28.21,6.70,0,335.14,347.16,6.4,4.2,0.009,318016.6,318016.6,15952,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454883304,117014.00
02/07/2016 17:15,2,0.148,ACTIVE,211.03,335.74,59.975,1454883303,"274151322000085","219011344069620",27.12,9.30,0,334.84,341.75,4.1,2.0,0.004,589657.0,589657.0,9757,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454883305,117015.00
02/07/2016 17:15,2,0.225,ACTIVE,212.61,341.15,59.986,1454883303,"201051344000633","219011344069620",24.29,6.00,0,333.33,348.36,5.5,3.4,0.000,309702.7,309702.7,16243,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454883306,117016.00
02/07/2016 17:15,2,0.264,ACTIVE,212.38,339.04,59.986,1454883303,"201051344000469","219011344069620",28.41,5.50,0,333.03,346.26,7.6,5.4,0.013,310482.5,310482.5,16260,0,0,0,L,1122011218,0,120.65,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454883307,117017.00
02/07/2016 17:15,2,0.240,ACTIVE,211.25,338.44,59.981,1454883303,"201051344000646","219011344069620",27.85,6.30,0,331.53,343.85,6.8,4.6,0.013,315878.9,315878.9,20820,0,0,0,L,1122011218,0,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454883308,117018.00
02/07/2016 17:15,2,0.162,ACTIVE,210.80,337.24,59.981,1454883303,"274151322000052","219011344069620",27.93,9.70,0,333.63,341.75,4.6,2.5,0.018,597728.5,597728.5,9947,0,0,0,L,1151911521,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454883309,117019.00
02/07/2016 17:15,2,0.238,ACTIVE,211.70,339.04,59.991,1454883303,"201051344000585","219011344069620",28.23,6.70,0,333.03,344.76,6.8,4.6,0.013,320760.0,320760.0,20812,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454883310,117020.00
02/07/2016 17:15,2,0.244,ACTIVE,211.48,337.24,59.981,1454883303,"201051344001230","219011344069620",25.35,6.00,0,331.23,343.85,6.3,4.1,0.009,319861.8,319861.8,20674,0,0,0,L,1122011218,0,121.78,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454883311,117021.00
02/07/2016 17:15,2,0.213,ACTIVE,212.16,338.74,60.012,1454883303,"201051344000582","219011344069620",24.09,6.30,0,332.73,343.55,5.2,3.1,0.000,313416.4,313416.4,20787,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454883312,117022.00
02/07/2016 17:15,2,0.266,ACTIVE,211.25,337.24,59.991,1454883303,"201051344000955","219011344069620",28.07,6.30,0,331.53,343.85,7.6,5.4,0.013,323811.3,323811.3,20776,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454883313,117023.00
02/07/2016 17:15,2,0.084,ACTIVE,210.80,336.94,59.986,1454883303,"274151322000094","219011344069620",29.56,9.70,0,334.84,357.98,2.5,0.5,0.004,480643.8,480643.8,10234,0,0,0,L,1151911521,0,120.65,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454883314,117024.00
02/07/2016 17:15,2,0.271,ACTIVE,212.16,338.74,59.986,1454883303,"201051344000579","219011344069620",27.95,6.30,0,334.84,345.66,7.7,5.5,0.018,324504.3,324504.3,16206,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454883314,117025.00
02/07/2016 17:15,2,0.215,ACTIVE,211.48,337.54,59.954,1454883303,"201051344000890","219011344069620",28.63,6.30,0,332.13,345.96,6.2,4.1,0.009,321335.3,321335.3,20738,0,0,0,L,1122011218,0,121.78,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454883315,117026.00
02/07/2016 17:15,2,0.246,ACTIVE,211.70,337.84,59.991,1454883303,"201051344000438","219011344069620",19.12,5.00,0,333.03,342.35,4.8,2.7,0.000,323459.2,323459.2,20795,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454883316,117027.00
02/07/2016 17:15,2,0.279,ACTIVE,211.70,337.84,59.986,1454883303,"201051344000417","219011344069620",27.75,6.30,0,332.73,344.45,7.9,5.7,0.018,317236.8,317236.8,20897,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454883317,117028.00
02/07/2016 17:15,2,0.145,ACTIVE,210.80,336.34,59.996,1454883303,"274151322000083","219011344069620",27.91,9.30,0,333.93,342.65,4.1,2.0,0.004,592041.8,592041.8,9940,0,0,0,L,1151911521,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454883318,117029.00
02/07/2016 17:15,2,0.148,ACTIVE,211.48,338.44,59.981,1454883303,"274151322000076","219011344069620",27.71,9.70,0,335.44,342.35,4.2,2.1,0.013,629175.3,629175.3,9990,0,0,0,L,1151911521,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454883319,117030.00
02/07/2016 17:15,2,0.234,ACTIVE,212.16,338.74,59.986,1454883303,"201051344000868","219011344069620",27.93,6.00,0,334.24,345.96,6.6,4.5,0.013,309468.0,309468.0,15991,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454883320,117031.00
02/07/2016 17:15,2,0.141,ACTIVE,211.03,336.04,59.975,1454883303,"274151322000095","219011344069620",27.25,8.00,0,333.93,341.15,4.0,1.9,0.004,622200.3,622200.3,9831,0,0,0,L,1151911521,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454883321,117032.00
02/07/2016 17:15,2,0.184,ACTIVE,212.16,339.95,59.970,1454883303,"201051344000988","219011344069620",28.27,6.30,0,332.43,346.56,5.3,3.2,0.004,307864.6,307864.6,16253,0,0,0,L,1122011218,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454883322,117033.00
02/07/2016 17:15,2,0.215,ACTIVE,211.48,337.24,59.986,1454883303,"201051344001025","219011344069620",28.75,6.00,0,331.53,344.45,6.3,4.2,0.013,320957.1,320957.1,20793,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454883322,117034.00
02/07/2016 17:15,2,0.225,ACTIVE,212.16,338.44,59.986,1454883303,"201051344000458","219011344069620",29.90,7.70,0,334.54,345.66,6.8,4.7,0.013,318127.2,318127.2,16225,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454883323,117035.00
02/07/2016 17:15,2,0.189,ACTIVE,212.61,340.25,59.954,1454883303,"201051344000853","219011344069620",27.67,6.30,0,336.04,346.56,5.3,3.2,0.009,316302.4,316302.4,15958,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454883324,117036.00
02/07/2016 17:15,2,0.215,ACTIVE,211.70,338.74,59.991,1454883303,"201051344000685","219011344069620",24.59,6.00,0,333.33,345.66,5.4,3.3,0.009,323315.5,323315.5,20680,0,0,0,L,1122011218,0,122.23,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454883325,117037.00
02/07/2016 17:15,2,0.221,ACTIVE,211.93,339.04,59.991,1454883303,"201051344000917","219011344069620",25.62,7.70,0,331.53,344.76,5.8,3.6,0.009,320935.6,320935.6,20653,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454883326,117038.00
02/07/2016 17:15,2,0.205,ACTIVE,211.93,338.14,59.991,1454883303,"201051344001145","219011344069620",27.61,6.00,0,334.24,344.45,5.8,3.6,0.009,325026.0,325026.0,20599,0,0,0,L,1122011218,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454883327,117039.00
02/07/2016 17:15,2,0.244,ACTIVE,211.70,338.14,59.986,1454883303,"201051344000651","219011344069620",26.98,6.30,0,333.03,344.45,6.7,4.6,0.009,317299.3,317299.3,20825,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454883328,117040.00
02/07/2016 17:15,2,0.133,ACTIVE,210.57,336.94,59.986,1454883303,"274151322000088","219011344069620",25.39,9.70,0,333.33,341.15,3.4,1.4,0.013,574396.6,574396.6,9715,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454883329,117041.00
02/07/2016 17:15,2,0.098,ACTIVE,211.48,337.24,59.996,1454883303,"274151322000068","219011344069620",29.70,11.30,0,335.44,367.00,3.0,0.9,0.004,480777.6,480777.6,10394,0,0,0,L,1151911521,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454883330,117042.00
02/07/2016 17:15,2,0.229,ACTIVE,211.25,336.94,59.965,1454883303,"201051344001135","219011344069620",27.95,6.70,0,331.83,343.85,6.5,4.3,0.009,314027.5,314027.5,20817,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454883331,117043.00
02/07/2016 17:15,2,0.199,ACTIVE,211.93,339.04,59.996,1454883303,"201051344000594","219011344069620",28.57,6.00,0,334.84,355.28,5.8,3.7,0.009,320088.4,320088.4,16226,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454883331,117044.00
02/07/2016 17:15,2,0.219,ACTIVE,211.48,337.84,60.023,1454883303,"201051344001203","219011344069620",24.57,6.00,0,333.03,345.66,5.5,3.4,0.004,320327.2,320327.2,20791,0,0,0,L,1122011218,0,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454883332,117045.00
02/07/2016 17:15,2,0.133,ACTIVE,210.80,337.84,59.991,1454883303,"274151322000054","219011344069620",27.59,10.70,0,333.33,341.45,3.8,1.7,0.013,586839.7,586839.7,9736,0,0,0,L,1151911521,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454883333,117046.00
02/07/2016 17:15,2,0.209,ACTIVE,212.61,338.44,59.991,1454883303,"201051344000867","219011344069620",28.41,6.70,0,334.84,345.36,6.1,3.9,0.009,308937.0,308937.0,16216,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454883334,117047.00
02/07/2016 17:15,2,0.275,ACTIVE,211.48,338.44,60.007,1454883303,"201051344001093","219011344069620",27.29,6.70,0,332.43,343.55,7.6,5.4,0.013,319242.7,319242.7,20707,0,0,0,L,1122011218,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454883335,117048.00
02/07/2016 17:15,2,0.148,ACTIVE,212.16,339.04,59.996,1454883303,"201051344000900","219011344069620",25.60,6.00,0,333.93,345.96,3.9,1.8,0.009,324165.8,324165.8,15840,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454883336,117049.00
02/07/2016 17:15,2,0.182,ACTIVE,212.38,321.31,60.002,1454883303,"201051344000648","219011344069620",25.41,5.00,0,318.00,345.66,4.7,2.6,0.000,317194.8,317194.8,15989,0,0,0,L,1122011218,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454883337,117050.00
02/07/2016 17:15,2,0.205,ACTIVE,212.38,338.74,59.965,1454883303,"201051344000569","219011344069620",29.74,6.70,0,326.12,351.67,6.2,4.1,0.013,324993.1,324993.1,15846,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454883338,117051.00
02/07/2016 17:15,2,0.168,ACTIVE,212.16,333.03,60.002,1454883303,"201051344000983","219011344069620",25.98,6.70,0,322.51,353.77,4.5,2.4,0.000,318038.3,318038.3,16132,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454883339,117052.00
02/07/2016 17:15,2,0.221,ACTIVE,212.16,338.74,60.007,1454883303,"201051344001158","219011344069620",27.77,6.00,0,333.63,346.86,6.2,4.1,0.018,313681.2,313681.2,16244,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454883340,117053.00
02/07/2016 17:15,2,0.262,ACTIVE,212.83,340.25,60.002,1454883303,"201051344000576","219011344069620",26.94,5.50,0,333.93,345.96,7.2,5.0,0.009,318617.1,318617.1,15869,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454883341,117054.00
02/07/2016 17:15,2,0.148,ACTIVE,211.03,337.24,60.007,1454883303,"274151322000087","219011344069620",27.37,11.00,0,333.63,341.75,4.1,2.0,0.009,562036.1,562036.1,9760,0,0,0,L,1151911521,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454883342,117055.00
02/07/2016 17:30,2,0.160,ALERT,212.16,301.17,59.970,1454884203,"201051344000645","219011344069620",21.05,6.00,0,300.57,348.66,3.4,1.4,0.000,318017.3,318017.3,15953,0,0,0,L,1122011218,0,121.10,121.78,0002,3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454884205,117056.00
02/07/2016 17:30,2,0.074,ALERT,210.57,298.17,59.944,1454884203,"274151322000085","219011344069620",23.76,8.00,0,296.96,339.95,1.8,0.0,0.000,589657.2,589657.2,9758,0,0,0,L,1151911521,0,121.33,121.55,0002,8,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454884207,117057.00
02/07/2016 17:30,2,0.152,ALERT,212.38,300.87,59.959,1454884203,"201051344000633","219011344069620",21.01,5.00,0,298.47,342.65,3.3,1.2,0.000,309703.2,309703.2,16244,0,0,0,L,1122011218,0,121.33,121.78,0002,5,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454884209,117058.00
02/07/2016 17:30,2,0.184,ALERT,211.93,301.17,59.986,1454884203,"201051344000469","219011344069620",23.32,5.00,0,299.67,352.87,4.3,2.3,0.000,310483.4,310483.4,16261,0,0,0,L,1122011218,0,120.20,121.78,0002,3,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454884211,117059.00
02/07/2016 17:30,2,0.178,ALERT,210.57,299.67,60.002,1454884203,"201051344000646","219011344069620",20.48,5.50,0,298.77,349.86,3.7,1.6,0.000,315879.7,315879.7,20821,0,0,0,L,1122011218,0,121.55,120.42,0002,3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454884212,117060.00
02/07/2016 17:30,2,0.096,ALERT,210.57,299.07,59.959,1454884203,"274151322000052","219011344069620",22.68,8.00,0,296.66,339.95,2.2,0.2,0.000,597728.9,597728.9,9948,0,0,0,L,1151911521,0,120.20,121.78,0002,7,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454884214,117061.00
02/07/2016 17:30,2,0.156,ALERT,211.03,300.27,59.965,1454884203,"201051344000585","219011344069620",22.82,6.00,0,298.77,345.96,3.6,1.6,0.000,320760.8,320760.8,20813,0,0,0,L,1122011218,0,120.88,121.10,0002,3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454884216,117062.00
02/07/2016 17:30,2,0.156,ALERT,211.03,300.27,59.970,1454884203,"201051344001230","219011344069620",21.29,4.50,0,299.37,358.28,3.4,1.3,0.000,319862.5,319862.5,20675,0,0,0,L,1122011218,0,121.55,120.42,0002,2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454884218,117063.00
02/07/2016 17:30,2,0.156,ALERT,211.25,300.57,59.954,1454884203,"201051344000582","219011344069620",21.23,5.50,0,299.67,342.35,3.4,1.4,0.000,313417.0,313417.0,20788,0,0,0,L,1122011218,0,121.33,121.10,0002,3,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454884220,117064.00
02/07/2016 17:30,2,0.184,ALERT,210.57,300.27,59.965,1454884203,"201051344000955","219011344069620",22.60,6.00,0,299.07,347.76,4.2,2.2,0.000,323812.3,323812.3,20777,0,0,0,L,1122011218,0,120.65,120.65,0002,3,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454884221,117065.00
02/07/2016 17:30,2,0.000,ALERT,210.35,298.17,59.917,1454884203,"274151322000094","219011344069620",41.71,8.00,0,296.36,408.18,0.0,0.0,0.000,480643.8,480643.8,10235,0,0,0,L,1151911521,0,120.42,122.01,0002,5,0,0,0,0,0,0,193,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454884223,117066.00
02/07/2016 17:30,2,0.215,ALERT,211.93,302.07,59.959,1454884203,"201051344000579","219011344069620",20.26,5.50,0,301.17,343.25,4.4,2.3,0.000,324505.3,324505.3,16207,0,0,0,L,1122011218,0,120.88,121.33,0002,2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454884225,117067.00
02/07/2016 17:30,2,0.166,ALERT,210.57,299.97,59.912,1454884203,"201051344000890","219011344069620",20.97,5.50,0,299.37,340.25,3.6,1.5,0.000,321335.9,321335.9,20739,0,0,0,L,1122011218,0,121.33,120.20,0002,5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454884227,117068.00
02/07/2016 17:30,2,0.162,ALERT,211.03,299.67,59.907,1454884203,"201051344000438","219011344069620",18.94,4.50,0,298.77,338.44,3.1,1.1,0.000,323459.5,323459.5,20796,0,0,0,L,1122011218,0,121.55,120.65,0002,3,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454884229,117069.00
02/07/2016 17:30,2,0.205,ALERT,211.03,299.07,59.975,1454884203,"201051344000417","219011344069620",21.97,5.50,0,298.47,357.98,4.6,2.5,0.000,317237.8,317237.8,20898,0,0,0,L,1122011218,0,120.88,120.65,0002,3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454884230,117070.00
02/07/2016 17:30,2,0.076,ALERT,211.03,298.47,59.954,1454884203,"274151322000083","219011344069620",23.36,8.00,0,297.26,340.25,1.8,0.0,0.000,592042.0,592042.0,9941,0,0,0,L,1151911521,0,120.65,121.78,0002,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454884232,117071.00
02/07/2016 17:30,2,0.076,ALERT,211.25,298.47,59.944,1454884203,"274151322000076","219011344069620",23.72,8.50,0,296.96,340.55,1.8,0.0,0.000,629175.6,629175.6,9991,0,0,0,L,1151911521,0,120.88,122.23,0002,7,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454884234,117072.00
02/07/2016 17:30,2,0.152,ALERT,211.70,302.07,59.970,1454884203,"201051344000868","219011344069620",22.78,5.50,0,301.17,350.17,3.5,1.5,0.000,309468.7,309468.7,15992,0,0,0,L,1122011218,0,120.65,121.78,0002,3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454884236,117073.00
02/07/2016 17:30,2,0.068,ALERT,210.57,299.67,59.954,1454884203,"274151322000095","219011344069620",23.54,7.00,0,297.87,339.34,1.6,0.0,0.000,622200.4,622200.4,9832,0,0,0,L,1151911521,0,121.10,121.55,0002,5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454884238,117074.00
02/07/2016 17:30,2,0.131,ALERT,211.70,301.47,59.970,1454884203,"201051344000988","219011344069620",22.48,5.50,0,298.17,342.95,3.0,1.0,0.000,307865.1,307865.1,16254,0,0,0,L,1122011218,0,120.65,121.55,0002,3,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454884240,117075.00
02/07/2016 17:30,2,0.146,ALERT,210.80,299.37,59.959,1454884203,"201051344001025","219011344069620",22.92,5.00,0,298.47,350.17,3.4,1.4,0.000,320957.8,320957.8,20794,0,0,0,L,1122011218,0,120.88,120.65,0002,3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454884241,117076.00
02/07/2016 17:30,2,0.164,ALERT,211.70,302.07,59.959,1454884203,"201051344000458","219011344069620",22.54,7.00,0,300.57,353.77,3.8,1.7,0.000,318128.0,318128.0,16226,0,0,0,L,1122011218,0,121.10,121.55,0002,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454884243,117077.00
02/07/2016 17:30,2,0.135,ALERT,212.38,301.47,59.965,1454884203,"201051344000853","219011344069620",19.86,5.50,0,300.27,342.65,2.7,0.7,0.000,316302.8,316302.8,15959,0,0,0,L,1122011218,0,121.55,121.78,0002,5,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454884245,117078.00
02/07/2016 17:30,2,0.137,ALERT,211.25,299.97,59.965,1454884203,"201051344000685","219011344069620",19.26,5.00,0,298.47,340.85,2.7,0.6,0.000,323315.9,323315.9,20681,0,0,0,L,1122011218,0,122.01,120.65,0002,2,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454884247,117079.00
02/07/2016 17:30,2,0.143,ALERT,211.03,299.67,59.965,1454884203,"201051344000917","219011344069620",21.19,7.00,0,297.26,341.45,3.1,1.1,0.000,320936.1,320936.1,20654,0,0,0,L,1122011218,0,121.10,121.10,0002,4,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454884249,117080.00
02/07/2016 17:30,2,0.133,ALERT,211.03,300.27,59.991,1454884203,"201051344001145","219011344069620",22.76,5.00,0,299.37,356.78,3.1,1.1,0.000,325026.6,325026.6,20600,0,0,0,L,1122011218,0,121.33,120.65,0002,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454884250,117081.00
02/07/2016 17:30,2,0.182,ALERT,211.03,299.67,59.959,1454884203,"201051344000651","219011344069620",20.59,5.50,0,298.17,356.78,3.8,1.8,0.000,317300.1,317300.1,20826,0,0,0,L,1122011218,0,121.78,120.42,0002,4,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454884252,117082.00
02/07/2016 17:30,2,0.059,ALERT,210.12,297.87,59.954,1454884203,"274151322000088","219011344069620",22.90,8.50,0,296.66,339.04,1.4,0.0,0.000,574396.7,574396.7,9716,0,0,0,L,1151911521,0,120.88,121.33,0002,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454884254,117083.00
02/07/2016 17:30,2,0.008,ALERT,211.25,297.26,59.965,1454884203,"274151322000068","219011344069620",41.96,10.00,0,296.36,406.67,0.0,0.0,0.000,480777.6,480777.6,10395,0,0,0,L,1151911521,0,120.88,122.23,0002,8,0,0,0,0,0,0,206,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454884256,117084.00
02/07/2016 17:30,2,0.152,ALERT,210.57,299.97,59.965,1454884203,"201051344001135","219011344069620",23.42,6.00,0,299.37,343.55,3.6,1.6,0.000,314028.3,314028.3,20818,0,0,0,L,1122011218,0,121.10,120.42,0002,5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454884258,117085.00
02/07/2016 17:30,2,0.164,ALERT,211.48,302.37,59.970,1454884203,"201051344000594","219011344069620",23.42,5.00,0,299.97,345.36,3.9,1.9,0.000,320089.1,320089.1,16227,0,0,0,L,1122011218,0,120.88,121.10,0002,3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454884260,117086.00
02/07/2016 17:30,2,0.150,ALERT,210.80,299.37,59.965,1454884203,"201051344001203","219011344069620",20.08,5.00,0,298.47,342.95,3.1,1.0,0.000,320327.7,320327.7,20792,0,0,0,L,1122011218,0,121.55,120.20,0002,2,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454884262,117087.00
02/07/2016 17:30,2,0.070,ALERT,210.35,298.47,59.981,1454884203,"274151322000054","219011344069620",23.20,9.30,0,296.96,339.65,1.7,0.0,0.000,586839.9,586839.9,9737,0,0,0,L,1151911521,0,120.65,121.33,0002,7,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454884263,117088.00
02/07/2016 17:30,2,0.146,ALERT,212.16,301.47,59.970,1454884203,"201051344000867","219011344069620",22.54,6.00,0,299.97,341.75,3.4,1.4,0.000,308937.6,308937.6,16217,0,0,0,L,1122011218,0,121.10,121.33,0002,4,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454884265,117089.00
02/07/2016 17:30,2,0.203,ALERT,211.03,299.97,59.954,1454884203,"201051344001093","219011344069620",22.54,6.30,0,298.77,355.28,4.7,2.6,0.000,319243.6,319243.6,20708,0,0,0,L,1122011218,0,121.10,120.65,0002,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454884267,117090.00
02/07/2016 17:30,2,0.090,ALERT,211.70,301.77,59.965,1454884203,"201051344000900","219011344069620",22.07,5.00,0,299.97,342.05,2.0,0.0,0.000,324166.0,324166.0,15841,0,0,0,L,1122011218,0,120.88,121.33,0002,3,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454884269,117091.00
02/07/2016 17:30,2,0.186,ALERT,212.16,301.17,59.970,1454884203,"201051344000648","219011344069620",18.27,4.00,0,299.37,335.14,3.4,1.4,0.000,317195.2,317195.2,15990,0,0,0,L,1122011218,0,120.65,122.01,0002,2,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454884271,117092.00
02/07/2016 17:30,2,0.158,ALERT,211.93,302.68,59.965,1454884203,"201051344000569","219011344069620",22.64,6.00,0,301.17,354.97,3.6,1.6,0.000,324993.8,324993.8,15847,0,0,0,L,1122011218,0,120.42,121.78,0002,3,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454884273,117093.00
02/07/2016 17:30,2,0.129,ALERT,211.93,302.37,59.965,1454884203,"201051344000983","219011344069620",18.53,6.00,0,300.57,340.85,2.4,0.4,0.000,318038.6,318038.6,16133,0,0,0,L,1122011218,0,120.88,121.33,0002,5,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454884274,117094.00
02/07/2016 17:30,2,0.158,ALERT,211.93,301.77,59.965,1454884203,"201051344001158","219011344069620",21.93,5.00,0,299.97,351.07,3.5,1.5,0.000,313681.9,313681.9,16245,0,0,0,L,1122011218,0,120.65,121.33,0002,5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454884276,117095.00
02/07/2016 17:30,2,0.176,ALERT,212.38,302.37,59.949,1454884203,"201051344000576","219011344069620",22.52,5.00,0,300.57,356.18,4.0,2.0,0.000,318617.9,318617.9,15870,0,0,0,L,1122011218,0,121.10,121.55,0002,3,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454884278,117096.00
02/07/2016 17:30,2,0.088,ALERT,210.80,297.87,59.954,1454884203,"274151322000087","219011344069620",22.64,9.70,0,295.76,340.25,2.0,0.0,0.000,562036.4,562036.4,9761,0,0,0,L,1151911521,0,120.65,121.78,0002,8,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454884280,117097.00
02/07/2016 17:45,2,0.061,ALERT,212.38,301.17,59.991,1454885103,"201051344000645","219011344069620",25.92,5.50,0,299.67,304.48,1.7,0.0,0.000,318017.7,318017.7,15955,0,0,0,L,1122011218,0,121.33,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1454885105,117098.00
02/07/2016 17:45,2,0.018,ALERT,210.57,298.17,60.039,1454885103,"274151322000085","219011344069620",28.59,7.30,0,296.66,322.81,0.0,0.0,0.000,589657.2,589657.2,9760,0,0,0,L,1151911521,0,121.10,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1454885107,117099.00
02/07/2016 17:45,2,0.068,ALERT,212.61,301.17,59.996,1454885103,"201051344000633","219011344069620",26.60,4.50,0,297.57,303.58,1.9,0.0,0.000,309703.5,309703.5,16246,0,0,0,L,1122011218,0,121.55,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1454885109,117100.00
02/07/2016 17:45,2,0.092,ALERT,212.16,301.47,59.981,1454885103,"201051344000469","219011344069620",29.56,4.00,0,298.77,336.64,2.8,0.8,0.000,310484.0,310484.0,16263,0,0,0,L,1122011218,0,120.42,121.78,0100,1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1454885111,117101.00
02/07/2016 17:45,2,0.061,ALERT,210.80,299.67,59.970,1454885103,"201051344000646","219011344069620",29.68,4.50,0,297.57,321.91,1.9,0.0,0.000,315880.1,315880.1,20823,0,0,0,L,1122011218,0,121.55,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1454885112,117102.00
02/07/2016 17:45,2,0.041,ALERT,210.35,299.37,59.981,1454885103,"274151322000052","219011344069620",29.18,7.30,0,296.66,314.40,0.0,0.0,0.000,597728.9,597728.9,9950,0,0,0,L,1151911521,0,120.20,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1454885114,117103.00
02/07/2016 17:45,2,0.070,ALERT,211.03,299.97,60.028,1454885103,"201051344000585","219011344069620",29.96,5.50,0,297.87,335.74,2.2,0.2,0.000,320761.1,320761.1,20815,0,0,0,L,1122011218,0,120.88,120.88,0100,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1454885116,117104.00
02/07/2016 17:45,2,0.068,ALERT,210.80,299.97,59.981,1454885103,"201051344001230","219011344069620",29.48,4.00,0,298.47,335.14,2.1,0.1,0.000,319862.7,319862.7,20677,0,0,0,L,1122011218,0,121.55,120.20,0100,1,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1454885118,117105.00
02/07/2016 17:45,2,0.076,ALERT,211.25,300.27,59.996,1454885103,"201051344000582","219011344069620",29.68,4.50,0,298.47,302.37,2.3,0.3,0.000,313417.3,313417.3,20790,0,0,0,L,1122011218,0,121.33,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1454885120,117106.00
02/07/2016 17:45,2,0.094,ALERT,210.57,299.67,59.991,1454885103,"201051344000955","219011344069620",29.96,5.00,0,298.47,335.44,2.9,0.9,0.000,323812.8,323812.8,20779,0,0,0,L,1122011218,0,120.88,120.65,0100,2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1454885121,117107.00
02/07/2016 17:45,2,0.000,ALERT,210.57,332.43,59.981,1454885103,"274151322000094","219011344069620",39.52,7.00,0,296.36,403.37,0.0,0.0,0.000,480643.8,480643.8,10237,0,0,0,L,1151911521,0,120.42,122.01,0100,3,0,0,0,0,0,0,245,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1454885123,117108.00
02/07/2016 17:45,2,0.098,ALERT,211.93,302.07,59.981,1454885103,"201051344000579","219011344069620",30.20,4.50,0,300.57,339.65,3.0,1.0,0.000,324505.9,324505.9,16209,0,0,0,L,1122011218,0,120.88,121.33,0100,0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1454885125,117109.00
02/07/2016 17:45,2,0.107,ALERT,210.80,300.27,59.986,1454885103,"201051344000890","219011344069620",29.94,4.50,0,298.17,302.68,3.3,1.2,0.000,321336.3,321336.3,20741,0,0,0,L,1122011218,0,121.55,119.97,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1454885127,117110.00
02/07/2016 17:45,2,0.092,ALERT,211.03,299.37,59.954,1454885103,"201051344000438","219011344069620",29.44,3.70,0,298.17,301.77,2.8,0.8,0.000,323459.8,323459.8,20798,0,0,0,L,1122011218,0,121.55,120.65,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1454885129,117111.00
02/07/2016 17:45,2,0.131,ALERT,211.03,299.07,59.986,1454885103,"201051344000417","219011344069620",29.58,4.50,0,297.57,335.74,4.0,1.9,0.000,317238.4,317238.4,20900,0,0,0,L,1122011218,0,121.10,120.65,0100,2,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1454885131,117112.00
02/07/2016 17:45,2,0.018,ALERT,210.80,298.47,59.975,1454885103,"274151322000083","219011344069620",28.90,7.00,0,297.26,336.34,0.0,0.0,0.000,592042.0,592042.0,9943,0,0,0,L,1151911521,0,120.65,121.78,0100,3,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1454885132,117113.00
02/07/2016 17:45,2,0.018,ALERT,211.03,298.47,59.975,1454885103,"274151322000076","219011344069620",29.70,7.70,0,296.96,337.54,0.0,0.0,0.000,629175.6,629175.6,9993,0,0,0,L,1151911521,0,120.65,122.23,0100,5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1454885134,117114.00
02/07/2016 17:45,2,0.072,ALERT,212.16,302.37,59.975,1454885103,"201051344000868","219011344069620",29.66,4.50,0,300.57,342.05,2.2,0.2,0.000,309469.1,309469.1,15994,0,0,0,L,1122011218,0,120.88,122.01,0100,1,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1454885136,117115.00
02/07/2016 17:45,2,0.010,ALERT,210.57,299.37,59.991,1454885103,"274151322000095","219011344069620",28.96,6.30,0,297.87,336.04,0.0,0.0,0.000,622200.4,622200.4,9834,0,0,0,L,1151911521,0,120.88,121.55,0100,3,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1454885138,117116.00
02/07/2016 17:45,2,0.061,ALERT,211.93,301.47,59.986,1454885103,"201051344000988","219011344069620",29.86,5.00,0,297.57,334.24,1.9,0.0,0.000,307865.3,307865.3,16256,0,0,0,L,1122011218,0,120.65,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1454885140,117117.00
02/07/2016 17:45,2,0.072,ALERT,210.57,298.77,59.986,1454885103,"201051344001025","219011344069620",29.88,4.00,0,297.87,336.64,2.2,0.2,0.000,320958.1,320958.1,20796,0,0,0,L,1122011218,0,120.88,120.65,0100,2,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1454885142,117118.00
02/07/2016 17:45,2,0.094,ALERT,211.93,301.77,60.028,1454885103,"201051344000458","219011344069620",29.56,6.30,0,300.27,338.14,2.8,0.8,0.000,318128.3,318128.3,16228,0,0,0,L,1122011218,0,120.88,121.55,0100,3,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1454885143,117119.00
02/07/2016 17:45,2,0.059,ALERT,212.38,301.47,59.986,1454885103,"201051344000853","219011344069620",30.00,5.00,0,299.67,304.18,1.9,0.0,0.000,316303.0,316303.0,15961,0,0,0,L,1122011218,0,121.33,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1454885145,117120.00
02/07/2016 17:45,2,0.068,ALERT,211.03,299.37,59.975,1454885103,"201051344000685","219011344069620",29.44,4.00,0,297.87,301.47,2.0,0.1,0.000,323316.0,323316.0,20683,0,0,0,L,1122011218,0,122.01,120.42,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1454885147,117121.00
02/07/2016 17:45,2,0.062,ALERT,210.80,299.07,59.981,1454885103,"201051344000917","219011344069620",29.34,6.30,0,296.96,300.87,1.9,0.0,0.000,320936.4,320936.4,20656,0,0,0,L,1122011218,0,121.10,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1454885149,117122.00
02/07/2016 17:45,2,0.053,ALERT,211.03,299.97,59.981,1454885103,"201051344001145","219011344069620",29.76,4.00,0,298.77,302.37,1.6,0.0,0.000,325026.8,325026.8,20602,0,0,0,L,1122011218,0,121.33,120.42,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1454885151,117123.00
02/07/2016 17:45,2,0.078,ALERT,210.80,298.77,59.970,1454885103,"201051344000651","219011344069620",29.46,4.50,0,297.57,301.17,2.4,0.3,0.000,317300.4,317300.4,20828,0,0,0,L,1122011218,0,121.55,120.20,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1454885152,117124.00
02/07/2016 17:45,2,0.008,ALERT,209.90,297.87,60.002,1454885103,"274151322000088","219011344069620",26.32,7.70,0,296.66,300.57,0.0,0.0,0.000,574396.7,574396.7,9718,0,0,0,L,1151911521,0,120.88,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1454885154,117125.00
02/07/2016 17:45,2,0.008,ALERT,211.03,359.78,59.975,1454885103,"274151322000068","219011344069620",39.84,8.50,0,296.06,403.37,0.0,0.0,0.000,480777.6,480777.6,10397,0,0,0,L,1151911521,0,120.88,122.23,0100,7,0,0,0,0,0,0,233,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1454885156,117126.00
02/07/2016 17:45,2,0.066,ALERT,210.57,299.37,59.949,1454885103,"201051344001135","219011344069620",29.96,5.50,0,298.47,339.95,2.1,0.1,0.000,314028.6,314028.6,20820,0,0,0,L,1122011218,0,121.10,120.42,0100,4,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1454885158,117127.00
02/07/2016 17:45,2,0.082,ALERT,211.70,302.07,59.991,1454885103,"201051344000594","219011344069620",30.02,4.50,0,299.67,339.95,2.6,0.6,0.000,320089.5,320089.5,16229,0,0,0,L,1122011218,0,120.88,121.33,0100,1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1454885160,117128.00
02/07/2016 17:45,2,0.068,ALERT,210.80,299.37,59.986,1454885103,"201051344001203","219011344069620",29.16,4.50,0,297.87,303.28,2.0,0.0,0.000,320327.9,320327.9,20794,0,0,0,L,1122011218,0,121.78,120.42,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1454885162,117129.00
02/07/2016 17:45,2,0.014,ALERT,210.35,298.47,59.981,1454885103,"274151322000054","219011344069620",27.99,8.50,0,296.96,318.61,0.0,0.0,0.000,586839.9,586839.9,9739,0,0,0,L,1151911521,0,120.65,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1454885164,117130.00
02/07/2016 17:45,2,0.072,ALERT,212.16,300.87,59.981,1454885103,"201051344000867","219011344069620",29.10,5.50,0,299.67,304.48,2.2,0.2,0.000,308937.9,308937.9,16219,0,0,0,L,1122011218,0,121.33,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1454885165,117131.00
02/07/2016 17:45,2,0.123,ALERT,210.80,299.37,59.944,1454885103,"201051344001093","219011344069620",29.06,5.50,0,298.17,335.74,3.6,1.6,0.000,319244.3,319244.3,20710,0,0,0,L,1122011218,0,121.10,120.65,0100,4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1454885167,117132.00
02/07/2016 17:45,2,0.014,ALERT,211.70,301.47,59.986,1454885103,"201051344000900","219011344069620",29.22,4.50,0,299.97,303.88,0.5,0.0,0.000,324166.0,324166.0,15843,0,0,0,L,1122011218,0,121.10,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1454885169,117133.00
02/07/2016 17:45,2,0.092,ALERT,212.16,300.87,60.018,1454885103,"201051344000648","219011344069620",29.60,3.70,0,299.07,304.18,2.8,0.7,0.000,317195.5,317195.5,15992,0,0,0,L,1122011218,0,120.65,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1454885171,117134.00
02/07/2016 17:45,2,0.084,ALERT,211.93,301.77,59.991,1454885103,"201051344000569","219011344069620",29.84,5.00,0,300.87,305.38,2.5,0.5,0.000,324994.1,324994.1,15849,0,0,0,L,1122011218,0,120.42,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1454885173,117135.00
02/07/2016 17:45,2,0.068,ALERT,211.93,301.47,59.986,1454885103,"201051344000983","219011344069620",29.30,5.00,0,300.27,304.48,2.1,0.1,0.000,318038.7,318038.7,16135,0,0,0,L,1122011218,0,120.88,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1454885174,117136.00
02/07/2016 17:45,2,0.051,ALERT,211.93,301.47,59.991,1454885103,"201051344001158","219011344069620",29.56,4.50,0,299.67,338.14,1.6,0.0,0.000,313682.2,313682.2,16247,0,0,0,L,1122011218,0,120.65,121.33,0100,4,0,0,0,0,0,0,5,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1454885176,117137.00
02/07/2016 17:45,2,0.088,ALERT,212.38,302.07,60.012,1454885103,"201051344000576","219011344069620",28.84,4.50,0,300.27,338.74,2.6,0.6,0.000,318618.4,318618.4,15872,0,0,0,L,1122011218,0,121.10,121.55,0100,2,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1454885178,117138.00
02/07/2016 17:45,2,0.031,ALERT,210.35,296.96,60.002,1454885103,"274151322000087","219011344069620",26.72,8.50,0,295.76,299.97,0.0,0.0,0.000,562036.4,562036.4,9763,0,0,0,L,1151911521,0,120.65,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1454885180,117139.00
02/07/2016 18:00,2,0.000,ALERT,212.16,301.17,59.970,1454886004,"201051344000645","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,318017.7,318017.7,15957,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1454886006,117140.00
02/07/2016 18:00,2,0.000,ALERT,210.57,297.57,59.944,1454886004,"274151322000085","219011344069620",0.00,6.70,0,295.76,299.97,0.0,0.0,0.000,589657.2,589657.2,9762,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1454886008,117141.00
02/07/2016 18:00,2,0.000,ALERT,212.16,300.87,60.012,1454886004,"201051344000633","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,309703.5,309703.5,16248,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1454886009,117142.00
02/07/2016 18:00,2,0.000,ALERT,211.70,301.17,59.959,1454886004,"201051344000469","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,310484.0,310484.0,16265,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1454886011,117143.00
02/07/2016 18:00,2,0.000,ALERT,210.35,299.07,60.023,1454886004,"201051344000646","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,315880.1,315880.1,20825,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1454886013,117144.00
02/07/2016 18:00,2,0.000,ALERT,210.12,297.57,59.986,1454886004,"274151322000052","219011344069620",0.00,6.30,0,295.46,300.57,0.0,0.0,0.000,597728.9,597728.9,9952,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1454886015,117145.00
02/07/2016 18:00,2,0.000,ALERT,210.57,299.37,59.986,1454886004,"201051344000585","219011344069620",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,320761.2,320761.2,20817,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1454886017,117146.00
02/07/2016 18:00,2,0.000,ALERT,210.35,299.37,60.018,1454886004,"201051344001230","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,319862.8,319862.8,20679,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1454886018,117147.00
02/07/2016 18:00,2,0.000,ALERT,211.03,299.97,60.034,1454886004,"201051344000582","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,313417.3,313417.3,20792,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1454886020,117148.00
02/07/2016 18:00,2,0.000,ALERT,209.90,298.77,60.034,1454886004,"201051344000955","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,323812.9,323812.9,20781,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1454886022,117149.00
02/07/2016 18:00,2,0.000,ALERT,210.35,296.96,59.991,1454886004,"274151322000094","219011344069620",0.00,6.00,0,295.46,374.21,0.0,0.0,0.000,480643.8,480643.8,10239,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1454886024,117150.00
02/07/2016 18:00,2,0.000,ALERT,211.70,302.07,60.028,1454886004,"201051344000579","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,324506.0,324506.0,16211,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1454886025,117151.00
02/07/2016 18:00,2,0.000,ALERT,210.35,298.77,59.981,1454886004,"201051344000890","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,321336.4,321336.4,20743,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1454886027,117152.00
02/07/2016 18:00,2,0.000,ALERT,210.57,298.47,59.991,1454886004,"201051344000438","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,323459.8,323459.8,20800,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1454886029,117153.00
02/07/2016 18:00,2,0.000,ALERT,210.80,297.87,59.991,1454886004,"201051344000417","219011344069620",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,317238.5,317238.5,20902,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1454886031,117154.00
02/07/2016 18:00,2,0.000,ALERT,210.35,298.17,59.981,1454886004,"274151322000083","219011344069620",0.00,6.30,0,296.06,300.27,0.0,0.0,0.000,592042.0,592042.0,9945,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1454886033,117155.00
