ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2016 18:00,2,0.000,ALERT,211.03,297.57,59.965,1454886004,"274151322000076","219011344069620",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,629175.6,629175.6,9995,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1454886035,117156.00
02/07/2016 18:00,2,0.000,ALERT,211.48,302.07,60.002,1454886004,"201051344000868","219011344069620",0.00,4.00,0,300.57,304.18,0.0,0.0,0.000,309469.1,309469.1,15996,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1454886037,117157.00
02/07/2016 18:00,2,0.000,ALERT,210.35,298.77,59.991,1454886004,"274151322000095","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,622200.4,622200.4,9836,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1454886039,117158.00
02/07/2016 18:00,2,0.000,ALERT,211.48,301.17,59.986,1454886004,"201051344000988","219011344069620",0.00,4.00,0,296.96,302.98,0.0,0.0,0.000,307865.3,307865.3,16258,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1454886041,117159.00
02/07/2016 18:00,2,0.000,ALERT,210.35,298.17,60.002,1454886004,"201051344001025","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,320958.1,320958.1,20798,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1454886043,117160.00
02/07/2016 18:00,2,0.000,ALERT,211.48,301.47,59.996,1454886004,"201051344000458","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,318128.4,318128.4,16230,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1454886044,117161.00
02/07/2016 18:00,2,0.000,ALERT,211.93,301.17,59.996,1454886004,"201051344000853","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,316303.0,316303.0,15963,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1454886046,117162.00
02/07/2016 18:00,2,0.000,ALERT,210.80,298.47,59.959,1454886004,"201051344000685","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,323316.0,323316.0,20685,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1454886048,117163.00
02/07/2016 18:00,2,0.000,ALERT,210.57,298.17,59.991,1454886004,"201051344000917","219011344069620",0.00,5.50,0,296.06,300.57,0.0,0.0,0.000,320936.4,320936.4,20658,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1454886050,117164.00
02/07/2016 18:00,2,0.000,ALERT,210.57,298.77,59.986,1454886004,"201051344001145","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,325026.8,325026.8,20604,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1454886052,117165.00
02/07/2016 18:00,2,0.000,ALERT,210.57,298.17,60.028,1454886004,"201051344000651","219011344069620",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,317300.4,317300.4,20830,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1454886053,117166.00
02/07/2016 18:00,2,0.000,ALERT,210.12,297.87,60.018,1454886004,"274151322000088","219011344069620",0.00,7.00,0,295.76,299.97,0.0,0.0,0.000,574396.7,574396.7,9720,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1454886055,117167.00
02/07/2016 18:00,2,0.000,ALERT,211.25,297.26,59.996,1454886004,"274151322000068","219011344069620",0.00,7.30,0,295.16,379.32,0.0,0.0,0.000,480777.6,480777.6,10399,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1454886057,117168.00
02/07/2016 18:00,2,0.000,ALERT,210.12,298.77,60.007,1454886004,"201051344001135","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,314028.6,314028.6,20822,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1454886059,117169.00
02/07/2016 18:00,2,0.000,ALERT,211.25,302.07,60.028,1454886004,"201051344000594","219011344069620",0.00,3.70,0,298.47,303.58,0.0,0.0,0.000,320089.5,320089.5,16231,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1454886061,117170.00
02/07/2016 18:00,2,0.000,ALERT,210.57,298.17,59.981,1454886004,"201051344001203","219011344069620",0.00,3.70,0,297.26,302.68,0.0,0.0,0.000,320327.9,320327.9,20796,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1454886062,117171.00
02/07/2016 18:00,2,0.000,ALERT,210.35,297.87,59.996,1454886004,"274151322000054","219011344069620",0.00,7.30,0,295.76,300.27,0.0,0.0,0.000,586839.9,586839.9,9741,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1454886064,117172.00
02/07/2016 18:00,2,0.000,ALERT,211.93,300.87,59.996,1454886004,"201051344000867","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,308937.9,308937.9,16221,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1454886066,117173.00
02/07/2016 18:00,2,0.000,ALERT,210.57,298.77,59.991,1454886004,"201051344001093","219011344069620",0.00,5.00,0,297.26,300.87,0.0,0.0,0.000,319244.4,319244.4,20712,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1454886068,117174.00
02/07/2016 18:00,2,0.000,ALERT,211.70,301.47,59.981,1454886004,"201051344000900","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,324166.0,324166.0,15845,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1454886070,117175.00
02/07/2016 18:00,2,0.000,ALERT,211.70,300.87,59.975,1454886004,"201051344000648","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,317195.6,317195.6,15994,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1454886071,117176.00
02/07/2016 18:00,2,0.000,ALERT,211.70,302.07,60.023,1454886004,"201051344000569","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,324994.2,324994.2,15851,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1454886073,117177.00
02/07/2016 18:00,2,0.000,ALERT,211.70,301.77,59.991,1454886004,"201051344000983","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,318038.7,318038.7,16137,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1454886075,117178.00
02/07/2016 18:00,2,0.000,ALERT,211.48,300.87,60.007,1454886004,"201051344001158","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,313682.2,313682.2,16249,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1454886077,117179.00
02/07/2016 18:00,2,0.000,ALERT,211.93,301.77,60.023,1454886004,"201051344000576","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,318618.4,318618.4,15874,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1454886079,117180.00
02/07/2016 18:00,2,0.000,ALERT,210.57,296.96,59.996,1454886004,"274151322000087","219011344069620",0.00,7.30,0,294.56,299.37,0.0,0.0,0.000,562036.4,562036.4,9765,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1454886080,117181.00
02/07/2016 18:15,2,0.000,ALERT,212.83,302.37,59.975,1454886903,"201051344000645","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,318017.7,318017.7,15959,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454886905,117182.00
02/07/2016 18:15,2,0.000,ALERT,211.70,299.67,59.959,1454886903,"274151322000085","219011344069620",0.00,6.00,0,296.36,301.17,0.0,0.0,0.000,589657.2,589657.2,9764,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454886907,117183.00
02/07/2016 18:15,2,0.000,ALERT,212.61,301.77,59.970,1454886903,"201051344000633","219011344069620",0.00,3.30,0,297.57,302.98,0.0,0.0,0.000,309703.5,309703.5,16250,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454886909,117184.00
02/07/2016 18:15,2,0.000,ALERT,212.38,302.07,59.975,1454886903,"201051344000469","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,310484.0,310484.0,16267,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454886911,117185.00
02/07/2016 18:15,2,0.000,ALERT,211.25,299.67,59.970,1454886903,"201051344000646","219011344069620",0.00,3.30,0,296.66,303.58,0.0,0.0,0.000,315880.1,315880.1,20827,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454886912,117186.00
02/07/2016 18:15,2,0.000,ALERT,211.48,299.37,59.965,1454886903,"274151322000052","219011344069620",0.00,5.50,0,296.06,301.47,0.0,0.0,0.000,597728.9,597728.9,9954,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454886914,117187.00
02/07/2016 18:15,2,0.000,ALERT,211.48,299.97,59.970,1454886903,"201051344000585","219011344069620",0.00,4.00,0,296.96,303.58,0.0,0.0,0.000,320761.2,320761.2,20819,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454886916,117188.00
02/07/2016 18:15,2,0.000,ALERT,211.25,299.97,59.970,1454886903,"201051344001230","219011344069620",0.00,3.30,0,297.26,304.48,0.0,0.0,0.000,319862.8,319862.8,20681,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454886918,117189.00
02/07/2016 18:15,2,0.000,ALERT,211.93,300.57,59.975,1454886903,"201051344000582","219011344069620",0.00,3.30,0,297.87,304.48,0.0,0.0,0.000,313417.3,313417.3,20794,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454886920,117190.00
02/07/2016 18:15,2,0.000,ALERT,211.03,299.67,59.975,1454886903,"201051344000955","219011344069620",0.00,3.70,0,296.96,303.88,0.0,0.0,0.000,323812.9,323812.9,20783,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454886922,117191.00
02/07/2016 18:15,2,0.000,ALERT,211.48,299.07,59.970,1454886903,"274151322000094","219011344069620",0.00,5.00,0,295.46,300.27,0.0,0.0,0.000,480643.8,480643.8,10241,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454886923,117192.00
02/07/2016 18:15,2,0.000,ALERT,212.16,302.98,59.996,1454886903,"201051344000579","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,324506.0,324506.0,16213,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454886925,117193.00
02/07/2016 18:15,2,0.000,ALERT,211.25,300.27,59.981,1454886903,"201051344000890","219011344069620",0.00,3.70,0,296.96,305.38,0.0,0.0,0.000,321336.4,321336.4,20745,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454886927,117194.00
02/07/2016 18:15,2,0.000,ALERT,211.48,299.67,59.949,1454886903,"201051344000438","219011344069620",0.00,3.00,0,296.66,304.18,0.0,0.0,0.000,323459.8,323459.8,20802,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454886929,117195.00
02/07/2016 18:15,2,0.000,ALERT,211.48,299.37,59.986,1454886903,"201051344000417","219011344069620",0.00,3.70,0,296.06,303.58,0.0,0.0,0.000,317238.5,317238.5,20904,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454886931,117196.00
02/07/2016 18:15,2,0.000,ALERT,211.70,300.27,59.949,1454886903,"274151322000083","219011344069620",0.00,5.50,0,296.66,301.47,0.0,0.0,0.000,592042.0,592042.0,9947,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454886932,117197.00
02/07/2016 18:15,2,0.000,ALERT,212.16,299.37,59.981,1454886903,"274151322000076","219011344069620",0.00,5.50,0,296.36,301.47,0.0,0.0,0.000,629175.6,629175.6,9997,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454886934,117198.00
02/07/2016 18:15,2,0.000,ALERT,212.16,302.98,59.959,1454886903,"201051344000868","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,309469.1,309469.1,15998,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454886936,117199.00
02/07/2016 18:15,2,0.000,ALERT,211.70,300.87,59.965,1454886903,"274151322000095","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,622200.4,622200.4,9838,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454886938,117200.00
02/07/2016 18:15,2,0.000,ALERT,211.93,301.77,59.965,1454886903,"201051344000988","219011344069620",0.00,3.70,0,296.96,302.98,0.0,0.0,0.000,307865.3,307865.3,16260,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454886940,117201.00
02/07/2016 18:15,2,0.000,ALERT,211.25,299.37,59.975,1454886903,"201051344001025","219011344069620",0.00,3.00,0,296.36,304.18,0.0,0.0,0.000,320958.1,320958.1,20800,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454886941,117202.00
02/07/2016 18:15,2,0.000,ALERT,212.16,302.37,60.007,1454886903,"201051344000458","219011344069620",0.00,5.00,0,299.67,304.18,0.0,0.0,0.000,318128.4,318128.4,16232,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454886943,117203.00
02/07/2016 18:15,2,0.000,ALERT,212.83,302.07,60.002,1454886903,"201051344000853","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,316303.0,316303.0,15965,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454886945,117204.00
02/07/2016 18:15,2,0.000,ALERT,211.70,299.97,59.938,1454886903,"201051344000685","219011344069620",0.00,3.30,0,296.66,304.18,0.0,0.0,0.000,323316.0,323316.0,20687,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454886947,117205.00
02/07/2016 18:15,2,0.000,ALERT,211.48,299.37,60.002,1454886903,"201051344000917","219011344069620",0.00,5.00,0,295.76,302.98,0.0,0.0,0.000,320936.4,320936.4,20660,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454886949,117206.00
02/07/2016 18:15,2,0.000,ALERT,211.70,299.97,60.012,1454886903,"201051344001145","219011344069620",0.00,3.30,0,296.96,305.08,0.0,0.0,0.000,325026.8,325026.8,20606,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454886950,117207.00
02/07/2016 18:15,2,0.000,ALERT,211.48,299.37,59.928,1454886903,"201051344000651","219011344069620",0.00,3.00,0,296.36,303.28,0.0,0.0,0.000,317300.4,317300.4,20832,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454886952,117208.00
02/07/2016 18:15,2,0.000,ALERT,211.25,299.07,59.975,1454886903,"274151322000088","219011344069620",0.00,6.30,0,296.36,300.87,0.0,0.0,0.000,574396.7,574396.7,9722,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454886954,117209.00
02/07/2016 18:15,2,0.000,ALERT,212.16,298.77,59.981,1454886903,"274151322000068","219011344069620",0.00,6.30,0,296.06,300.27,0.0,0.0,0.000,480777.6,480777.6,10401,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454886956,117210.00
02/07/2016 18:15,2,0.000,ALERT,211.03,299.67,59.981,1454886903,"201051344001135","219011344069620",0.00,3.70,0,296.66,304.18,0.0,0.0,0.000,314028.6,314028.6,20824,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454886958,117211.00
02/07/2016 18:15,2,0.000,ALERT,211.48,302.37,60.012,1454886903,"201051344000594","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,320089.5,320089.5,16233,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454886960,117212.00
02/07/2016 18:15,2,0.000,ALERT,211.48,299.67,59.981,1454886903,"201051344001203","219011344069620",0.00,3.30,0,296.66,305.38,0.0,0.0,0.000,320327.9,320327.9,20798,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454886961,117213.00
02/07/2016 18:15,2,0.000,ALERT,211.03,299.67,59.981,1454886903,"274151322000054","219011344069620",0.00,6.70,0,296.36,301.47,0.0,0.0,0.000,586839.9,586839.9,9743,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454886963,117214.00
02/07/2016 18:15,2,0.000,ALERT,212.16,301.47,59.991,1454886903,"201051344000867","219011344069620",0.00,4.00,0,298.77,303.88,0.0,0.0,0.000,308937.9,308937.9,16223,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454886965,117215.00
02/07/2016 18:15,2,0.000,ALERT,211.48,299.97,59.986,1454886903,"201051344001093","219011344069620",0.00,4.50,0,296.96,303.58,0.0,0.0,0.000,319244.4,319244.4,20714,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454886967,117216.00
02/07/2016 18:15,2,0.000,ALERT,211.93,302.07,59.986,1454886903,"201051344000900","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,324166.0,324166.0,15847,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454886968,117217.00
02/07/2016 18:15,2,0.000,ALERT,212.38,301.47,59.959,1454886903,"201051344000648","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,317195.6,317195.6,15996,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454886970,117218.00
02/07/2016 18:15,2,0.000,ALERT,212.16,302.37,59.928,1454886903,"201051344000569","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,324994.2,324994.2,15853,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454886972,117219.00
02/07/2016 18:15,2,0.000,ALERT,211.93,302.07,59.975,1454886903,"201051344000983","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,318038.7,318038.7,16139,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454886974,117220.00
02/07/2016 18:15,2,0.000,ALERT,212.16,301.77,59.981,1454886903,"201051344001158","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,313682.2,313682.2,16251,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454886976,117221.00
02/07/2016 18:15,2,0.000,ALERT,212.61,302.37,59.975,1454886903,"201051344000576","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,318618.4,318618.4,15876,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454886977,117222.00
02/07/2016 18:15,2,0.000,ALERT,211.48,297.87,59.928,1454886903,"274151322000087","219011344069620",0.00,6.70,0,295.16,300.27,0.0,0.0,0.000,562036.4,562036.4,9767,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454886979,117223.00
02/07/2016 18:30,2,0.000,ALERT,212.38,301.17,60.012,1454887803,"201051344000645","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,318017.7,318017.7,15961,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454887805,117224.00
02/07/2016 18:30,2,0.000,ALERT,211.93,299.67,60.039,1454887803,"274151322000085","219011344069620",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,589657.2,589657.2,9766,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454887807,117225.00
02/07/2016 18:30,2,0.000,ALERT,212.61,301.17,60.012,1454887803,"201051344000633","219011344069620",0.00,3.00,0,297.26,302.98,0.0,0.0,0.000,309703.5,309703.5,16252,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454887808,117226.00
02/07/2016 18:30,2,0.000,ALERT,212.16,301.17,60.007,1454887803,"201051344000469","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,310484.0,310484.0,16269,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454887810,117227.00
02/07/2016 18:30,2,0.000,ALERT,211.93,301.17,60.018,1454887803,"201051344000646","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,315880.1,315880.1,20829,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454887812,117228.00
02/07/2016 18:30,2,0.000,ALERT,211.48,299.37,60.012,1454887803,"274151322000052","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,597728.9,597728.9,9956,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454887814,117229.00
02/07/2016 18:30,2,0.000,ALERT,212.16,301.17,60.012,1454887803,"201051344000585","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,320761.2,320761.2,20821,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454887816,117230.00
02/07/2016 18:30,2,0.000,ALERT,212.16,301.47,60.023,1454887803,"201051344001230","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,319862.8,319862.8,20683,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454887817,117231.00
02/07/2016 18:30,2,0.000,ALERT,212.83,302.07,60.018,1454887803,"201051344000582","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,313417.3,313417.3,20796,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454887819,117232.00
02/07/2016 18:30,2,0.000,ALERT,211.70,300.87,60.018,1454887803,"201051344000955","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,323812.9,323812.9,20785,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454887821,117233.00
02/07/2016 18:30,2,0.000,ALERT,211.93,299.67,60.018,1454887803,"274151322000094","219011344069620",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,480643.8,480643.8,10243,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454887823,117234.00
02/07/2016 18:30,2,0.000,ALERT,212.38,302.37,60.018,1454887803,"201051344000579","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,324506.0,324506.0,16215,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454887824,117235.00
02/07/2016 18:30,2,0.000,ALERT,212.16,301.47,60.018,1454887803,"201051344000890","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,321336.4,321336.4,20747,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454887826,117236.00
02/07/2016 18:30,2,0.000,ALERT,212.38,301.17,60.018,1454887803,"201051344000438","219011344069620",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,323459.8,323459.8,20804,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454887828,117237.00
02/07/2016 18:30,2,0.000,ALERT,212.38,300.27,60.018,1454887803,"201051344000417","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,317238.5,317238.5,20906,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454887830,117238.00
02/07/2016 18:30,2,0.000,ALERT,211.93,300.57,60.039,1454887803,"274151322000083","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,592042.0,592042.0,9949,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454887832,117239.00
02/07/2016 18:30,2,0.000,ALERT,212.38,300.87,60.018,1454887803,"274151322000076","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,629175.6,629175.6,9999,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454887834,117240.00
02/07/2016 18:30,2,0.000,ALERT,212.16,302.68,60.012,1454887803,"201051344000868","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,309469.1,309469.1,16000,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454887835,117241.00
02/07/2016 18:30,2,0.000,ALERT,211.93,301.47,59.981,1454887803,"274151322000095","219011344069620",0.00,4.00,0,298.77,302.07,0.0,0.0,0.000,622200.4,622200.4,9840,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454887837,117242.00
02/07/2016 18:30,2,0.000,ALERT,212.16,301.77,60.018,1454887803,"201051344000988","219011344069620",0.00,3.30,0,296.36,303.58,0.0,0.0,0.000,307865.3,307865.3,16262,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454887839,117243.00
02/07/2016 18:30,2,0.000,ALERT,211.93,300.27,60.012,1454887803,"201051344001025","219011344069620",0.00,3.00,0,297.26,302.98,0.0,0.0,0.000,320958.1,320958.1,20802,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454887841,117244.00
02/07/2016 18:30,2,0.000,ALERT,212.16,302.07,60.028,1454887803,"201051344000458","219011344069620",0.00,4.50,0,299.07,304.48,0.0,0.0,0.000,318128.4,318128.4,16234,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454887843,117245.00
02/07/2016 18:30,2,0.000,ALERT,212.83,302.07,60.007,1454887803,"201051344000853","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,316303.0,316303.0,15967,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454887845,117246.00
02/07/2016 18:30,2,0.000,ALERT,212.61,301.17,60.012,1454887803,"201051344000685","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,323316.0,323316.0,20689,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454887846,117247.00
02/07/2016 18:30,2,0.000,ALERT,212.38,300.57,60.018,1454887803,"201051344000917","219011344069620",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,320936.4,320936.4,20662,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454887848,117248.00
02/07/2016 18:30,2,0.000,ALERT,212.38,300.87,60.012,1454887803,"201051344001145","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,325026.8,325026.8,20608,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454887850,117249.00
02/07/2016 18:30,2,0.000,ALERT,212.38,300.27,60.018,1454887803,"201051344000651","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,317300.4,317300.4,20834,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454887852,117250.00
02/07/2016 18:30,2,0.000,ALERT,211.25,299.97,60.007,1454887803,"274151322000088","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,574396.7,574396.7,9724,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454887854,117251.00
02/07/2016 18:30,2,0.000,ALERT,212.38,299.67,60.012,1454887803,"274151322000068","219011344069620",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,480777.6,480777.6,10403,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454887856,117252.00
02/07/2016 18:30,2,0.000,ALERT,211.70,300.87,60.007,1454887803,"201051344001135","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,314028.6,314028.6,20826,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454887857,117253.00
02/07/2016 18:30,2,0.000,ALERT,211.93,302.68,59.986,1454887803,"201051344000594","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,320089.5,320089.5,16235,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454887859,117254.00
02/07/2016 18:30,2,0.000,ALERT,212.16,300.57,60.028,1454887803,"201051344001203","219011344069620",0.00,3.00,0,297.57,303.88,0.0,0.0,0.000,320327.9,320327.9,20800,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454887861,117255.00
02/07/2016 18:30,2,0.000,ALERT,211.48,300.27,60.012,1454887803,"274151322000054","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,586839.9,586839.9,9745,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454887863,117256.00
02/07/2016 18:30,2,0.000,ALERT,212.38,301.47,60.012,1454887803,"201051344000867","219011344069620",0.00,3.70,0,298.47,303.88,0.0,0.0,0.000,308937.9,308937.9,16225,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454887865,117257.00
02/07/2016 18:30,2,0.000,ALERT,212.16,300.87,60.018,1454887803,"201051344001093","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,319244.4,319244.4,20716,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454887866,117258.00
02/07/2016 18:30,2,0.000,ALERT,212.16,302.07,60.018,1454887803,"201051344000900","219011344069620",0.00,3.30,0,298.47,303.58,0.0,0.0,0.000,324166.0,324166.0,15849,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454887868,117259.00
02/07/2016 18:30,2,0.000,ALERT,212.38,301.17,60.007,1454887803,"201051344000648","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,317195.6,317195.6,15998,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454887870,117260.00
02/07/2016 18:30,2,0.000,ALERT,212.38,302.68,60.007,1454887803,"201051344000569","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,324994.2,324994.2,15855,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454887872,117261.00
02/07/2016 18:30,2,0.000,ALERT,212.16,302.07,60.012,1454887803,"201051344000983","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,318038.7,318038.7,16141,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454887874,117262.00
02/07/2016 18:30,2,0.000,ALERT,212.38,301.77,60.018,1454887803,"201051344001158","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,313682.2,313682.2,16253,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454887876,117263.00
02/07/2016 18:30,2,0.000,ALERT,212.83,302.68,60.012,1454887803,"201051344000576","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,318618.4,318618.4,15878,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454887877,117264.00
02/07/2016 18:30,2,0.000,ALERT,211.93,298.77,60.007,1454887803,"274151322000087","219011344069620",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,562036.4,562036.4,9769,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454887879,117265.00
02/07/2016 18:45,2,0.000,ALERT,213.06,302.37,59.996,1454888703,"201051344000645","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,318017.7,318017.7,15963,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454888705,117266.00
02/07/2016 18:45,2,0.000,ALERT,211.93,300.27,59.996,1454888703,"274151322000085","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,589657.2,589657.2,9768,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454888707,117267.00
02/07/2016 18:45,2,0.000,ALERT,213.29,302.37,60.002,1454888703,"201051344000633","219011344069620",0.00,3.00,0,297.87,303.58,0.0,0.0,0.000,309703.5,309703.5,16254,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454888709,117268.00
02/07/2016 18:45,2,0.000,ALERT,212.83,302.37,60.034,1454888703,"201051344000469","219011344069620",0.00,2.50,0,298.47,303.88,0.0,0.0,0.000,310484.0,310484.0,16271,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454888711,117269.00
02/07/2016 18:45,2,0.000,ALERT,211.70,300.57,59.996,1454888703,"201051344000646","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,315880.1,315880.1,20831,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454888713,117270.00
02/07/2016 18:45,2,0.000,ALERT,211.70,301.17,59.996,1454888703,"274151322000052","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,597728.9,597728.9,9958,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454888714,117271.00
02/07/2016 18:45,2,0.000,ALERT,212.16,300.87,59.996,1454888703,"201051344000585","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,320761.2,320761.2,20823,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454888716,117272.00
02/07/2016 18:45,2,0.000,ALERT,211.70,300.87,59.996,1454888703,"201051344001230","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,319862.8,319862.8,20685,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454888718,117273.00
02/07/2016 18:45,2,0.000,ALERT,212.38,301.77,60.028,1454888703,"201051344000582","219011344069620",0.00,3.00,0,299.97,303.28,0.0,0.0,0.000,313417.3,313417.3,20798,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454888720,117274.00
02/07/2016 18:45,2,0.000,ALERT,211.48,300.57,59.991,1454888703,"201051344000955","219011344069620",0.00,3.30,0,299.07,302.37,0.0,0.0,0.000,323812.9,323812.9,20787,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454888721,117275.00
02/07/2016 18:45,2,0.000,ALERT,211.93,299.97,59.991,1454888703,"274151322000094","219011344069620",0.00,3.70,0,297.57,300.87,0.0,0.0,0.000,480643.8,480643.8,10245,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454888723,117276.00
02/07/2016 18:45,2,0.000,ALERT,212.83,302.98,60.002,1454888703,"201051344000579","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,324506.0,324506.0,16217,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454888725,117277.00
02/07/2016 18:45,2,0.000,ALERT,211.70,300.87,60.002,1454888703,"201051344000890","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,321336.4,321336.4,20749,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454888727,117278.00
02/07/2016 18:45,2,0.000,ALERT,211.93,300.57,59.991,1454888703,"201051344000438","219011344069620",0.00,3.00,0,299.37,302.68,0.0,0.0,0.000,323459.8,323459.8,20806,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454888729,117279.00
02/07/2016 18:45,2,0.000,ALERT,212.16,299.97,59.996,1454888703,"201051344000417","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,317238.5,317238.5,20908,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454888730,117280.00
02/07/2016 18:45,2,0.000,ALERT,212.16,300.27,60.002,1454888703,"274151322000083","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,592042.0,592042.0,9951,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454888732,117281.00
02/07/2016 18:45,2,0.000,ALERT,212.61,300.27,59.991,1454888703,"274151322000076","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,629175.6,629175.6,10001,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454888734,117282.00
02/07/2016 18:45,2,0.000,ALERT,212.61,302.98,59.991,1454888703,"201051344000868","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,309469.1,309469.1,16002,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454888736,117283.00
02/07/2016 18:45,2,0.000,ALERT,211.93,301.17,59.981,1454888703,"274151322000095","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,622200.4,622200.4,9842,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454888738,117284.00
02/07/2016 18:45,2,0.000,ALERT,212.38,302.37,59.986,1454888703,"201051344000988","219011344069620",0.00,3.30,0,297.87,303.58,0.0,0.0,0.000,307865.3,307865.3,16264,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454888740,117285.00
02/07/2016 18:45,2,0.000,ALERT,211.70,299.67,60.018,1454888703,"201051344001025","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,320958.1,320958.1,20804,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454888741,117286.00
02/07/2016 18:45,2,0.000,ALERT,212.61,302.37,59.991,1454888703,"201051344000458","219011344069620",0.00,4.50,0,300.27,305.08,0.0,0.0,0.000,318128.4,318128.4,16236,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454888743,117287.00
02/07/2016 18:45,2,0.000,ALERT,213.29,302.37,60.023,1454888703,"201051344000853","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,316303.0,316303.0,15969,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454888745,117288.00
02/07/2016 18:45,2,0.000,ALERT,212.38,300.57,60.034,1454888703,"201051344000685","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,323316.0,323316.0,20691,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454888747,117289.00
02/07/2016 18:45,2,0.000,ALERT,212.16,299.97,59.986,1454888703,"201051344000917","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,320936.4,320936.4,20664,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454888749,117290.00
02/07/2016 18:45,2,0.000,ALERT,212.16,300.87,59.986,1454888703,"201051344001145","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,325026.8,325026.8,20610,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454888750,117291.00
02/07/2016 18:45,2,0.000,ALERT,212.16,299.97,59.996,1454888703,"201051344000651","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,317300.4,317300.4,20836,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454888752,117292.00
02/07/2016 18:45,2,0.000,ALERT,211.70,299.67,60.023,1454888703,"274151322000088","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,574396.7,574396.7,9726,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454888754,117293.00
02/07/2016 18:45,2,0.000,ALERT,212.83,299.97,59.996,1454888703,"274151322000068","219011344069620",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,480777.6,480777.6,10405,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454888756,117294.00
02/07/2016 18:45,2,0.000,ALERT,211.70,300.27,59.981,1454888703,"201051344001135","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,314028.6,314028.6,20828,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454888757,117295.00
02/07/2016 18:45,2,0.000,ALERT,212.38,302.98,59.991,1454888703,"201051344000594","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,320089.5,320089.5,16237,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454888759,117296.00
02/07/2016 18:45,2,0.000,ALERT,211.93,300.57,59.970,1454888703,"201051344001203","219011344069620",0.00,3.00,0,298.77,304.18,0.0,0.0,0.000,320327.9,320327.9,20802,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454888761,117297.00
02/07/2016 18:45,2,0.000,ALERT,211.93,299.97,59.981,1454888703,"274151322000054","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,586839.9,586839.9,9747,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454888763,117298.00
02/07/2016 18:45,2,0.000,ALERT,212.83,301.47,59.986,1454888703,"201051344000867","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,308937.9,308937.9,16227,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454888765,117299.00
02/07/2016 18:45,2,0.000,ALERT,211.70,300.27,59.991,1454888703,"201051344001093","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,319244.4,319244.4,20718,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454888766,117300.00
