ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2016 18:45,2,0.000,ALERT,212.61,302.37,59.949,1454888703,"201051344000900","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,324166.0,324166.0,15851,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454888769,117301.00
02/07/2016 18:45,2,0.000,ALERT,212.83,301.77,59.986,1454888703,"201051344000648","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,317195.6,317195.6,16000,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454888771,117302.00
02/07/2016 18:45,2,0.000,ALERT,212.83,303.28,59.986,1454888703,"201051344000569","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,324994.2,324994.2,15857,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454888772,117303.00
02/07/2016 18:45,2,0.000,ALERT,212.61,302.68,59.986,1454888703,"201051344000983","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,318038.7,318038.7,16143,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454888774,117304.00
02/07/2016 18:45,2,0.000,ALERT,212.83,302.68,60.007,1454888703,"201051344001158","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,313682.2,313682.2,16255,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454888776,117305.00
02/07/2016 18:45,2,0.000,ALERT,213.29,302.98,60.007,1454888703,"201051344000576","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,318618.4,318618.4,15880,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454888778,117306.00
02/07/2016 18:45,2,0.000,ALERT,212.16,299.07,60.018,1454888703,"274151322000087","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,562036.4,562036.4,9771,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454888780,117307.00
02/07/2016 19:00,2,0.000,ALERT,213.29,303.28,60.012,1454889603,"201051344000645","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,318017.7,318017.7,15965,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454889605,117308.00
02/07/2016 19:00,2,0.000,ALERT,212.16,300.57,59.975,1454889603,"274151322000085","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,589657.2,589657.2,9770,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454889607,117309.00
02/07/2016 19:00,2,0.000,ALERT,213.51,302.98,60.023,1454889603,"201051344000633","219011344069620",0.00,3.00,0,298.47,304.48,0.0,0.0,0.000,309703.5,309703.5,16256,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454889609,117310.00
02/07/2016 19:00,2,0.000,ALERT,212.83,303.28,60.012,1454889603,"201051344000469","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,310484.0,310484.0,16273,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454889611,117311.00
02/07/2016 19:00,2,0.000,ALERT,212.16,301.77,60.018,1454889603,"201051344000646","219011344069620",0.00,3.00,0,298.17,303.88,0.0,0.0,0.000,315880.1,315880.1,20833,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454889613,117312.00
02/07/2016 19:00,2,0.000,ALERT,211.93,300.57,60.012,1454889603,"274151322000052","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,597728.9,597728.9,9960,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454889614,117313.00
02/07/2016 19:00,2,0.000,ALERT,212.16,301.77,60.012,1454889603,"201051344001230","219011344069620",0.00,3.00,0,298.77,304.48,0.0,0.0,0.000,319862.8,319862.8,20687,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454889617,117314.00
02/07/2016 19:00,2,0.000,ALERT,212.61,302.37,60.018,1454889603,"201051344000582","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,313417.3,313417.3,20800,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454889619,117315.00
02/07/2016 19:00,2,0.000,ALERT,211.93,301.47,59.970,1454889603,"201051344000955","219011344069620",0.00,3.30,0,298.47,304.18,0.0,0.0,0.000,323812.9,323812.9,20789,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454889621,117316.00
02/07/2016 19:00,2,0.000,ALERT,211.93,299.67,60.012,1454889603,"274151322000094","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,480643.8,480643.8,10247,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454889623,117317.00
02/07/2016 19:00,2,0.000,ALERT,212.61,303.28,60.012,1454889603,"201051344000579","219011344069620",0.00,3.30,0,301.17,305.98,0.0,0.0,0.000,324506.0,324506.0,16219,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454889624,117318.00
02/07/2016 19:00,2,0.000,ALERT,212.16,302.07,60.007,1454889603,"201051344000890","219011344069620",0.00,3.30,0,299.07,305.38,0.0,0.0,0.000,321336.4,321336.4,20751,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454889626,117319.00
02/07/2016 19:00,2,0.000,ALERT,212.38,301.47,60.007,1454889603,"201051344000438","219011344069620",0.00,2.50,0,298.77,304.48,0.0,0.0,0.000,323459.8,323459.8,20808,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454889628,117320.00
02/07/2016 19:00,2,0.000,ALERT,212.38,300.87,60.012,1454889603,"201051344000417","219011344069620",0.00,3.00,0,298.17,303.88,0.0,0.0,0.000,317238.5,317238.5,20910,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454889630,117321.00
02/07/2016 19:00,2,0.000,ALERT,211.93,300.57,60.002,1454889603,"274151322000083","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,592042.0,592042.0,9953,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454889632,117322.00
02/07/2016 19:00,2,0.000,ALERT,212.38,300.27,60.002,1454889603,"274151322000076","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,629175.6,629175.6,10003,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454889633,117323.00
02/07/2016 19:00,2,0.000,ALERT,212.83,303.58,60.007,1454889603,"201051344000868","219011344069620",0.00,3.00,0,300.87,306.28,0.0,0.0,0.000,309469.1,309469.1,16004,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454889635,117324.00
02/07/2016 19:00,2,0.000,ALERT,211.93,301.47,60.007,1454889603,"274151322000095","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,622200.4,622200.4,9844,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454889637,117325.00
02/07/2016 19:00,2,0.000,ALERT,212.38,302.37,60.039,1454889603,"201051344000988","219011344069620",0.00,3.30,0,297.87,304.48,0.0,0.0,0.000,307865.3,307865.3,16266,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454889639,117326.00
02/07/2016 19:00,2,0.000,ALERT,211.93,300.57,60.018,1454889603,"201051344001025","219011344069620",0.00,2.50,0,298.17,304.48,0.0,0.0,0.000,320958.1,320958.1,20806,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454889641,117327.00
02/07/2016 19:00,2,0.000,ALERT,212.61,302.98,59.996,1454889603,"201051344000458","219011344069620",0.00,4.50,0,300.87,305.98,0.0,0.0,0.000,318128.4,318128.4,16238,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454889642,117328.00
02/07/2016 19:00,2,0.000,ALERT,213.06,302.68,60.012,1454889603,"201051344000853","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,316303.0,316303.0,15971,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454889644,117329.00
02/07/2016 19:00,2,0.000,ALERT,212.61,301.47,59.959,1454889603,"201051344000685","219011344069620",0.00,3.00,0,297.87,304.48,0.0,0.0,0.000,323316.0,323316.0,20693,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454889646,117330.00
02/07/2016 19:00,2,0.000,ALERT,212.38,300.87,59.996,1454889603,"201051344000917","219011344069620",0.00,4.00,0,297.57,303.28,0.0,0.0,0.000,320936.4,320936.4,20666,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454889648,117331.00
02/07/2016 19:00,2,0.000,ALERT,212.61,301.47,59.996,1454889603,"201051344001145","219011344069620",0.00,3.00,0,299.07,305.08,0.0,0.0,0.000,325026.8,325026.8,20612,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454889650,117332.00
02/07/2016 19:00,2,0.000,ALERT,212.38,300.57,59.991,1454889603,"201051344000651","219011344069620",0.00,2.50,0,298.17,303.58,0.0,0.0,0.000,317300.4,317300.4,20838,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454889652,117333.00
02/07/2016 19:00,2,0.000,ALERT,211.48,300.27,59.996,1454889603,"274151322000088","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,574396.7,574396.7,9728,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454889654,117334.00
02/07/2016 19:00,2,0.000,ALERT,212.83,299.97,60.002,1454889603,"274151322000068","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,480777.6,480777.6,10407,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454889655,117335.00
02/07/2016 19:00,2,0.000,ALERT,211.93,301.17,59.986,1454889603,"201051344001135","219011344069620",0.00,3.00,0,298.77,304.48,0.0,0.0,0.000,314028.6,314028.6,20830,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454889657,117336.00
02/07/2016 19:00,2,0.000,ALERT,212.16,303.28,60.034,1454889603,"201051344000594","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,320089.5,320089.5,16239,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454889659,117337.00
02/07/2016 19:00,2,0.000,ALERT,212.16,300.87,59.975,1454889603,"201051344001203","219011344069620",0.00,2.50,0,298.47,305.98,0.0,0.0,0.000,320327.9,320327.9,20804,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454889661,117338.00
02/07/2016 19:00,2,0.000,ALERT,211.70,300.27,59.938,1454889603,"274151322000054","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,586839.9,586839.9,9749,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454889663,117339.00
02/07/2016 19:00,2,0.000,ALERT,212.83,302.07,59.975,1454889603,"201051344000867","219011344069620",0.00,3.70,0,299.67,305.38,0.0,0.0,0.000,308937.9,308937.9,16229,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454889664,117340.00
02/07/2016 19:00,2,0.000,ALERT,212.16,301.17,59.970,1454889603,"201051344001093","219011344069620",0.00,4.00,0,298.77,303.88,0.0,0.0,0.000,319244.4,319244.4,20720,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454889666,117341.00
02/07/2016 19:00,2,0.000,ALERT,212.38,302.37,59.959,1454889603,"201051344000900","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,324166.0,324166.0,15853,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454889668,117342.00
02/07/2016 19:00,2,0.000,ALERT,212.61,301.77,59.965,1454889603,"201051344000648","219011344069620",0.00,2.50,0,299.97,305.38,0.0,0.0,0.000,317195.6,317195.6,16002,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454889670,117343.00
02/07/2016 19:00,2,0.000,ALERT,212.83,303.28,59.959,1454889603,"201051344000569","219011344069620",0.00,3.30,0,301.17,306.28,0.0,0.0,0.000,324994.2,324994.2,15859,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454889672,117344.00
02/07/2016 19:00,2,0.000,ALERT,212.38,302.68,59.912,1454889603,"201051344000983","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,318038.7,318038.7,16145,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454889673,117345.00
02/07/2016 19:00,2,0.000,ALERT,212.61,302.68,59.954,1454889603,"201051344001158","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,313682.2,313682.2,16257,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454889675,117346.00
02/07/2016 19:00,2,0.000,ALERT,213.06,303.28,59.954,1454889603,"201051344000576","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,318618.4,318618.4,15882,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454889677,117347.00
02/07/2016 19:00,2,0.000,ALERT,211.93,299.07,59.912,1454889603,"274151322000087","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,562036.4,562036.4,9773,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454889679,117348.00
02/07/2016 19:00,2,0.000,ALERT,212.38,301.47,59.981,1454889603,"201051344000585","219011344069620",0.00,3.30,0,298.47,303.88,0.0,0.0,0.000,320761.2,320761.2,20825,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454889681,117349.00
02/07/2016 19:15,2,0.000,ALERT,213.06,302.37,59.991,1454890503,"201051344000645","219011344069620",0.00,3.70,0,301.47,305.08,0.0,0.0,0.000,318017.7,318017.7,15967,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454890505,117350.00
02/07/2016 19:15,2,0.000,ALERT,212.38,300.87,59.986,1454890503,"274151322000085","219011344069620",0.00,4.50,0,299.07,302.07,0.0,0.0,0.000,589657.2,589657.2,9772,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454890507,117351.00
02/07/2016 19:15,2,0.000,ALERT,213.29,302.37,59.991,1454890503,"201051344000633","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,309703.5,309703.5,16258,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454890508,117352.00
02/07/2016 19:15,2,0.000,ALERT,212.83,302.37,59.986,1454890503,"201051344000469","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,310484.0,310484.0,16275,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454890510,117353.00
02/07/2016 19:15,2,0.000,ALERT,212.16,301.77,59.986,1454890503,"201051344000646","219011344069620",0.00,3.00,0,299.67,305.68,0.0,0.0,0.000,315880.1,315880.1,20835,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454890512,117354.00
02/07/2016 19:15,2,0.000,ALERT,211.93,301.47,59.986,1454890503,"274151322000052","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,597728.9,597728.9,9962,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454890514,117355.00
02/07/2016 19:15,2,0.000,ALERT,212.61,302.07,59.991,1454890503,"201051344000585","219011344069620",0.00,3.30,0,298.47,305.68,0.0,0.0,0.000,320761.2,320761.2,20827,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454890516,117356.00
02/07/2016 19:15,2,0.000,ALERT,212.38,301.77,59.981,1454890503,"201051344001230","219011344069620",0.00,3.00,0,299.67,306.58,0.0,0.0,0.000,319862.8,319862.8,20689,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454890517,117357.00
02/07/2016 19:15,2,0.000,ALERT,212.83,302.37,59.986,1454890503,"201051344000582","219011344069620",0.00,2.50,0,300.57,306.58,0.0,0.0,0.000,313417.3,313417.3,20802,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454890519,117358.00
02/07/2016 19:15,2,0.000,ALERT,211.93,301.77,59.975,1454890503,"201051344000955","219011344069620",0.00,3.00,0,299.67,305.98,0.0,0.0,0.000,323812.9,323812.9,20791,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454890521,117359.00
02/07/2016 19:15,2,0.000,ALERT,212.16,300.27,59.965,1454890503,"274151322000094","219011344069620",0.00,3.30,0,298.47,301.17,0.0,0.0,0.000,480643.8,480643.8,10249,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454890523,117360.00
02/07/2016 19:15,2,0.000,ALERT,212.83,303.28,59.981,1454890503,"201051344000579","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,324506.0,324506.0,16221,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454890525,117361.00
02/07/2016 19:15,2,0.000,ALERT,212.16,302.07,59.928,1454890503,"201051344000890","219011344069620",0.00,3.30,0,300.27,307.18,0.0,0.0,0.000,321336.4,321336.4,20753,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454890527,117362.00
02/07/2016 19:15,2,0.000,ALERT,212.38,301.47,59.944,1454890503,"201051344000438","219011344069620",0.00,2.50,0,299.67,306.58,0.0,0.0,0.000,323459.8,323459.8,20810,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454890528,117363.00
02/07/2016 19:15,2,0.000,ALERT,212.61,300.87,59.986,1454890503,"201051344000417","219011344069620",0.00,3.00,0,299.07,305.68,0.0,0.0,0.000,317238.5,317238.5,20912,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454890530,117364.00
02/07/2016 19:15,2,0.000,ALERT,212.16,300.57,59.965,1454890503,"274151322000083","219011344069620",0.00,3.70,0,299.07,302.37,0.0,0.0,0.000,592042.0,592042.0,9955,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454890532,117365.00
02/07/2016 19:15,2,0.000,ALERT,212.83,300.27,59.970,1454890503,"274151322000076","219011344069620",0.00,4.00,0,299.07,302.37,0.0,0.0,0.000,629175.6,629175.6,10005,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454890534,117366.00
02/07/2016 19:15,2,0.000,ALERT,212.61,302.98,59.991,1454890503,"201051344000868","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,309469.1,309469.1,16006,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454890535,117367.00
02/07/2016 19:15,2,0.000,ALERT,212.16,301.77,59.970,1454890503,"274151322000095","219011344069620",0.00,3.30,0,299.97,302.98,0.0,0.0,0.000,622200.4,622200.4,9846,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454890537,117368.00
02/07/2016 19:15,2,0.000,ALERT,212.61,302.37,59.981,1454890503,"201051344000988","219011344069620",0.00,3.30,0,298.47,304.18,0.0,0.0,0.000,307865.3,307865.3,16268,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454890539,117369.00
02/07/2016 19:15,2,0.000,ALERT,212.16,301.17,59.933,1454890503,"201051344001025","219011344069620",0.00,2.50,0,298.77,306.58,0.0,0.0,0.000,320958.1,320958.1,20808,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454890541,117370.00
02/07/2016 19:15,2,0.000,ALERT,212.61,302.37,59.991,1454890503,"201051344000458","219011344069620",0.00,4.00,0,301.17,305.38,0.0,0.0,0.000,318128.4,318128.4,16240,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454890543,117371.00
02/07/2016 19:15,2,0.000,ALERT,213.29,302.37,60.007,1454890503,"201051344000853","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,316303.0,316303.0,15973,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454890545,117372.00
02/07/2016 19:15,2,0.000,ALERT,212.83,301.77,59.981,1454890503,"201051344000685","219011344069620",0.00,3.00,0,299.37,305.98,0.0,0.0,0.000,323316.0,323316.0,20695,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454890547,117373.00
02/07/2016 19:15,2,0.000,ALERT,212.61,301.17,59.975,1454890503,"201051344000917","219011344069620",0.00,4.00,0,298.17,305.08,0.0,0.0,0.000,320936.4,320936.4,20668,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454890548,117374.00
02/07/2016 19:15,2,0.000,ALERT,212.61,302.07,59.965,1454890503,"201051344001145","219011344069620",0.00,3.00,0,299.37,307.18,0.0,0.0,0.000,325026.8,325026.8,20614,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454890550,117375.00
02/07/2016 19:15,2,0.000,ALERT,212.38,300.87,59.944,1454890503,"201051344000651","219011344069620",0.00,2.50,0,298.77,305.68,0.0,0.0,0.000,317300.4,317300.4,20840,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454890552,117376.00
02/07/2016 19:15,2,0.000,ALERT,211.70,300.57,59.970,1454890503,"274151322000088","219011344069620",0.00,4.50,0,298.77,301.77,0.0,0.0,0.000,574396.7,574396.7,9730,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454890554,117377.00
02/07/2016 19:15,2,0.000,ALERT,212.83,299.67,59.996,1454890503,"274151322000068","219011344069620",0.00,4.50,0,298.47,301.17,0.0,0.0,0.000,480777.6,480777.6,10409,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454890556,117378.00
02/07/2016 19:15,2,0.000,ALERT,211.93,301.47,59.954,1454890503,"201051344001135","219011344069620",0.00,3.30,0,299.37,306.58,0.0,0.0,0.000,314028.6,314028.6,20832,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454890557,117379.00
02/07/2016 19:15,2,0.000,ALERT,212.38,302.98,59.991,1454890503,"201051344000594","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,320089.5,320089.5,16241,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454890559,117380.00
02/07/2016 19:15,2,0.000,ALERT,212.38,301.47,60.018,1454890503,"201051344001203","219011344069620",0.00,2.50,0,299.07,307.18,0.0,0.0,0.000,320327.9,320327.9,20806,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454890561,117381.00
02/07/2016 19:15,2,0.000,ALERT,211.93,301.17,59.959,1454890503,"274151322000054","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,586839.9,586839.9,9751,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454890563,117382.00
02/07/2016 19:15,2,0.000,ALERT,212.83,301.77,59.986,1454890503,"201051344000867","219011344069620",0.00,3.70,0,299.97,305.08,0.0,0.0,0.000,308937.9,308937.9,16231,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454890565,117383.00
02/07/2016 19:15,2,0.000,ALERT,212.38,301.77,59.975,1454890503,"201051344001093","219011344069620",0.00,3.70,0,299.07,305.68,0.0,0.0,0.000,319244.4,319244.4,20722,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454890566,117384.00
02/07/2016 19:15,2,0.000,ALERT,212.61,302.37,59.981,1454890503,"201051344000900","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,324166.0,324166.0,15855,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454890568,117385.00
02/07/2016 19:15,2,0.000,ALERT,212.83,301.77,59.959,1454890503,"201051344000648","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,317195.6,317195.6,16004,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454890570,117386.00
02/07/2016 19:15,2,0.000,ALERT,212.83,302.98,59.981,1454890503,"201051344000569","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,324994.2,324994.2,15861,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454890572,117387.00
02/07/2016 19:15,2,0.000,ALERT,212.61,302.68,59.959,1454890503,"201051344000983","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,318038.7,318038.7,16147,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454890574,117388.00
02/07/2016 19:15,2,0.000,ALERT,212.83,302.37,60.007,1454890503,"201051344001158","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,313682.2,313682.2,16259,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454890576,117389.00
02/07/2016 19:15,2,0.000,ALERT,213.06,302.68,59.986,1454890503,"201051344000576","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,318618.4,318618.4,15884,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454890577,117390.00
02/07/2016 19:15,2,0.000,ALERT,212.16,299.67,59.991,1454890503,"274151322000087","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,562036.4,562036.4,9775,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454890579,117391.00
02/07/2016 19:30,2,0.000,ALERT,213.06,302.68,59.986,1454891403,"201051344000645","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,318017.7,318017.7,15969,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454891405,117392.00
02/07/2016 19:30,2,0.000,ALERT,212.16,300.27,59.991,1454891403,"274151322000085","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,589657.2,589657.2,9774,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454891407,117393.00
02/07/2016 19:30,2,0.000,ALERT,213.29,302.37,60.007,1454891403,"201051344000633","219011344069620",0.00,2.50,0,298.47,304.18,0.0,0.0,0.000,309703.5,309703.5,16260,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454891409,117394.00
02/07/2016 19:30,2,0.000,ALERT,212.83,302.68,60.002,1454891403,"201051344000469","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,310484.0,310484.0,16277,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454891411,117395.00
02/07/2016 19:30,2,0.000,ALERT,211.70,300.87,60.023,1454891403,"201051344000646","219011344069620",0.00,3.00,0,297.87,303.88,0.0,0.0,0.000,315880.1,315880.1,20837,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454891413,117396.00
02/07/2016 19:30,2,0.000,ALERT,211.70,299.97,60.002,1454891403,"274151322000052","219011344069620",0.00,3.70,0,297.57,302.68,0.0,0.0,0.000,597728.9,597728.9,9964,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454891414,117397.00
02/07/2016 19:30,2,0.000,ALERT,212.16,301.17,59.986,1454891403,"201051344000585","219011344069620",0.00,3.30,0,297.87,303.28,0.0,0.0,0.000,320761.2,320761.2,20829,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454891416,117398.00
02/07/2016 19:30,2,0.000,ALERT,211.93,301.17,59.975,1454891403,"201051344001230","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,319862.8,319862.8,20691,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454891418,117399.00
02/07/2016 19:30,2,0.000,ALERT,212.38,301.77,59.996,1454891403,"201051344000582","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,313417.3,313417.3,20804,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454891420,117400.00
02/07/2016 19:30,2,0.000,ALERT,211.48,300.87,59.986,1454891403,"201051344000955","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,323812.9,323812.9,20793,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454891422,117401.00
02/07/2016 19:30,2,0.000,ALERT,212.16,299.67,59.996,1454891403,"274151322000094","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,480643.8,480643.8,10251,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454891424,117402.00
02/07/2016 19:30,2,0.000,ALERT,212.83,303.28,60.002,1454891403,"201051344000579","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,324506.0,324506.0,16223,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454891425,117403.00
02/07/2016 19:30,2,0.000,ALERT,211.93,301.17,59.996,1454891403,"201051344000890","219011344069620",0.00,3.30,0,298.77,304.48,0.0,0.0,0.000,321336.4,321336.4,20755,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454891427,117404.00
02/07/2016 19:30,2,0.000,ALERT,211.93,300.57,59.996,1454891403,"201051344000438","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,323459.8,323459.8,20812,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454891429,117405.00
02/07/2016 19:30,2,0.000,ALERT,212.16,300.27,59.991,1454891403,"201051344000417","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,317238.5,317238.5,20914,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454891431,117406.00
02/07/2016 19:30,2,0.000,ALERT,212.16,300.87,60.007,1454891403,"274151322000083","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,592042.0,592042.0,9957,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454891433,117407.00
02/07/2016 19:30,2,0.000,ALERT,212.61,300.27,60.023,1454891403,"274151322000076","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,629175.6,629175.6,10007,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454891435,117408.00
02/07/2016 19:30,2,0.000,ALERT,212.61,303.28,59.959,1454891403,"201051344000868","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,309469.1,309469.1,16008,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454891436,117409.00
02/07/2016 19:30,2,0.000,ALERT,212.16,301.47,60.002,1454891403,"274151322000095","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,622200.4,622200.4,9848,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454891438,117410.00
02/07/2016 19:30,2,0.000,ALERT,212.61,302.68,59.991,1454891403,"201051344000988","219011344069620",0.00,3.00,0,297.87,304.18,0.0,0.0,0.000,307865.3,307865.3,16270,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454891440,117411.00
02/07/2016 19:30,2,0.000,ALERT,211.70,299.97,60.002,1454891403,"201051344001025","219011344069620",0.00,2.50,0,297.87,303.88,0.0,0.0,0.000,320958.1,320958.1,20810,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454891442,117412.00
02/07/2016 19:30,2,0.000,ALERT,212.61,302.98,60.007,1454891403,"201051344000458","219011344069620",0.00,4.00,0,300.27,305.08,0.0,0.0,0.000,318128.4,318128.4,16242,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454891443,117413.00
02/07/2016 19:30,2,0.000,ALERT,213.06,302.37,60.002,1454891403,"201051344000853","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,316303.0,316303.0,15975,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454891445,117414.00
02/07/2016 19:30,2,0.000,ALERT,212.38,300.87,60.002,1454891403,"201051344000685","219011344069620",0.00,3.00,0,298.17,303.58,0.0,0.0,0.000,323316.0,323316.0,20697,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454891447,117415.00
02/07/2016 19:30,2,0.000,ALERT,212.16,300.57,60.007,1454891403,"201051344000917","219011344069620",0.00,4.00,0,296.96,302.68,0.0,0.0,0.000,320936.4,320936.4,20670,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454891449,117416.00
02/07/2016 19:30,2,0.000,ALERT,211.93,300.57,59.996,1454891403,"201051344001145","219011344069620",0.00,3.00,0,298.47,304.18,0.0,0.0,0.000,325026.8,325026.8,20616,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454891451,117417.00
02/07/2016 19:30,2,0.000,ALERT,211.93,299.97,60.007,1454891403,"201051344000651","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,317300.4,317300.4,20842,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454891452,117418.00
02/07/2016 19:30,2,0.000,ALERT,211.70,299.97,60.002,1454891403,"274151322000088","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,574396.7,574396.7,9732,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454891454,117419.00
02/07/2016 19:30,2,0.000,ALERT,212.61,299.67,60.002,1454891403,"274151322000068","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,480777.6,480777.6,10411,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454891456,117420.00
02/07/2016 19:30,2,0.000,ALERT,211.48,300.57,60.007,1454891403,"201051344001135","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,314028.6,314028.6,20834,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454891458,117421.00
02/07/2016 19:30,2,0.000,ALERT,212.16,303.28,60.034,1454891403,"201051344000594","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,320089.5,320089.5,16243,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454891460,117422.00
02/07/2016 19:30,2,0.000,ALERT,211.93,300.57,60.007,1454891403,"201051344001203","219011344069620",0.00,3.00,0,298.17,305.08,0.0,0.0,0.000,320327.9,320327.9,20808,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454891462,117423.00
02/07/2016 19:30,2,0.000,ALERT,211.93,300.57,60.002,1454891403,"274151322000054","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,586839.9,586839.9,9753,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454891463,117424.00
02/07/2016 19:30,2,0.000,ALERT,212.83,302.68,59.996,1454891403,"201051344000867","219011344069620",0.00,3.70,0,299.67,304.78,0.0,0.0,0.000,308937.9,308937.9,16233,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454891465,117425.00
02/07/2016 19:30,2,0.000,ALERT,211.70,300.57,59.996,1454891403,"201051344001093","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,319244.4,319244.4,20724,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454891467,117426.00
02/07/2016 19:30,2,0.000,ALERT,212.61,303.28,60.002,1454891403,"201051344000900","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,324166.0,324166.0,15857,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454891469,117427.00
02/07/2016 19:30,2,0.000,ALERT,212.83,302.37,59.986,1454891403,"201051344000648","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,317195.6,317195.6,16006,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454891471,117428.00
02/07/2016 19:30,2,0.000,ALERT,212.61,303.58,60.002,1454891403,"201051344000569","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,324994.2,324994.2,15863,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454891472,117429.00
02/07/2016 19:30,2,0.000,ALERT,212.83,303.28,59.991,1454891403,"201051344000983","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,318038.7,318038.7,16149,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454891474,117430.00
02/07/2016 19:30,2,0.000,ALERT,212.61,302.68,59.991,1454891403,"201051344001158","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,313682.2,313682.2,16261,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454891476,117431.00
02/07/2016 19:30,2,0.000,ALERT,213.06,303.28,60.002,1454891403,"201051344000576","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,318618.4,318618.4,15886,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454891478,117432.00
02/07/2016 19:30,2,0.000,ALERT,212.16,299.37,59.996,1454891403,"274151322000087","219011344069620",0.00,5.00,0,296.66,301.47,0.0,0.0,0.000,562036.4,562036.4,9777,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454891480,117433.00
02/07/2016 19:45,2,0.000,ALERT,213.29,302.98,60.002,1454892303,"201051344000645","219011344069620",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,318017.7,318017.7,15971,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454892305,117434.00
02/07/2016 19:45,2,0.000,ALERT,212.83,301.47,59.991,1454892303,"274151322000085","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,589657.2,589657.2,9776,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454892307,117435.00
02/07/2016 19:45,2,0.000,ALERT,213.74,303.28,59.991,1454892303,"201051344000633","219011344069620",0.00,3.00,0,299.07,304.18,0.0,0.0,0.000,309703.5,309703.5,16262,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454892309,117436.00
02/07/2016 19:45,2,0.000,ALERT,213.06,302.98,60.018,1454892303,"201051344000469","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,310484.0,310484.0,16279,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454892311,117437.00
02/07/2016 19:45,2,0.000,ALERT,212.16,301.77,59.996,1454892303,"201051344000646","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,315880.1,315880.1,20839,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454892313,117438.00
02/07/2016 19:45,2,0.000,ALERT,212.38,302.37,59.996,1454892303,"274151322000052","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,597728.9,597728.9,9966,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454892314,117439.00
02/07/2016 19:45,2,0.000,ALERT,212.38,302.07,59.996,1454892303,"201051344000585","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,320761.2,320761.2,20831,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454892316,117440.00
02/07/2016 19:45,2,0.000,ALERT,212.38,302.07,60.002,1454892303,"201051344001230","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,319862.8,319862.8,20693,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454892318,117441.00
02/07/2016 19:45,2,0.000,ALERT,212.83,302.68,59.959,1454892303,"201051344000582","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,313417.3,313417.3,20806,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454892320,117442.00
02/07/2016 19:45,2,0.000,ALERT,211.93,301.47,60.034,1454892303,"201051344000955","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,323812.9,323812.9,20795,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454892321,117443.00
02/07/2016 19:45,2,0.000,ALERT,212.83,301.17,59.981,1454892303,"274151322000094","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,480643.8,480643.8,10253,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454892323,117444.00
02/07/2016 19:45,2,0.000,ALERT,213.06,303.88,59.996,1454892303,"201051344000579","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,324506.0,324506.0,16225,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454892325,117445.00
