ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2016 19:45,2,0.000,ALERT,212.16,302.07,59.954,1454892303,"201051344000890","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,321336.4,321336.4,20757,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454892327,117446.00
02/07/2016 19:45,2,0.000,ALERT,212.61,301.77,59.991,1454892303,"201051344000438","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,323459.8,323459.8,20814,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454892329,117447.00
02/07/2016 19:45,2,0.000,ALERT,212.83,301.47,59.991,1454892303,"201051344000417","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,317238.5,317238.5,20916,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454892330,117448.00
02/07/2016 19:45,2,0.000,ALERT,212.83,302.37,59.991,1454892303,"274151322000083","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,592042.0,592042.0,9959,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454892332,117449.00
02/07/2016 19:45,2,0.000,ALERT,213.29,301.17,59.996,1454892303,"274151322000076","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,629175.6,629175.6,10009,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454892334,117450.00
02/07/2016 19:45,2,0.000,ALERT,213.06,303.88,59.996,1454892303,"201051344000868","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,309469.1,309469.1,16010,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454892336,117451.00
02/07/2016 19:45,2,0.000,ALERT,212.61,302.07,59.970,1454892303,"274151322000095","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,622200.4,622200.4,9850,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454892338,117452.00
02/07/2016 19:45,2,0.000,ALERT,212.61,302.68,60.023,1454892303,"201051344000988","219011344069620",0.00,3.30,0,298.17,304.48,0.0,0.0,0.000,307865.3,307865.3,16272,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454892339,117453.00
02/07/2016 19:45,2,0.000,ALERT,211.93,300.57,60.002,1454892303,"201051344001025","219011344069620",0.00,2.50,0,298.17,303.58,0.0,0.0,0.000,320958.1,320958.1,20812,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454892341,117454.00
02/07/2016 19:45,2,0.000,ALERT,212.83,302.98,60.002,1454892303,"201051344000458","219011344069620",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,318128.4,318128.4,16244,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454892343,117455.00
02/07/2016 19:45,2,0.000,ALERT,213.51,302.98,60.007,1454892303,"201051344000853","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,316303.0,316303.0,15977,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454892345,117456.00
02/07/2016 19:45,2,0.000,ALERT,212.61,301.47,60.044,1454892303,"201051344000685","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,323316.0,323316.0,20699,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454892347,117457.00
02/07/2016 19:45,2,0.000,ALERT,212.38,300.87,60.002,1454892303,"201051344000917","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,320936.4,320936.4,20672,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454892349,117458.00
02/07/2016 19:45,2,0.000,ALERT,212.38,301.77,59.975,1454892303,"201051344001145","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,325026.8,325026.8,20618,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454892351,117459.00
02/07/2016 19:45,2,0.000,ALERT,212.16,300.57,60.007,1454892303,"201051344000651","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,317300.4,317300.4,20844,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454892352,117460.00
02/07/2016 19:45,2,0.000,ALERT,212.38,300.87,60.002,1454892303,"274151322000088","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,574396.7,574396.7,9734,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454892354,117461.00
02/07/2016 19:45,2,0.000,ALERT,213.06,300.57,59.991,1454892303,"274151322000068","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,480777.6,480777.6,10413,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454892356,117462.00
02/07/2016 19:45,2,0.000,ALERT,211.93,301.47,60.007,1454892303,"201051344001135","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,314028.6,314028.6,20836,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454892358,117463.00
02/07/2016 19:45,2,0.000,ALERT,212.38,303.28,60.034,1454892303,"201051344000594","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,320089.5,320089.5,16245,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454892360,117464.00
02/07/2016 19:45,2,0.000,ALERT,212.16,301.17,59.991,1454892303,"201051344001203","219011344069620",0.00,3.00,0,298.77,304.78,0.0,0.0,0.000,320327.9,320327.9,20810,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454892362,117465.00
02/07/2016 19:45,2,0.000,ALERT,212.61,302.07,60.007,1454892303,"274151322000054","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,586839.9,586839.9,9755,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454892364,117466.00
02/07/2016 19:45,2,0.000,ALERT,213.06,302.68,60.012,1454892303,"201051344000867","219011344069620",0.00,3.70,0,299.97,305.08,0.0,0.0,0.000,308937.9,308937.9,16235,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454892365,117467.00
02/07/2016 19:45,2,0.000,ALERT,212.16,301.17,60.012,1454892303,"201051344001093","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,319244.4,319244.4,20726,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454892367,117468.00
02/07/2016 19:45,2,0.000,ALERT,212.83,303.28,59.975,1454892303,"201051344000900","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,324166.0,324166.0,15859,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454892369,117469.00
02/07/2016 19:45,2,0.000,ALERT,213.06,302.07,60.012,1454892303,"201051344000648","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,317195.6,317195.6,16008,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454892371,117470.00
02/07/2016 19:45,2,0.000,ALERT,213.06,303.58,60.012,1454892303,"201051344000569","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,324994.2,324994.2,15865,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454892372,117471.00
02/07/2016 19:45,2,0.000,ALERT,212.83,303.28,60.002,1454892303,"201051344000983","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,318038.7,318038.7,16151,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454892374,117472.00
02/07/2016 19:45,2,0.000,ALERT,212.83,302.68,60.002,1454892303,"201051344001158","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,313682.2,313682.2,16263,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454892376,117473.00
02/07/2016 19:45,2,0.000,ALERT,213.29,303.58,59.996,1454892303,"201051344000576","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,318618.4,318618.4,15888,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454892378,117474.00
02/07/2016 19:45,2,0.000,ALERT,212.61,299.97,59.996,1454892303,"274151322000087","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,562036.4,562036.4,9779,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454892380,117475.00
02/07/2016 20:00,2,0.000,ALERT,213.51,302.37,59.970,1454893204,"201051344000645","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,318017.7,318017.7,15973,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454893206,117476.00
02/07/2016 20:00,2,0.000,ALERT,212.38,299.97,59.954,1454893204,"274151322000085","219011344069620",0.00,4.50,0,298.47,303.58,0.0,0.0,0.000,589657.2,589657.2,9778,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454893208,117477.00
02/07/2016 20:00,2,0.000,ALERT,213.74,302.68,59.954,1454893204,"201051344000633","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,309703.5,309703.5,16264,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454893210,117478.00
02/07/2016 20:00,2,0.000,ALERT,213.06,302.68,59.954,1454893204,"201051344000469","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,310484.0,310484.0,16281,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454893212,117479.00
02/07/2016 20:00,2,0.000,ALERT,212.38,302.07,59.991,1454893204,"201051344000646","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,315880.1,315880.1,20841,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454893214,117480.00
02/07/2016 20:00,2,0.000,ALERT,211.93,300.87,59.928,1454893204,"274151322000052","219011344069620",0.00,3.70,0,298.77,304.18,0.0,0.0,0.000,597728.9,597728.9,9968,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454893215,117481.00
02/07/2016 20:00,2,0.000,ALERT,212.83,302.07,59.954,1454893204,"201051344000585","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,320761.2,320761.2,20833,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454893217,117482.00
02/07/2016 20:00,2,0.000,ALERT,212.61,302.37,59.970,1454893204,"201051344001230","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,319862.8,319862.8,20695,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454893219,117483.00
02/07/2016 20:00,2,0.000,ALERT,213.29,302.98,59.975,1454893204,"201051344000582","219011344069620",0.00,2.50,0,300.87,304.18,0.0,0.0,0.000,313417.3,313417.3,20808,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454893221,117484.00
02/07/2016 20:00,2,0.000,ALERT,212.38,302.07,59.949,1454893204,"201051344000955","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,323812.9,323812.9,20797,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454893222,117485.00
02/07/2016 20:00,2,0.000,ALERT,212.16,299.67,59.938,1454893204,"274151322000094","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,480643.8,480643.8,10255,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454893224,117486.00
02/07/2016 20:00,2,0.000,ALERT,212.83,303.58,59.949,1454893204,"201051344000579","219011344069620",0.00,3.00,0,302.07,305.68,0.0,0.0,0.000,324506.0,324506.0,16227,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454893226,117487.00
02/07/2016 20:00,2,0.000,ALERT,212.16,301.77,59.991,1454893204,"201051344000890","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,321336.4,321336.4,20759,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454893228,117488.00
02/07/2016 20:00,2,0.000,ALERT,212.61,301.77,59.965,1454893204,"201051344000438","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,323459.8,323459.8,20816,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454893230,117489.00
02/07/2016 20:00,2,0.000,ALERT,212.83,301.47,59.917,1454893204,"201051344000417","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,317238.5,317238.5,20918,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454893232,117490.00
02/07/2016 20:00,2,0.000,ALERT,212.38,300.27,59.959,1454893204,"274151322000083","219011344069620",0.00,3.70,0,299.07,304.48,0.0,0.0,0.000,592042.0,592042.0,9961,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454893233,117491.00
02/07/2016 20:00,2,0.000,ALERT,212.83,300.27,59.954,1454893204,"274151322000076","219011344069620",0.00,3.70,0,298.77,303.88,0.0,0.0,0.000,629175.6,629175.6,10011,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454893235,117492.00
02/07/2016 20:00,2,0.000,ALERT,213.06,303.88,59.954,1454893204,"201051344000868","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,309469.1,309469.1,16012,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454893237,117493.00
02/07/2016 20:00,2,0.000,ALERT,212.38,301.17,59.975,1454893204,"274151322000095","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,622200.4,622200.4,9852,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454893239,117494.00
02/07/2016 20:00,2,0.000,ALERT,212.83,302.98,59.959,1454893204,"201051344000988","219011344069620",0.00,3.30,0,298.77,304.78,0.0,0.0,0.000,307865.3,307865.3,16274,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454893241,117495.00
02/07/2016 20:00,2,0.000,ALERT,212.38,300.87,59.954,1454893204,"201051344001025","219011344069620",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,320958.1,320958.1,20814,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454893243,117496.00
02/07/2016 20:00,2,0.000,ALERT,212.83,303.28,59.954,1454893204,"201051344000458","219011344069620",0.00,4.00,0,301.17,305.98,0.0,0.0,0.000,318128.4,318128.4,16246,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454893244,117497.00
02/07/2016 20:00,2,0.000,ALERT,213.51,302.98,59.938,1454893204,"201051344000853","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,316303.0,316303.0,15979,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454893246,117498.00
02/07/2016 20:00,2,0.000,ALERT,212.61,301.47,59.959,1454893204,"201051344000685","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,323316.0,323316.0,20701,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454893248,117499.00
02/07/2016 20:00,2,0.000,ALERT,212.61,301.47,59.959,1454893204,"201051344000917","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,320936.4,320936.4,20674,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454893250,117500.00
02/07/2016 20:00,2,0.000,ALERT,212.83,302.37,59.965,1454893204,"201051344001145","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,325026.8,325026.8,20620,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454893251,117501.00
02/07/2016 20:00,2,0.000,ALERT,212.61,301.17,59.954,1454893204,"201051344000651","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,317300.4,317300.4,20846,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454893253,117502.00
02/07/2016 20:00,2,0.000,ALERT,211.93,300.27,59.970,1454893204,"274151322000088","219011344069620",0.00,5.00,0,298.47,303.58,0.0,0.0,0.000,574396.7,574396.7,9736,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454893255,117503.00
02/07/2016 20:00,2,0.000,ALERT,212.83,299.67,59.954,1454893204,"274151322000068","219011344069620",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,480777.6,480777.6,10415,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454893257,117504.00
02/07/2016 20:00,2,0.000,ALERT,212.16,301.77,59.970,1454893204,"201051344001135","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,314028.6,314028.6,20838,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454893259,117505.00
02/07/2016 20:00,2,0.000,ALERT,212.38,303.28,59.970,1454893204,"201051344000594","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,320089.5,320089.5,16247,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454893260,117506.00
02/07/2016 20:00,2,0.000,ALERT,212.61,301.77,59.970,1454893204,"201051344001203","219011344069620",0.00,3.00,0,299.07,305.08,0.0,0.0,0.000,320327.9,320327.9,20812,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454893262,117507.00
02/07/2016 20:00,2,0.000,ALERT,212.16,300.27,59.965,1454893204,"274151322000054","219011344069620",0.00,5.50,0,298.77,304.18,0.0,0.0,0.000,586839.9,586839.9,9757,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454893264,117508.00
02/07/2016 20:00,2,0.000,ALERT,213.29,302.98,59.970,1454893204,"201051344000867","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,308937.9,308937.9,16237,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454893266,117509.00
02/07/2016 20:00,2,0.000,ALERT,212.61,301.77,59.959,1454893204,"201051344001093","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,319244.4,319244.4,20728,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454893268,117510.00
02/07/2016 20:00,2,0.000,ALERT,212.83,302.98,59.954,1454893204,"201051344000900","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,324166.0,324166.0,15861,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454893269,117511.00
02/07/2016 20:00,2,0.000,ALERT,213.29,302.68,59.975,1454893204,"201051344000648","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,317195.6,317195.6,16010,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454893271,117512.00
02/07/2016 20:00,2,0.000,ALERT,213.29,304.18,59.965,1454893204,"201051344000569","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,324994.2,324994.2,15867,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454893273,117513.00
02/07/2016 20:00,2,0.000,ALERT,213.06,303.28,59.965,1454893204,"201051344000983","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,318038.7,318038.7,16153,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454893275,117514.00
02/07/2016 20:00,2,0.000,ALERT,213.06,302.98,59.970,1454893204,"201051344001158","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,313682.2,313682.2,16265,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454893277,117515.00
02/07/2016 20:00,2,0.000,ALERT,213.51,303.88,59.959,1454893204,"201051344000576","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,318618.4,318618.4,15890,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454893279,117516.00
02/07/2016 20:00,2,0.000,ALERT,211.93,299.37,59.959,1454893204,"274151322000087","219011344069620",0.00,5.50,0,297.87,302.98,0.0,0.0,0.000,562036.4,562036.4,9781,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454893280,117517.00
02/07/2016 20:15,2,0.000,ALERT,213.74,303.58,60.012,1454894103,"201051344000645","219011344069620",0.00,3.70,0,300.57,306.28,0.0,0.0,0.000,318017.7,318017.7,15975,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454894105,117518.00
02/07/2016 20:15,2,0.000,ALERT,213.06,302.07,59.959,1454894103,"274151322000085","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,589657.2,589657.2,9780,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454894106,117519.00
02/07/2016 20:15,2,0.000,ALERT,213.74,303.28,59.965,1454894103,"201051344000633","219011344069620",0.00,3.00,0,299.37,305.68,0.0,0.0,0.000,309703.5,309703.5,16266,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454894108,117520.00
02/07/2016 20:15,2,0.000,ALERT,213.51,303.88,59.970,1454894103,"201051344000469","219011344069620",0.00,2.50,0,299.97,305.98,0.0,0.0,0.000,310484.0,310484.0,16283,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454894110,117521.00
02/07/2016 20:15,2,0.000,ALERT,212.61,302.07,59.981,1454894103,"201051344000646","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,315880.1,315880.1,20843,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454894112,117522.00
02/07/2016 20:15,2,0.000,ALERT,212.61,301.77,59.928,1454894103,"274151322000052","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,597728.9,597728.9,9970,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454894114,117523.00
02/07/2016 20:15,2,0.000,ALERT,213.06,302.37,59.965,1454894103,"201051344000585","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,320761.2,320761.2,20835,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454894115,117524.00
02/07/2016 20:15,2,0.000,ALERT,212.61,302.07,59.975,1454894103,"201051344001230","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,319862.8,319862.8,20697,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454894117,117525.00
02/07/2016 20:15,2,0.000,ALERT,213.29,302.98,59.970,1454894103,"201051344000582","219011344069620",0.00,2.50,0,301.17,304.48,0.0,0.0,0.000,313417.3,313417.3,20810,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454894119,117526.00
02/07/2016 20:15,2,0.000,ALERT,212.61,302.07,59.970,1454894103,"201051344000955","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,323812.9,323812.9,20799,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454894121,117527.00
02/07/2016 20:15,2,0.000,ALERT,212.83,300.87,59.975,1454894103,"274151322000094","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,480643.8,480643.8,10257,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454894123,117528.00
02/07/2016 20:15,2,0.000,ALERT,213.29,304.78,59.965,1454894103,"201051344000579","219011344069620",0.00,3.30,0,301.77,306.88,0.0,0.0,0.000,324506.0,324506.0,16229,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454894124,117529.00
02/07/2016 20:15,2,0.000,ALERT,212.61,302.07,59.965,1454894103,"201051344000890","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,321336.4,321336.4,20761,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454894126,117530.00
02/07/2016 20:15,2,0.000,ALERT,212.83,301.77,59.933,1454894103,"201051344000438","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,323459.8,323459.8,20818,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454894128,117531.00
02/07/2016 20:15,2,0.000,ALERT,213.06,301.47,59.981,1454894103,"201051344000417","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,317238.5,317238.5,20920,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454894130,117532.00
02/07/2016 20:15,2,0.000,ALERT,212.83,302.07,59.970,1454894103,"274151322000083","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,592042.0,592042.0,9963,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454894132,117533.00
02/07/2016 20:15,2,0.000,ALERT,213.51,302.07,59.970,1454894103,"274151322000076","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,629175.6,629175.6,10013,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454894134,117534.00
02/07/2016 20:15,2,0.000,ALERT,213.51,304.48,59.975,1454894103,"201051344000868","219011344069620",0.00,3.00,0,302.07,306.88,0.0,0.0,0.000,309469.1,309469.1,16014,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454894136,117535.00
02/07/2016 20:15,2,0.000,ALERT,213.06,302.98,60.002,1454894103,"274151322000095","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,622200.4,622200.4,9854,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454894137,117536.00
02/07/2016 20:15,2,0.000,ALERT,213.29,303.58,59.996,1454894103,"201051344000988","219011344069620",0.00,3.30,0,299.07,305.68,0.0,0.0,0.000,307865.3,307865.3,16276,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454894139,117537.00
02/07/2016 20:15,2,0.000,ALERT,212.61,301.17,59.959,1454894103,"201051344001025","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,320958.1,320958.1,20816,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454894141,117538.00
02/07/2016 20:15,2,0.000,ALERT,213.29,303.88,59.970,1454894103,"201051344000458","219011344069620",0.00,4.00,0,301.47,306.88,0.0,0.0,0.000,318128.4,318128.4,16248,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454894143,117539.00
02/07/2016 20:15,2,0.000,ALERT,213.96,303.58,59.991,1454894103,"201051344000853","219011344069620",0.00,3.00,0,301.47,306.28,0.0,0.0,0.000,316303.0,316303.0,15981,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454894145,117540.00
02/07/2016 20:15,2,0.000,ALERT,213.06,302.07,59.965,1454894103,"201051344000685","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,323316.0,323316.0,20703,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454894146,117541.00
02/07/2016 20:15,2,0.000,ALERT,213.06,301.47,60.007,1454894103,"201051344000917","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,320936.4,320936.4,20676,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454894148,117542.00
02/07/2016 20:15,2,0.000,ALERT,212.83,302.07,59.954,1454894103,"201051344001145","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,325026.8,325026.8,20622,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454894150,117543.00
02/07/2016 20:15,2,0.000,ALERT,212.83,300.87,59.965,1454894103,"201051344000651","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,317300.4,317300.4,20848,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454894152,117544.00
02/07/2016 20:15,2,0.000,ALERT,212.61,301.47,59.965,1454894103,"274151322000088","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,574396.7,574396.7,9738,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454894154,117545.00
02/07/2016 20:15,2,0.000,ALERT,213.74,301.47,59.965,1454894103,"274151322000068","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,480777.6,480777.6,10417,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454894156,117546.00
02/07/2016 20:15,2,0.000,ALERT,212.38,301.77,59.922,1454894103,"201051344001135","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,314028.6,314028.6,20840,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454894157,117547.00
02/07/2016 20:15,2,0.000,ALERT,213.06,304.48,59.965,1454894103,"201051344000594","219011344069620",0.00,3.00,0,300.57,306.58,0.0,0.0,0.000,320089.5,320089.5,16249,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454894159,117548.00
02/07/2016 20:15,2,0.000,ALERT,212.83,301.47,59.970,1454894103,"201051344001203","219011344069620",0.00,3.00,0,299.67,305.08,0.0,0.0,0.000,320327.9,320327.9,20814,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454894161,117549.00
02/07/2016 20:15,2,0.000,ALERT,212.61,301.77,59.959,1454894103,"274151322000054","219011344069620",0.00,5.50,0,298.47,303.58,0.0,0.0,0.000,586839.9,586839.9,9759,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454894163,117550.00
02/07/2016 20:15,2,0.000,ALERT,213.51,303.58,59.970,1454894103,"201051344000867","219011344069620",0.00,3.70,0,300.57,306.58,0.0,0.0,0.000,308937.9,308937.9,16239,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454894164,117551.00
02/07/2016 20:15,2,0.000,ALERT,212.83,302.07,59.970,1454894103,"201051344001093","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,319244.4,319244.4,20730,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454894166,117552.00
02/07/2016 20:15,2,0.000,ALERT,213.06,303.88,59.959,1454894103,"201051344000900","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,324166.0,324166.0,15863,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454894168,117553.00
02/07/2016 20:15,2,0.000,ALERT,213.51,303.28,59.970,1454894103,"201051344000648","219011344069620",0.00,2.50,0,300.87,305.98,0.0,0.0,0.000,317195.6,317195.6,16012,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454894170,117554.00
02/07/2016 20:15,2,0.000,ALERT,213.51,304.48,59.938,1454894103,"201051344000569","219011344069620",0.00,3.30,0,302.07,307.18,0.0,0.0,0.000,324994.2,324994.2,15869,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454894172,117555.00
02/07/2016 20:15,2,0.000,ALERT,213.06,303.88,59.970,1454894103,"201051344000983","219011344069620",0.00,3.30,0,301.47,306.58,0.0,0.0,0.000,318038.7,318038.7,16155,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454894173,117556.00
02/07/2016 20:15,2,0.000,ALERT,213.51,303.88,60.002,1454894103,"201051344001158","219011344069620",0.00,2.00,0,300.57,305.68,0.0,0.0,0.000,313682.2,313682.2,16267,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454894175,117557.00
02/07/2016 20:15,2,0.000,ALERT,213.96,304.48,59.965,1454894103,"201051344000576","219011344069620",0.00,3.00,0,301.47,306.28,0.0,0.0,0.000,318618.4,318618.4,15892,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454894177,117558.00
02/07/2016 20:15,2,0.000,ALERT,212.83,301.17,59.959,1454894103,"274151322000087","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,562036.4,562036.4,9783,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454894179,117559.00
02/07/2016 20:30,2,0.000,ALERT,213.96,303.58,59.975,1454895003,"201051344000645","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,318017.7,318017.7,15977,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895005,117560.00
02/07/2016 20:30,2,0.000,ALERT,213.06,302.37,59.975,1454895003,"274151322000085","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,589657.2,589657.2,9782,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895007,117561.00
02/07/2016 20:30,2,0.000,ALERT,214.19,303.88,59.981,1454895003,"201051344000633","219011344069620",0.00,2.50,0,300.27,305.38,0.0,0.0,0.000,309703.5,309703.5,16268,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895009,117562.00
02/07/2016 20:30,2,0.000,ALERT,213.51,303.88,60.018,1454895003,"201051344000469","219011344069620",0.00,2.50,0,300.87,305.68,0.0,0.0,0.000,310484.0,310484.0,16285,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895011,117563.00
02/07/2016 20:30,2,0.000,ALERT,212.61,302.37,59.991,1454895003,"201051344000646","219011344069620",0.00,3.00,0,299.37,305.08,0.0,0.0,0.000,315880.1,315880.1,20845,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454895013,117564.00
02/07/2016 20:30,2,0.000,ALERT,212.61,302.68,59.986,1454895003,"274151322000052","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,597728.9,597728.9,9972,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895014,117565.00
02/07/2016 20:30,2,0.000,ALERT,213.06,302.68,59.975,1454895003,"201051344000585","219011344069620",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,320761.2,320761.2,20837,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895016,117566.00
02/07/2016 20:30,2,0.000,ALERT,213.06,302.98,60.012,1454895003,"201051344001230","219011344069620",0.00,3.00,0,300.27,305.38,0.0,0.0,0.000,319862.8,319862.8,20699,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895018,117567.00
02/07/2016 20:30,2,0.000,ALERT,213.51,303.28,60.034,1454895003,"201051344000582","219011344069620",0.00,2.50,0,300.87,305.68,0.0,0.0,0.000,313417.3,313417.3,20812,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895020,117568.00
02/07/2016 20:30,2,0.000,ALERT,212.61,302.37,59.991,1454895003,"201051344000955","219011344069620",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,323812.9,323812.9,20801,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895021,117569.00
02/07/2016 20:30,2,0.000,ALERT,212.83,301.47,59.996,1454895003,"274151322000094","219011344069620",0.00,3.30,0,299.37,302.68,0.0,0.0,0.000,480643.8,480643.8,10259,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895023,117570.00
02/07/2016 20:30,2,0.000,ALERT,213.51,304.48,59.991,1454895003,"201051344000579","219011344069620",0.00,3.30,0,302.68,306.88,0.0,0.0,0.000,324506.0,324506.0,16231,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454895025,117571.00
02/07/2016 20:30,2,0.000,ALERT,213.06,302.98,60.002,1454895003,"201051344000890","219011344069620",0.00,3.30,0,299.97,305.38,0.0,0.0,0.000,321336.4,321336.4,20763,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895027,117572.00
02/07/2016 20:30,2,0.000,ALERT,213.29,302.68,59.954,1454895003,"201051344000438","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,323459.8,323459.8,20820,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454895029,117573.00
02/07/2016 20:30,2,0.000,ALERT,213.51,302.07,59.996,1454895003,"201051344000417","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,317238.5,317238.5,20922,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454895030,117574.00
02/07/2016 20:30,2,0.000,ALERT,213.06,302.07,59.996,1454895003,"274151322000083","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,592042.0,592042.0,9965,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454895032,117575.00
02/07/2016 20:30,2,0.000,ALERT,213.51,302.37,59.986,1454895003,"274151322000076","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,629175.6,629175.6,10015,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454895034,117576.00
02/07/2016 20:30,2,0.000,ALERT,213.51,304.48,59.991,1454895003,"201051344000868","219011344069620",0.00,3.00,0,302.68,306.88,0.0,0.0,0.000,309469.1,309469.1,16016,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895036,117577.00
02/07/2016 20:30,2,0.000,ALERT,212.83,303.58,59.991,1454895003,"274151322000095","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,622200.4,622200.4,9856,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454895038,117578.00
02/07/2016 20:30,2,0.000,ALERT,213.29,303.58,59.986,1454895003,"201051344000988","219011344069620",0.00,3.30,0,299.67,305.68,0.0,0.0,0.000,307865.3,307865.3,16278,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454895040,117579.00
02/07/2016 20:30,2,0.000,ALERT,212.83,301.77,60.002,1454895003,"201051344001025","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,320958.1,320958.1,20818,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454895042,117580.00
02/07/2016 20:30,2,0.000,ALERT,213.29,303.88,59.996,1454895003,"201051344000458","219011344069620",0.00,4.00,0,302.07,306.88,0.0,0.0,0.000,318128.4,318128.4,16250,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454895043,117581.00
02/07/2016 20:30,2,0.000,ALERT,213.96,303.58,59.944,1454895003,"201051344000853","219011344069620",0.00,3.00,0,301.77,306.28,0.0,0.0,0.000,316303.0,316303.0,15983,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454895045,117582.00
02/07/2016 20:30,2,0.000,ALERT,213.74,302.68,59.996,1454895003,"201051344000685","219011344069620",0.00,3.30,0,299.67,305.08,0.0,0.0,0.000,323316.0,323316.0,20705,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895047,117583.00
02/07/2016 20:30,2,0.000,ALERT,213.51,302.68,59.986,1454895003,"201051344000917","219011344069620",0.00,4.00,0,298.77,304.18,0.0,0.0,0.000,320936.4,320936.4,20678,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454895049,117584.00
02/07/2016 20:30,2,0.000,ALERT,213.51,302.98,60.012,1454895003,"201051344001145","219011344069620",0.00,3.00,0,300.27,305.38,0.0,0.0,0.000,325026.8,325026.8,20624,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895050,117585.00
02/07/2016 20:30,2,0.000,ALERT,213.29,301.77,59.986,1454895003,"201051344000651","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,317300.4,317300.4,20850,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454895052,117586.00
02/07/2016 20:30,2,0.000,ALERT,212.61,302.68,59.986,1454895003,"274151322000088","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,574396.7,574396.7,9740,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895054,117587.00
02/07/2016 20:30,2,0.000,ALERT,213.29,301.17,59.965,1454895003,"274151322000068","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,480777.6,480777.6,10419,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895056,117588.00
02/07/2016 20:30,2,0.000,ALERT,212.83,302.07,59.986,1454895003,"201051344001135","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,314028.6,314028.6,20842,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895058,117589.00
02/07/2016 20:30,2,0.000,ALERT,213.06,304.48,59.991,1454895003,"201051344000594","219011344069620",0.00,3.00,0,301.77,306.28,0.0,0.0,0.000,320089.5,320089.5,16251,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895059,117590.00
