ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2016 20:30,2,0.000,ALERT,213.06,302.37,59.986,1454895003,"201051344001203","219011344069620",0.00,2.50,0,299.97,305.68,0.0,0.0,0.000,320327.9,320327.9,20816,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895061,117591.00
02/07/2016 20:30,2,0.000,ALERT,212.83,302.37,59.981,1454895003,"274151322000054","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,586839.9,586839.9,9761,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895063,117592.00
02/07/2016 20:30,2,0.000,ALERT,213.74,303.28,59.986,1454895003,"201051344000867","219011344069620",0.00,3.70,0,301.47,306.28,0.0,0.0,0.000,308937.9,308937.9,16241,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454895065,117593.00
02/07/2016 20:30,2,0.000,ALERT,213.51,302.98,59.981,1454895003,"201051344001093","219011344069620",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,319244.4,319244.4,20732,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454895067,117594.00
02/07/2016 20:30,2,0.000,ALERT,213.29,303.28,60.002,1454895003,"201051344000900","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,324166.0,324166.0,15865,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895068,117595.00
02/07/2016 20:30,2,0.000,ALERT,213.51,302.98,59.996,1454895003,"201051344000648","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,317195.6,317195.6,16014,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454895070,117596.00
02/07/2016 20:30,2,0.000,ALERT,213.29,303.88,59.991,1454895003,"201051344000569","219011344069620",0.00,3.30,0,302.98,306.88,0.0,0.0,0.000,324994.2,324994.2,15871,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895072,117597.00
02/07/2016 20:30,2,0.000,ALERT,213.29,303.88,59.991,1454895003,"201051344000983","219011344069620",0.00,3.30,0,302.37,306.28,0.0,0.0,0.000,318038.7,318038.7,16157,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895074,117598.00
02/07/2016 20:30,2,0.000,ALERT,213.51,303.88,60.028,1454895003,"201051344001158","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,313682.2,313682.2,16269,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895076,117599.00
02/07/2016 20:30,2,0.000,ALERT,213.74,303.88,59.991,1454895003,"201051344000576","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,318618.4,318618.4,15894,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895077,117600.00
02/07/2016 20:30,2,0.000,ALERT,212.83,300.87,60.002,1454895003,"274151322000087","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,562036.4,562036.4,9785,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895079,117601.00
02/07/2016 20:45,2,0.000,ALERT,213.96,303.88,59.954,1454895904,"201051344000645","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,318017.7,318017.7,15979,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895906,117602.00
02/07/2016 20:45,2,0.000,ALERT,212.83,301.47,59.970,1454895904,"274151322000085","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,589657.2,589657.2,9784,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895907,117603.00
02/07/2016 20:45,2,0.000,ALERT,213.96,303.58,59.938,1454895904,"201051344000633","219011344069620",0.00,3.00,0,300.27,305.38,0.0,0.0,0.000,309703.5,309703.5,16270,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895909,117604.00
02/07/2016 20:45,2,0.000,ALERT,213.51,303.58,59.954,1454895904,"201051344000469","219011344069620",0.00,2.50,0,301.17,305.68,0.0,0.0,0.000,310484.0,310484.0,16287,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895911,117605.00
02/07/2016 20:45,2,0.000,ALERT,213.06,302.98,59.949,1454895904,"201051344000646","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,315880.1,315880.1,20847,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895913,117606.00
02/07/2016 20:45,2,0.000,ALERT,212.61,302.68,59.959,1454895904,"274151322000052","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,597728.9,597728.9,9974,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454895915,117607.00
02/07/2016 20:45,2,0.000,ALERT,213.51,302.98,59.954,1454895904,"201051344000585","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,320761.2,320761.2,20839,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895916,117608.00
02/07/2016 20:45,2,0.000,ALERT,213.29,302.98,59.954,1454895904,"201051344001230","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,319862.8,319862.8,20701,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895918,117609.00
02/07/2016 20:45,2,0.000,ALERT,213.74,303.58,59.959,1454895904,"201051344000582","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,313417.3,313417.3,20814,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895920,117610.00
02/07/2016 20:45,2,0.000,ALERT,213.06,301.47,59.954,1454895904,"274151322000094","219011344069620",0.00,3.30,0,299.67,302.98,0.0,0.0,0.000,480643.8,480643.8,10261,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895923,117611.00
02/07/2016 20:45,2,0.000,ALERT,213.51,304.48,59.986,1454895904,"201051344000579","219011344069620",0.00,3.00,0,302.68,306.58,0.0,0.0,0.000,324506.0,324506.0,16233,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895925,117612.00
02/07/2016 20:45,2,0.000,ALERT,213.06,303.28,59.965,1454895904,"201051344000890","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,321336.4,321336.4,20765,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895927,117613.00
02/07/2016 20:45,2,0.000,ALERT,213.51,302.98,59.965,1454895904,"201051344000438","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,323459.8,323459.8,20822,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454895928,117614.00
02/07/2016 20:45,2,0.000,ALERT,213.51,302.07,59.959,1454895904,"201051344000417","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,317238.5,317238.5,20924,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895930,117615.00
02/07/2016 20:45,2,0.000,ALERT,213.06,302.07,59.912,1454895904,"274151322000083","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,592042.0,592042.0,9967,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895932,117616.00
02/07/2016 20:45,2,0.000,ALERT,213.74,301.17,59.954,1454895904,"274151322000076","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,629175.6,629175.6,10017,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895934,117617.00
02/07/2016 20:45,2,0.000,ALERT,213.51,305.08,59.938,1454895904,"201051344000868","219011344069620",0.00,3.00,0,302.37,306.58,0.0,0.0,0.000,309469.1,309469.1,16018,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895936,117618.00
02/07/2016 20:45,2,0.000,ALERT,212.83,302.68,59.944,1454895904,"274151322000095","219011344069620",0.00,3.00,0,301.47,304.78,0.0,0.0,0.000,622200.4,622200.4,9858,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895938,117619.00
02/07/2016 20:45,2,0.000,ALERT,213.06,304.48,59.954,1454895904,"201051344000988","219011344069620",0.00,3.30,0,299.37,305.68,0.0,0.0,0.000,307865.3,307865.3,16280,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454895940,117620.00
02/07/2016 20:45,2,0.000,ALERT,213.06,302.07,59.959,1454895904,"201051344001025","219011344069620",0.00,2.50,0,300.27,305.08,0.0,0.0,0.000,320958.1,320958.1,20820,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895942,117621.00
02/07/2016 20:45,2,0.000,ALERT,213.51,304.48,59.954,1454895904,"201051344000458","219011344069620",0.00,4.00,0,302.07,306.58,0.0,0.0,0.000,318128.4,318128.4,16252,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895943,117622.00
02/07/2016 20:45,2,0.000,ALERT,213.96,303.58,59.949,1454895904,"201051344000853","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,316303.0,316303.0,15985,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895945,117623.00
02/07/2016 20:45,2,0.000,ALERT,213.51,302.68,59.959,1454895904,"201051344000685","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,323316.0,323316.0,20707,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895947,117624.00
02/07/2016 20:45,2,0.000,ALERT,213.29,302.07,59.912,1454895904,"201051344000917","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,320936.4,320936.4,20680,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895949,117625.00
02/07/2016 20:45,2,0.000,ALERT,213.29,302.68,59.944,1454895904,"201051344001145","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,325026.8,325026.8,20626,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895951,117626.00
02/07/2016 20:45,2,0.000,ALERT,213.29,301.77,59.954,1454895904,"201051344000651","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,317300.4,317300.4,20852,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454895952,117627.00
02/07/2016 20:45,2,0.000,ALERT,212.38,301.77,59.933,1454895904,"274151322000088","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,574396.7,574396.7,9742,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895954,117628.00
02/07/2016 20:45,2,0.000,ALERT,213.51,300.87,59.970,1454895904,"274151322000068","219011344069620",0.00,4.50,0,299.67,302.68,0.0,0.0,0.000,480777.6,480777.6,10421,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895956,117629.00
02/07/2016 20:45,2,0.000,ALERT,212.83,302.37,59.954,1454895904,"201051344001135","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,314028.6,314028.6,20844,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895958,117630.00
02/07/2016 20:45,2,0.000,ALERT,212.83,304.18,59.933,1454895904,"201051344000594","219011344069620",0.00,3.00,0,301.47,306.28,0.0,0.0,0.000,320089.5,320089.5,16253,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895959,117631.00
02/07/2016 20:45,2,0.000,ALERT,213.06,301.77,59.965,1454895904,"201051344001203","219011344069620",0.00,3.00,0,300.27,306.28,0.0,0.0,0.000,320327.9,320327.9,20818,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895961,117632.00
02/07/2016 20:45,2,0.000,ALERT,212.61,301.47,59.975,1454895904,"274151322000054","219011344069620",0.00,5.00,0,299.37,303.88,0.0,0.0,0.000,586839.9,586839.9,9763,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895963,117633.00
02/07/2016 20:45,2,0.000,ALERT,213.74,303.88,59.933,1454895904,"201051344000867","219011344069620",0.00,3.70,0,301.17,306.28,0.0,0.0,0.000,308937.9,308937.9,16243,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895965,117634.00
02/07/2016 20:45,2,0.000,ALERT,213.29,302.68,59.933,1454895904,"201051344001093","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,319244.4,319244.4,20734,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895967,117635.00
02/07/2016 20:45,2,0.000,ALERT,212.61,302.98,59.981,1454895904,"201051344000900","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,324166.0,324166.0,15867,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895968,117636.00
02/07/2016 20:45,2,0.000,ALERT,213.51,302.98,59.928,1454895904,"201051344000648","219011344069620",0.00,2.50,0,301.17,305.68,0.0,0.0,0.000,317195.6,317195.6,16016,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454895970,117637.00
02/07/2016 20:45,2,0.000,ALERT,213.51,304.78,59.933,1454895904,"201051344000569","219011344069620",0.00,3.30,0,302.37,306.88,0.0,0.0,0.000,324994.2,324994.2,15873,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895972,117638.00
02/07/2016 20:45,2,0.000,ALERT,213.51,304.18,59.933,1454895904,"201051344000983","219011344069620",0.00,3.30,0,302.07,306.28,0.0,0.0,0.000,318038.7,318038.7,16159,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895974,117639.00
02/07/2016 20:45,2,0.000,ALERT,213.51,303.88,59.886,1454895904,"201051344001158","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,313682.2,313682.2,16271,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895976,117640.00
02/07/2016 20:45,2,0.000,ALERT,213.96,304.18,59.922,1454895904,"201051344000576","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,318618.4,318618.4,15896,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454895978,117641.00
02/07/2016 20:45,2,0.000,ALERT,213.06,300.27,59.917,1454895904,"274151322000087","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,562036.4,562036.4,9787,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895979,117642.00
02/07/2016 20:45,2,0.000,ALERT,212.83,302.68,59.928,1454895904,"201051344000955","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,323812.9,323812.9,20804,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454895981,117643.00
02/07/2016 21:00,2,0.000,ALERT,213.74,303.58,59.965,1454896803,"201051344000645","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,318017.7,318017.7,15981,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454896805,117644.00
02/07/2016 21:00,2,0.000,ALERT,212.38,301.17,59.970,1454896803,"274151322000085","219011344069620",0.00,4.00,0,298.77,303.88,0.0,0.0,0.000,589657.2,589657.2,9786,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454896807,117645.00
02/07/2016 21:00,2,0.000,ALERT,213.96,303.58,59.975,1454896803,"201051344000633","219011344069620",0.00,3.00,0,300.27,305.38,0.0,0.0,0.000,309703.5,309703.5,16272,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454896809,117646.00
02/07/2016 21:00,2,0.000,ALERT,213.29,303.58,59.975,1454896803,"201051344000469","219011344069620",0.00,2.00,0,300.87,305.68,0.0,0.0,0.000,310484.0,310484.0,16289,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454896811,117647.00
02/07/2016 21:00,2,0.000,ALERT,213.06,302.98,59.975,1454896803,"201051344000646","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,315880.1,315880.1,20849,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454896813,117648.00
02/07/2016 21:00,2,0.000,ALERT,212.16,300.57,59.981,1454896803,"274151322000052","219011344069620",0.00,3.30,0,298.47,304.18,0.0,0.0,0.000,597728.9,597728.9,9976,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454896814,117649.00
02/07/2016 21:00,2,0.000,ALERT,213.06,303.28,60.018,1454896803,"201051344000585","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,320761.2,320761.2,20841,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454896816,117650.00
02/07/2016 21:00,2,0.000,ALERT,212.83,303.58,59.981,1454896803,"201051344001230","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,319862.8,319862.8,20703,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454896818,117651.00
02/07/2016 21:00,2,0.000,ALERT,213.51,304.18,59.991,1454896803,"201051344000582","219011344069620",0.00,2.50,0,301.47,305.08,0.0,0.0,0.000,313417.3,313417.3,20816,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454896820,117652.00
02/07/2016 21:00,2,0.000,ALERT,212.61,302.98,60.018,1454896803,"201051344000955","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,323812.9,323812.9,20806,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454896822,117653.00
02/07/2016 21:00,2,0.000,ALERT,212.38,299.97,59.991,1454896803,"274151322000094","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,480643.8,480643.8,10263,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454896823,117654.00
02/07/2016 21:00,2,0.000,ALERT,213.29,304.48,60.002,1454896803,"201051344000579","219011344069620",0.00,3.00,0,302.68,306.88,0.0,0.0,0.000,324506.0,324506.0,16235,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454896825,117655.00
02/07/2016 21:00,2,0.000,ALERT,213.06,302.98,60.023,1454896803,"201051344000890","219011344069620",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,321336.4,321336.4,20767,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454896827,117656.00
02/07/2016 21:00,2,0.000,ALERT,213.29,302.68,60.002,1454896803,"201051344000438","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,323459.8,323459.8,20824,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454896829,117657.00
02/07/2016 21:00,2,0.000,ALERT,213.29,302.37,59.996,1454896803,"201051344000417","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,317238.5,317238.5,20926,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454896830,117658.00
02/07/2016 21:00,2,0.000,ALERT,212.38,301.47,60.002,1454896803,"274151322000083","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,592042.0,592042.0,9969,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454896832,117659.00
02/07/2016 21:00,2,0.000,ALERT,213.06,301.17,60.002,1454896803,"274151322000076","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,629175.6,629175.6,10019,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454896834,117660.00
02/07/2016 21:00,2,0.000,ALERT,213.06,304.18,60.034,1454896803,"201051344000868","219011344069620",0.00,3.00,0,302.68,307.18,0.0,0.0,0.000,309469.1,309469.1,16020,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454896836,117661.00
02/07/2016 21:00,2,0.000,ALERT,212.38,302.07,59.954,1454896803,"274151322000095","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,622200.4,622200.4,9860,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454896838,117662.00
02/07/2016 21:00,2,0.000,ALERT,213.06,303.28,59.996,1454896803,"201051344000988","219011344069620",0.00,3.30,0,299.37,305.98,0.0,0.0,0.000,307865.3,307865.3,16282,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454896840,117663.00
02/07/2016 21:00,2,0.000,ALERT,212.83,302.37,60.007,1454896803,"201051344001025","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,320958.1,320958.1,20822,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454896842,117664.00
02/07/2016 21:00,2,0.000,ALERT,213.29,303.88,59.991,1454896803,"201051344000458","219011344069620",0.00,4.50,0,302.07,306.88,0.0,0.0,0.000,318128.4,318128.4,16254,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454896843,117665.00
02/07/2016 21:00,2,0.000,ALERT,213.74,303.28,59.981,1454896803,"201051344000853","219011344069620",0.00,3.00,0,301.77,306.28,0.0,0.0,0.000,316303.0,316303.0,15987,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454896845,117666.00
02/07/2016 21:00,2,0.000,ALERT,213.51,303.28,59.986,1454896803,"201051344000685","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,323316.0,323316.0,20709,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454896847,117667.00
02/07/2016 21:00,2,0.000,ALERT,213.51,302.98,59.991,1454896803,"201051344000917","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,320936.4,320936.4,20682,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454896849,117668.00
02/07/2016 21:00,2,0.000,ALERT,213.51,303.58,59.986,1454896803,"201051344001145","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,325026.8,325026.8,20628,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454896851,117669.00
02/07/2016 21:00,2,0.000,ALERT,213.29,302.37,59.981,1454896803,"201051344000651","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,317300.4,317300.4,20854,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454896852,117670.00
02/07/2016 21:00,2,0.000,ALERT,211.93,300.87,59.981,1454896803,"274151322000088","219011344069620",0.00,5.00,0,298.47,303.28,0.0,0.0,0.000,574396.7,574396.7,9744,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454896854,117671.00
02/07/2016 21:00,2,0.000,ALERT,212.83,300.27,59.944,1454896803,"274151322000068","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,480777.6,480777.6,10423,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454896856,117672.00
02/07/2016 21:00,2,0.000,ALERT,213.06,302.98,59.970,1454896803,"201051344001135","219011344069620",0.00,3.00,0,299.37,304.78,0.0,0.0,0.000,314028.6,314028.6,20846,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454896858,117673.00
02/07/2016 21:00,2,0.000,ALERT,213.06,304.48,59.981,1454896803,"201051344000594","219011344069620",0.00,3.00,0,301.47,306.28,0.0,0.0,0.000,320089.5,320089.5,16255,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454896859,117674.00
02/07/2016 21:00,2,0.000,ALERT,213.06,302.68,59.986,1454896803,"201051344001203","219011344069620",0.00,3.00,0,300.27,305.98,0.0,0.0,0.000,320327.9,320327.9,20820,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454896861,117675.00
02/07/2016 21:00,2,0.000,ALERT,212.16,301.77,59.981,1454896803,"274151322000054","219011344069620",0.00,5.00,0,298.77,303.88,0.0,0.0,0.000,586839.9,586839.9,9765,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454896863,117676.00
02/07/2016 21:00,2,0.000,ALERT,213.74,303.58,59.986,1454896803,"201051344000867","219011344069620",0.00,3.70,0,301.17,306.28,0.0,0.0,0.000,308937.9,308937.9,16245,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454896865,117677.00
02/07/2016 21:00,2,0.000,ALERT,213.06,302.98,59.949,1454896803,"201051344001093","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,319244.4,319244.4,20736,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454896867,117678.00
02/07/2016 21:00,2,0.000,ALERT,213.29,303.58,60.028,1454896803,"201051344000900","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,324166.0,324166.0,15869,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454896869,117679.00
02/07/2016 21:00,2,0.000,ALERT,213.51,303.28,59.970,1454896803,"201051344000648","219011344069620",0.00,2.50,0,301.17,305.98,0.0,0.0,0.000,317195.6,317195.6,16018,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454896871,117680.00
02/07/2016 21:00,2,0.000,ALERT,213.29,304.18,59.954,1454896803,"201051344000569","219011344069620",0.00,3.30,0,302.37,306.88,0.0,0.0,0.000,324994.2,324994.2,15875,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454896872,117681.00
02/07/2016 21:00,2,0.000,ALERT,213.29,303.88,59.959,1454896803,"201051344000983","219011344069620",0.00,3.30,0,302.07,306.58,0.0,0.0,0.000,318038.7,318038.7,16161,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454896874,117682.00
02/07/2016 21:00,2,0.000,ALERT,213.51,303.58,59.970,1454896803,"201051344001158","219011344069620",0.00,2.50,0,301.17,305.68,0.0,0.0,0.000,313682.2,313682.2,16273,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454896876,117683.00
02/07/2016 21:00,2,0.000,ALERT,213.74,304.18,59.970,1454896803,"201051344000576","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,318618.4,318618.4,15898,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454896878,117684.00
02/07/2016 21:00,2,0.000,ALERT,212.61,299.67,59.981,1454896803,"274151322000087","219011344069620",0.00,5.00,0,297.57,302.98,0.0,0.0,0.000,562036.4,562036.4,9789,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454896879,117685.00
02/07/2016 21:15,2,0.000,ALERT,214.19,304.48,59.954,1454897705,"201051344000645","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,318017.7,318017.7,15983,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454897707,117686.00
02/07/2016 21:15,2,0.000,ALERT,213.06,301.77,59.965,1454897705,"274151322000085","219011344069620",0.00,4.00,0,299.67,302.98,0.0,0.0,0.000,589657.2,589657.2,9788,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454897708,117687.00
02/07/2016 21:15,2,0.000,ALERT,214.41,304.48,59.959,1454897705,"201051344000633","219011344069620",0.00,3.00,0,300.27,305.68,0.0,0.0,0.000,309703.5,309703.5,16274,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454897710,117688.00
02/07/2016 21:15,2,0.000,ALERT,213.74,304.78,59.959,1454897705,"201051344000469","219011344069620",0.00,2.50,0,300.87,305.98,0.0,0.0,0.000,310484.0,310484.0,16291,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454897712,117689.00
02/07/2016 21:15,2,0.000,ALERT,212.38,302.37,59.933,1454897705,"201051344000646","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,315880.1,315880.1,20851,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454897714,117690.00
02/07/2016 21:15,2,0.000,ALERT,212.61,301.17,59.959,1454897705,"274151322000052","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,597728.9,597728.9,9978,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454897716,117691.00
02/07/2016 21:15,2,0.000,ALERT,212.83,302.37,59.965,1454897705,"201051344000585","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,320761.2,320761.2,20843,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454897717,117692.00
02/07/2016 21:15,2,0.000,ALERT,211.93,301.47,59.965,1454897705,"201051344001230","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,319862.8,319862.8,20705,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454897719,117693.00
02/07/2016 21:15,2,0.000,ALERT,212.38,302.07,59.970,1454897705,"201051344000582","219011344069620",0.00,2.50,0,301.17,305.68,0.0,0.0,0.000,313417.3,313417.3,20818,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454897721,117694.00
02/07/2016 21:15,2,0.000,ALERT,211.48,300.87,59.933,1454897705,"201051344000955","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,323812.9,323812.9,20808,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454897723,117695.00
02/07/2016 21:15,2,0.000,ALERT,212.16,299.97,59.959,1454897705,"274151322000094","219011344069620",0.00,3.30,0,299.07,302.37,0.0,0.0,0.000,480643.8,480643.8,10265,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454897724,117696.00
02/07/2016 21:15,2,0.000,ALERT,213.29,304.48,59.959,1454897705,"201051344000579","219011344069620",0.00,3.30,0,302.98,307.18,0.0,0.0,0.000,324506.0,324506.0,16237,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454897726,117697.00
02/07/2016 21:15,2,0.000,ALERT,211.70,301.47,59.954,1454897705,"201051344000890","219011344069620",0.00,3.30,0,300.57,305.98,0.0,0.0,0.000,321336.4,321336.4,20769,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454897728,117698.00
02/07/2016 21:15,2,0.000,ALERT,212.16,301.17,59.991,1454897705,"201051344000438","219011344069620",0.00,3.00,0,300.27,305.38,0.0,0.0,0.000,323459.8,323459.8,20826,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454897730,117699.00
02/07/2016 21:15,2,0.000,ALERT,211.93,300.27,59.959,1454897705,"201051344000417","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,317238.5,317238.5,20928,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454897732,117700.00
02/07/2016 21:15,2,0.000,ALERT,212.38,301.47,59.970,1454897705,"274151322000083","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,592042.0,592042.0,9971,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454897734,117701.00
02/07/2016 21:15,2,0.000,ALERT,212.61,300.57,59.928,1454897705,"274151322000076","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,629175.6,629175.6,10021,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454897736,117702.00
02/07/2016 21:15,2,0.000,ALERT,212.83,304.18,59.970,1454897705,"201051344000868","219011344069620",0.00,3.30,0,302.07,307.18,0.0,0.0,0.000,309469.1,309469.1,16022,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454897737,117703.00
02/07/2016 21:15,2,0.000,ALERT,211.93,301.47,59.996,1454897705,"274151322000095","219011344069620",0.00,3.00,0,300.57,303.88,0.0,0.0,0.000,622200.4,622200.4,9862,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454897739,117704.00
02/07/2016 21:15,2,0.000,ALERT,212.83,303.58,59.965,1454897705,"201051344000988","219011344069620",0.00,3.30,0,299.37,305.98,0.0,0.0,0.000,307865.3,307865.3,16284,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454897741,117705.00
02/07/2016 21:15,2,0.000,ALERT,211.48,300.27,59.959,1454897705,"201051344001025","219011344069620",0.00,2.50,0,299.37,305.68,0.0,0.0,0.000,320958.1,320958.1,20824,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454897743,117706.00
02/07/2016 21:15,2,0.000,ALERT,212.83,303.58,59.975,1454897705,"201051344000458","219011344069620",0.00,4.00,0,302.07,307.18,0.0,0.0,0.000,318128.4,318128.4,16256,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454897745,117707.00
02/07/2016 21:15,2,0.000,ALERT,213.51,303.28,59.949,1454897705,"201051344000853","219011344069620",0.00,3.00,0,301.77,306.28,0.0,0.0,0.000,316303.0,316303.0,15989,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454897746,117708.00
02/07/2016 21:15,2,0.000,ALERT,212.16,300.57,59.970,1454897705,"201051344000685","219011344069620",0.00,3.30,0,299.67,305.08,0.0,0.0,0.000,323316.0,323316.0,20711,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454897748,117709.00
02/07/2016 21:15,2,0.000,ALERT,212.16,300.57,59.970,1454897705,"201051344000917","219011344069620",0.00,4.00,0,298.77,304.48,0.0,0.0,0.000,320936.4,320936.4,20684,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454897750,117710.00
02/07/2016 21:15,2,0.000,ALERT,211.93,300.87,59.917,1454897705,"201051344001145","219011344069620",0.00,3.00,0,300.27,305.68,0.0,0.0,0.000,325026.8,325026.8,20630,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454897752,117711.00
02/07/2016 21:15,2,0.000,ALERT,211.93,300.27,59.981,1454897705,"201051344000651","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,317300.4,317300.4,20856,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454897754,117712.00
02/07/2016 21:15,2,0.000,ALERT,211.70,300.27,59.975,1454897705,"274151322000088","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,574396.7,574396.7,9746,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454897755,117713.00
02/07/2016 21:15,2,0.000,ALERT,212.38,299.37,59.965,1454897705,"274151322000068","219011344069620",0.00,4.50,0,298.77,302.07,0.0,0.0,0.000,480777.6,480777.6,10425,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454897757,117714.00
02/07/2016 21:15,2,0.000,ALERT,211.48,300.87,59.981,1454897705,"201051344001135","219011344069620",0.00,3.00,0,299.97,305.68,0.0,0.0,0.000,314028.6,314028.6,20848,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454897759,117715.00
02/07/2016 21:15,2,0.000,ALERT,212.83,304.18,59.975,1454897705,"201051344000594","219011344069620",0.00,3.00,0,301.77,306.58,0.0,0.0,0.000,320089.5,320089.5,16257,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454897761,117716.00
02/07/2016 21:15,2,0.000,ALERT,211.93,300.57,59.933,1454897705,"201051344001203","219011344069620",0.00,3.00,0,299.97,306.58,0.0,0.0,0.000,320327.9,320327.9,20822,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454897763,117717.00
02/07/2016 21:15,2,0.000,ALERT,211.93,300.27,59.959,1454897705,"274151322000054","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,586839.9,586839.9,9767,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454897765,117718.00
02/07/2016 21:15,2,0.000,ALERT,213.29,303.28,59.928,1454897705,"201051344000867","219011344069620",0.00,3.70,0,301.47,306.58,0.0,0.0,0.000,308937.9,308937.9,16247,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454897766,117719.00
02/07/2016 21:15,2,0.000,ALERT,211.93,300.87,59.949,1454897705,"201051344001093","219011344069620",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,319244.4,319244.4,20738,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454897768,117720.00
02/07/2016 21:15,2,0.000,ALERT,212.83,303.58,59.975,1454897705,"201051344000900","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,324166.0,324166.0,15871,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454897770,117721.00
02/07/2016 21:15,2,0.000,ALERT,213.06,302.68,59.991,1454897705,"201051344000648","219011344069620",0.00,2.50,0,301.47,306.28,0.0,0.0,0.000,317195.6,317195.6,16020,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454897772,117722.00
02/07/2016 21:15,2,0.000,ALERT,213.06,304.18,59.975,1454897705,"201051344000569","219011344069620",0.00,3.30,0,302.68,307.18,0.0,0.0,0.000,324994.2,324994.2,15877,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454897774,117723.00
02/07/2016 21:15,2,0.000,ALERT,213.06,303.58,59.975,1454897705,"201051344000983","219011344069620",0.00,3.30,0,302.07,306.58,0.0,0.0,0.000,318038.7,318038.7,16163,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454897776,117724.00
02/07/2016 21:15,2,0.000,ALERT,213.06,303.28,59.970,1454897705,"201051344001158","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,313682.2,313682.2,16275,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454897778,117725.00
02/07/2016 21:15,2,0.000,ALERT,213.51,304.18,59.970,1454897705,"201051344000576","219011344069620",0.00,3.00,0,302.07,306.58,0.0,0.0,0.000,318618.4,318618.4,15900,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454897779,117726.00
02/07/2016 21:15,2,0.000,ALERT,211.93,299.37,59.975,1454897705,"274151322000087","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,562036.4,562036.4,9791,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454897781,117727.00
02/07/2016 21:30,2,0.000,ALERT,213.51,303.28,59.970,1454898603,"201051344000645","219011344069620",0.00,3.70,0,300.87,306.58,0.0,0.0,0.000,318017.7,318017.7,15985,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454898605,117728.00
02/07/2016 21:30,2,0.000,ALERT,212.16,300.87,59.986,1454898603,"274151322000085","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,589657.2,589657.2,9790,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454898607,117729.00
02/07/2016 21:30,2,0.000,ALERT,213.74,303.28,59.975,1454898603,"201051344000633","219011344069620",0.00,3.00,0,299.37,305.98,0.0,0.0,0.000,309703.5,309703.5,16276,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454898609,117730.00
02/07/2016 21:30,2,0.000,ALERT,213.29,303.58,59.975,1454898603,"201051344000469","219011344069620",0.00,2.50,0,300.27,306.28,0.0,0.0,0.000,310484.0,310484.0,16293,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454898611,117731.00
02/07/2016 21:30,2,0.000,ALERT,212.16,301.47,60.023,1454898603,"201051344000646","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,315880.1,315880.1,20853,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454898613,117732.00
02/07/2016 21:30,2,0.000,ALERT,211.93,301.47,60.002,1454898603,"274151322000052","219011344069620",0.00,3.70,0,298.17,303.58,0.0,0.0,0.000,597728.9,597728.9,9980,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454898614,117733.00
02/07/2016 21:30,2,0.000,ALERT,212.38,301.77,59.975,1454898603,"201051344000585","219011344069620",0.00,3.30,0,298.77,304.18,0.0,0.0,0.000,320761.2,320761.2,20845,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454898616,117734.00
02/07/2016 21:30,2,0.000,ALERT,212.16,301.77,59.981,1454898603,"201051344001230","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,319862.8,319862.8,20707,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454898618,117735.00
