ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2016 21:30,2,0.000,ALERT,212.61,302.37,59.986,1454898603,"201051344000582","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,313417.3,313417.3,20820,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454898620,117736.00
02/07/2016 21:30,2,0.000,ALERT,211.70,301.17,59.975,1454898603,"201051344000955","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,323812.9,323812.9,20810,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454898621,117737.00
02/07/2016 21:30,2,0.000,ALERT,211.93,300.57,59.981,1454898603,"274151322000094","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,480643.8,480643.8,10267,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454898623,117738.00
02/07/2016 21:30,2,0.000,ALERT,213.06,304.18,59.986,1454898603,"201051344000579","219011344069620",0.00,3.30,0,301.77,306.28,0.0,0.0,0.000,324506.0,324506.0,16239,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454898625,117739.00
02/07/2016 21:30,2,0.000,ALERT,211.93,301.77,59.996,1454898603,"201051344000890","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,321336.4,321336.4,20771,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454898627,117740.00
02/07/2016 21:30,2,0.000,ALERT,212.16,301.17,59.996,1454898603,"201051344000438","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,323459.8,323459.8,20828,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454898629,117741.00
02/07/2016 21:30,2,0.000,ALERT,212.16,300.57,59.986,1454898603,"201051344000417","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,317238.5,317238.5,20930,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454898631,117742.00
02/07/2016 21:30,2,0.000,ALERT,212.16,301.17,59.991,1454898603,"274151322000083","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,592042.0,592042.0,9973,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454898632,117743.00
02/07/2016 21:30,2,0.000,ALERT,212.38,300.57,59.991,1454898603,"274151322000076","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,629175.6,629175.6,10023,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454898634,117744.00
02/07/2016 21:30,2,0.000,ALERT,213.06,304.18,59.986,1454898603,"201051344000868","219011344069620",0.00,3.00,0,301.77,306.28,0.0,0.0,0.000,309469.1,309469.1,16024,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454898636,117745.00
02/07/2016 21:30,2,0.000,ALERT,212.16,302.07,59.981,1454898603,"274151322000095","219011344069620",0.00,3.30,0,299.67,302.98,0.0,0.0,0.000,622200.4,622200.4,9864,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454898638,117746.00
02/07/2016 21:30,2,0.000,ALERT,212.83,303.28,59.975,1454898603,"201051344000988","219011344069620",0.00,3.30,0,298.47,305.08,0.0,0.0,0.000,307865.3,307865.3,16286,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454898640,117747.00
02/07/2016 21:30,2,0.000,ALERT,211.93,300.87,60.018,1454898603,"201051344001025","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,320958.1,320958.1,20826,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454898642,117748.00
02/07/2016 21:30,2,0.000,ALERT,212.83,303.58,59.986,1454898603,"201051344000458","219011344069620",0.00,4.50,0,300.87,305.98,0.0,0.0,0.000,318128.4,318128.4,16258,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454898643,117749.00
02/07/2016 21:30,2,0.000,ALERT,213.29,302.98,59.975,1454898603,"201051344000853","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,316303.0,316303.0,15991,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454898645,117750.00
02/07/2016 21:30,2,0.000,ALERT,212.61,301.77,59.991,1454898603,"201051344000685","219011344069620",0.00,3.30,0,298.77,304.18,0.0,0.0,0.000,323316.0,323316.0,20713,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454898647,117751.00
02/07/2016 21:30,2,0.000,ALERT,212.38,301.17,59.981,1454898603,"201051344000917","219011344069620",0.00,4.00,0,297.57,303.28,0.0,0.0,0.000,320936.4,320936.4,20686,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454898649,117752.00
02/07/2016 21:30,2,0.000,ALERT,212.38,301.77,59.975,1454898603,"201051344001145","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,325026.8,325026.8,20632,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454898651,117753.00
02/07/2016 21:30,2,0.000,ALERT,212.16,300.87,59.981,1454898603,"201051344000651","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,317300.4,317300.4,20858,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454898652,117754.00
02/07/2016 21:30,2,0.000,ALERT,211.25,299.97,59.975,1454898603,"274151322000088","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,574396.7,574396.7,9748,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454898654,117755.00
02/07/2016 21:30,2,0.000,ALERT,212.38,299.67,59.986,1454898603,"274151322000068","219011344069620",0.00,4.50,0,297.87,301.17,0.0,0.0,0.000,480777.6,480777.6,10427,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454898656,117756.00
02/07/2016 21:30,2,0.000,ALERT,211.70,301.17,59.996,1454898603,"201051344001135","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,314028.6,314028.6,20850,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454898658,117757.00
02/07/2016 21:30,2,0.000,ALERT,212.38,303.58,59.975,1454898603,"201051344000594","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,320089.5,320089.5,16259,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454898660,117758.00
02/07/2016 21:30,2,0.000,ALERT,212.16,300.87,59.965,1454898603,"201051344001203","219011344069620",0.00,3.00,0,298.77,304.78,0.0,0.0,0.000,320327.9,320327.9,20824,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454898661,117759.00
02/07/2016 21:30,2,0.000,ALERT,211.48,300.57,59.965,1454898603,"274151322000054","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,586839.9,586839.9,9769,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454898663,117760.00
02/07/2016 21:30,2,0.000,ALERT,213.29,302.98,59.986,1454898603,"201051344000867","219011344069620",0.00,3.70,0,300.27,305.68,0.0,0.0,0.000,308937.9,308937.9,16249,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454898665,117761.00
02/07/2016 21:30,2,0.000,ALERT,211.93,301.17,60.002,1454898603,"201051344001093","219011344069620",0.00,4.00,0,298.77,303.88,0.0,0.0,0.000,319244.4,319244.4,20740,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454898667,117762.00
02/07/2016 21:30,2,0.000,ALERT,212.61,302.98,59.970,1454898603,"201051344000900","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,324166.0,324166.0,15873,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454898669,117763.00
02/07/2016 21:30,2,0.000,ALERT,213.06,302.37,59.975,1454898603,"201051344000648","219011344069620",0.00,2.50,0,300.57,305.38,0.0,0.0,0.000,317195.6,317195.6,16022,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454898670,117764.00
02/07/2016 21:30,2,0.000,ALERT,212.83,303.88,59.991,1454898603,"201051344000569","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,324994.2,324994.2,15879,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454898672,117765.00
02/07/2016 21:30,2,0.000,ALERT,212.83,303.58,59.981,1454898603,"201051344000983","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,318038.7,318038.7,16165,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454898674,117766.00
02/07/2016 21:30,2,0.000,ALERT,213.06,303.28,59.981,1454898603,"201051344001158","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,313682.2,313682.2,16277,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454898676,117767.00
02/07/2016 21:30,2,0.000,ALERT,213.29,303.58,60.012,1454898603,"201051344000576","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,318618.4,318618.4,15902,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454898678,117768.00
02/07/2016 21:30,2,0.000,ALERT,211.70,299.97,60.012,1454898603,"274151322000087","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,562036.4,562036.4,9793,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454898679,117769.00
02/07/2016 21:45,2,0.000,ALERT,213.74,303.28,59.986,1454899503,"201051344000645","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,318017.7,318017.7,15987,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454899505,117770.00
02/07/2016 21:45,2,0.000,ALERT,212.38,300.57,59.975,1454899503,"274151322000085","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,589657.2,589657.2,9792,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454899507,117771.00
02/07/2016 21:45,2,0.000,ALERT,213.74,302.98,59.944,1454899503,"201051344000633","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,309703.5,309703.5,16278,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454899509,117772.00
02/07/2016 21:45,2,0.000,ALERT,213.29,303.28,60.034,1454899503,"201051344000469","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,310484.0,310484.0,16295,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454899511,117773.00
02/07/2016 21:45,2,0.000,ALERT,211.93,301.47,59.981,1454899503,"201051344000646","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,315880.1,315880.1,20855,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454899513,117774.00
02/07/2016 21:45,2,0.000,ALERT,211.93,300.27,59.981,1454899503,"274151322000052","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,597728.9,597728.9,9982,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454899514,117775.00
02/07/2016 21:45,2,0.000,ALERT,212.16,301.77,59.959,1454899503,"201051344000585","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,320761.2,320761.2,20847,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454899516,117776.00
02/07/2016 21:45,2,0.000,ALERT,211.93,301.77,59.981,1454899503,"201051344001230","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,319862.8,319862.8,20709,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454899518,117777.00
02/07/2016 21:45,2,0.000,ALERT,212.61,302.37,59.981,1454899503,"201051344000582","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,313417.3,313417.3,20822,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454899520,117778.00
02/07/2016 21:45,2,0.000,ALERT,211.70,301.47,59.975,1454899503,"201051344000955","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,323812.9,323812.9,20812,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454899522,117779.00
02/07/2016 21:45,2,0.000,ALERT,212.16,300.27,59.970,1454899503,"274151322000094","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,480643.8,480643.8,10269,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454899523,117780.00
02/07/2016 21:45,2,0.000,ALERT,213.06,304.18,59.986,1454899503,"201051344000579","219011344069620",0.00,3.30,0,302.37,305.98,0.0,0.0,0.000,324506.0,324506.0,16241,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454899525,117781.00
02/07/2016 21:45,2,0.000,ALERT,211.93,302.07,59.938,1454899503,"201051344000890","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,321336.4,321336.4,20773,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454899527,117782.00
02/07/2016 21:45,2,0.000,ALERT,212.38,301.47,59.959,1454899503,"201051344000438","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,323459.8,323459.8,20830,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454899529,117783.00
02/07/2016 21:45,2,0.000,ALERT,212.16,300.87,59.970,1454899503,"201051344000417","219011344069620",0.00,3.00,0,299.07,302.37,0.0,0.0,0.000,317238.5,317238.5,20932,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454899531,117784.00
02/07/2016 21:45,2,0.000,ALERT,212.38,300.87,59.975,1454899503,"274151322000083","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,592042.0,592042.0,9975,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454899532,117785.00
02/07/2016 21:45,2,0.000,ALERT,212.83,300.57,59.965,1454899503,"274151322000076","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,629175.6,629175.6,10025,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454899534,117786.00
02/07/2016 21:45,2,0.000,ALERT,213.06,303.88,59.981,1454899503,"201051344000868","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,309469.1,309469.1,16026,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454899536,117787.00
02/07/2016 21:45,2,0.000,ALERT,212.16,301.77,59.975,1454899503,"274151322000095","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,622200.4,622200.4,9866,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454899538,117788.00
02/07/2016 21:45,2,0.000,ALERT,212.83,302.98,59.965,1454899503,"201051344000988","219011344069620",0.00,3.30,0,299.07,304.78,0.0,0.0,0.000,307865.3,307865.3,16288,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454899540,117789.00
02/07/2016 21:45,2,0.000,ALERT,211.93,300.87,59.959,1454899503,"201051344001025","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,320958.1,320958.1,20828,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454899542,117790.00
02/07/2016 21:45,2,0.000,ALERT,213.06,303.58,59.975,1454899503,"201051344000458","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,318128.4,318128.4,16260,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454899543,117791.00
02/07/2016 21:45,2,0.000,ALERT,213.74,302.98,59.965,1454899503,"201051344000853","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,316303.0,316303.0,15993,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454899545,117792.00
02/07/2016 21:45,2,0.000,ALERT,212.38,301.47,59.965,1454899503,"201051344000685","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,323316.0,323316.0,20715,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454899547,117793.00
02/07/2016 21:45,2,0.000,ALERT,212.38,301.17,59.954,1454899503,"201051344000917","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,320936.4,320936.4,20688,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454899549,117794.00
02/07/2016 21:45,2,0.000,ALERT,212.16,301.47,59.954,1454899503,"201051344001145","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,325026.8,325026.8,20634,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454899551,117795.00
02/07/2016 21:45,2,0.000,ALERT,212.16,300.87,59.954,1454899503,"201051344000651","219011344069620",0.00,2.00,0,299.37,302.68,0.0,0.0,0.000,317300.4,317300.4,20860,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454899553,117796.00
02/07/2016 21:45,2,0.000,ALERT,211.93,300.27,59.954,1454899503,"274151322000088","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,574396.7,574396.7,9750,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454899554,117797.00
02/07/2016 21:45,2,0.000,ALERT,212.83,299.97,59.954,1454899503,"274151322000068","219011344069620",0.00,4.50,0,297.87,301.17,0.0,0.0,0.000,480777.6,480777.6,10429,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454899556,117798.00
02/07/2016 21:45,2,0.000,ALERT,211.70,301.17,59.970,1454899503,"201051344001135","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,314028.6,314028.6,20852,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454899558,117799.00
02/07/2016 21:45,2,0.000,ALERT,212.83,303.88,59.954,1454899503,"201051344000594","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,320089.5,320089.5,16261,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454899560,117800.00
02/07/2016 21:45,2,0.000,ALERT,212.16,301.17,59.970,1454899503,"201051344001203","219011344069620",0.00,3.00,0,299.37,304.78,0.0,0.0,0.000,320327.9,320327.9,20826,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454899562,117801.00
02/07/2016 21:45,2,0.000,ALERT,211.93,301.17,59.959,1454899503,"274151322000054","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,586839.9,586839.9,9771,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454899563,117802.00
02/07/2016 21:45,2,0.000,ALERT,213.29,302.68,59.975,1454899503,"201051344000867","219011344069620",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,308937.9,308937.9,16251,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454899565,117803.00
02/07/2016 21:45,2,0.000,ALERT,211.93,301.17,59.965,1454899503,"201051344001093","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,319244.4,319244.4,20742,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454899567,117804.00
02/07/2016 21:45,2,0.000,ALERT,213.06,303.58,59.970,1454899503,"201051344000900","219011344069620",0.00,3.30,0,301.17,304.48,0.0,0.0,0.000,324166.0,324166.0,15875,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454899569,117805.00
02/07/2016 21:45,2,0.000,ALERT,213.29,302.68,59.970,1454899503,"201051344000648","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,317195.6,317195.6,16024,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454899571,117806.00
02/07/2016 21:45,2,0.000,ALERT,213.06,303.88,59.970,1454899503,"201051344000569","219011344069620",0.00,3.30,0,302.07,305.98,0.0,0.0,0.000,324994.2,324994.2,15881,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454899572,117807.00
02/07/2016 21:45,2,0.000,ALERT,213.06,303.88,59.970,1454899503,"201051344000983","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,318038.7,318038.7,16167,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454899574,117808.00
02/07/2016 21:45,2,0.000,ALERT,213.29,303.28,59.970,1454899503,"201051344001158","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,313682.2,313682.2,16279,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454899576,117809.00
02/07/2016 21:45,2,0.000,ALERT,213.74,304.18,59.965,1454899503,"201051344000576","219011344069620",0.00,3.30,0,301.47,305.08,0.0,0.0,0.000,318618.4,318618.4,15904,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454899578,117810.00
02/07/2016 21:45,2,0.000,ALERT,212.16,299.37,59.959,1454899503,"274151322000087","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,562036.4,562036.4,9795,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454899580,117811.00
02/07/2016 22:00,2,0.000,ALERT,213.74,303.88,60.002,1454900403,"201051344000645","219011344069620",0.00,3.70,0,301.77,305.68,0.0,0.0,0.000,318017.7,318017.7,15989,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454900405,117812.00
02/07/2016 22:00,2,0.000,ALERT,212.61,301.17,59.975,1454900403,"274151322000085","219011344069620",0.00,4.00,0,299.37,302.68,0.0,0.0,0.000,589657.2,589657.2,9794,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454900407,117813.00
02/07/2016 22:00,2,0.000,ALERT,213.96,303.88,59.986,1454900403,"201051344000633","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,309703.5,309703.5,16280,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454900409,117814.00
02/07/2016 22:00,2,0.000,ALERT,213.51,303.88,59.986,1454900403,"201051344000469","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,310484.0,310484.0,16297,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454900411,117815.00
02/07/2016 22:00,2,0.000,ALERT,212.38,302.68,59.991,1454900403,"201051344000646","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,315880.1,315880.1,20857,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454900413,117816.00
02/07/2016 22:00,2,0.000,ALERT,212.16,301.77,59.981,1454900403,"274151322000052","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,597728.9,597728.9,9984,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454900414,117817.00
02/07/2016 22:00,2,0.000,ALERT,212.83,302.98,59.991,1454900403,"201051344000585","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,320761.2,320761.2,20849,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454900416,117818.00
02/07/2016 22:00,2,0.000,ALERT,212.38,302.68,59.991,1454900403,"201051344001230","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,319862.8,319862.8,20711,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454900418,117819.00
02/07/2016 22:00,2,0.000,ALERT,213.06,303.58,60.002,1454900403,"201051344000582","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,313417.3,313417.3,20824,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454900420,117820.00
02/07/2016 22:00,2,0.000,ALERT,212.16,302.68,60.007,1454900403,"201051344000955","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,323812.9,323812.9,20814,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454900422,117821.00
02/07/2016 22:00,2,0.000,ALERT,212.61,300.87,59.996,1454900403,"274151322000094","219011344069620",0.00,3.30,0,299.07,301.77,0.0,0.0,0.000,480643.8,480643.8,10271,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454900423,117822.00
02/07/2016 22:00,2,0.000,ALERT,213.51,304.78,59.996,1454900403,"201051344000579","219011344069620",0.00,3.30,0,302.37,306.28,0.0,0.0,0.000,324506.0,324506.0,16243,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454900425,117823.00
02/07/2016 22:00,2,0.000,ALERT,212.38,302.98,60.007,1454900403,"201051344000890","219011344069620",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,321336.4,321336.4,20775,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454900427,117824.00
02/07/2016 22:00,2,0.000,ALERT,212.83,302.68,60.012,1454900403,"201051344000438","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,323459.8,323459.8,20832,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454900429,117825.00
02/07/2016 22:00,2,0.000,ALERT,212.83,302.37,60.012,1454900403,"201051344000417","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,317238.5,317238.5,20934,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454900431,117826.00
02/07/2016 22:00,2,0.000,ALERT,212.61,301.47,60.002,1454900403,"274151322000083","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,592042.0,592042.0,9977,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454900432,117827.00
02/07/2016 22:00,2,0.000,ALERT,213.29,301.17,59.996,1454900403,"274151322000076","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,629175.6,629175.6,10027,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454900434,117828.00
02/07/2016 22:00,2,0.000,ALERT,213.51,305.08,59.986,1454900403,"201051344000868","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,309469.1,309469.1,16028,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454900436,117829.00
02/07/2016 22:00,2,0.000,ALERT,212.61,302.37,59.996,1454900403,"274151322000095","219011344069620",0.00,3.00,0,300.57,303.58,0.0,0.0,0.000,622200.4,622200.4,9868,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454900438,117830.00
02/07/2016 22:00,2,0.000,ALERT,213.29,304.18,60.028,1454900403,"201051344000988","219011344069620",0.00,3.30,0,298.77,305.38,0.0,0.0,0.000,307865.3,307865.3,16290,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454900440,117831.00
02/07/2016 22:00,2,0.000,ALERT,212.61,302.37,60.007,1454900403,"201051344001025","219011344069620",0.00,2.50,0,299.37,304.78,0.0,0.0,0.000,320958.1,320958.1,20830,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454900442,117832.00
02/07/2016 22:00,2,0.000,ALERT,213.51,304.48,60.002,1454900403,"201051344000458","219011344069620",0.00,4.00,0,301.77,306.28,0.0,0.0,0.000,318128.4,318128.4,16262,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454900444,117833.00
02/07/2016 22:00,2,0.000,ALERT,214.19,304.48,60.034,1454900403,"201051344000853","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,316303.0,316303.0,15995,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454900446,117834.00
02/07/2016 22:00,2,0.000,ALERT,213.29,303.28,60.002,1454900403,"201051344000685","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,323316.0,323316.0,20717,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454900447,117835.00
02/07/2016 22:00,2,0.000,ALERT,213.06,302.68,60.012,1454900403,"201051344000917","219011344069620",0.00,4.00,0,298.47,303.58,0.0,0.0,0.000,320936.4,320936.4,20690,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454900449,117836.00
02/07/2016 22:00,2,0.000,ALERT,213.06,303.58,60.023,1454900403,"201051344001145","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,325026.8,325026.8,20636,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454900451,117837.00
02/07/2016 22:00,2,0.000,ALERT,213.06,302.68,60.012,1454900403,"201051344000651","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,317300.4,317300.4,20862,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454900453,117838.00
02/07/2016 22:00,2,0.000,ALERT,212.16,300.87,59.981,1454900403,"274151322000088","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,574396.7,574396.7,9752,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454900454,117839.00
02/07/2016 22:00,2,0.000,ALERT,213.29,300.57,60.002,1454900403,"274151322000068","219011344069620",0.00,4.50,0,298.77,301.77,0.0,0.0,0.000,480777.6,480777.6,10431,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454900456,117840.00
02/07/2016 22:00,2,0.000,ALERT,212.61,303.28,60.018,1454900403,"201051344001135","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,314028.6,314028.6,20854,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454900458,117841.00
02/07/2016 22:00,2,0.000,ALERT,213.29,305.08,60.002,1454900403,"201051344000594","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,320089.5,320089.5,16263,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454900460,117842.00
02/07/2016 22:00,2,0.000,ALERT,212.83,302.68,59.981,1454900403,"201051344001203","219011344069620",0.00,3.00,0,299.07,305.68,0.0,0.0,0.000,320327.9,320327.9,20828,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454900462,117843.00
02/07/2016 22:00,2,0.000,ALERT,212.38,301.47,60.007,1454900403,"274151322000054","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,586839.9,586839.9,9773,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454900463,117844.00
02/07/2016 22:00,2,0.000,ALERT,213.74,303.88,60.002,1454900403,"201051344000867","219011344069620",0.00,3.70,0,300.87,305.98,0.0,0.0,0.000,308937.9,308937.9,16253,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454900465,117845.00
02/07/2016 22:00,2,0.000,ALERT,212.61,302.98,60.007,1454900403,"201051344001093","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,319244.4,319244.4,20744,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454900467,117846.00
02/07/2016 22:00,2,0.000,ALERT,213.51,304.78,59.986,1454900403,"201051344000900","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,324166.0,324166.0,15877,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454900469,117847.00
02/07/2016 22:00,2,0.000,ALERT,213.96,303.88,60.007,1454900403,"201051344000648","219011344069620",0.00,2.50,0,300.87,305.68,0.0,0.0,0.000,317195.6,317195.6,16026,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454900471,117848.00
02/07/2016 22:00,2,0.000,ALERT,213.74,305.08,59.996,1454900403,"201051344000569","219011344069620",0.00,3.30,0,302.37,306.58,0.0,0.0,0.000,324994.2,324994.2,15883,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454900473,117849.00
02/07/2016 22:00,2,0.000,ALERT,213.51,304.78,59.991,1454900403,"201051344000983","219011344069620",0.00,3.30,0,301.77,306.28,0.0,0.0,0.000,318038.7,318038.7,16169,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454900474,117850.00
02/07/2016 22:00,2,0.000,ALERT,213.74,304.48,60.002,1454900403,"201051344001158","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,313682.2,313682.2,16281,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454900476,117851.00
02/07/2016 22:00,2,0.000,ALERT,214.19,305.08,60.002,1454900403,"201051344000576","219011344069620",0.00,3.30,0,301.77,306.28,0.0,0.0,0.000,318618.4,318618.4,15906,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454900478,117852.00
02/07/2016 22:00,2,0.000,ALERT,212.61,299.97,60.028,1454900403,"274151322000087","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,562036.4,562036.4,9797,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454900480,117853.00
02/07/2016 22:15,2,0.000,ALERT,214.19,304.78,60.007,1454901303,"201051344000645","219011344069620",0.00,3.70,0,301.17,306.58,0.0,0.0,0.000,318017.7,318017.7,15991,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454901305,117854.00
02/07/2016 22:15,2,0.000,ALERT,212.83,301.47,60.007,1454901303,"274151322000085","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,589657.2,589657.2,9796,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454901307,117855.00
02/07/2016 22:15,2,0.000,ALERT,214.19,304.78,59.965,1454901303,"201051344000633","219011344069620",0.00,3.00,0,299.37,305.98,0.0,0.0,0.000,309703.5,309703.5,16282,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454901309,117856.00
02/07/2016 22:15,2,0.000,ALERT,213.74,304.48,59.981,1454901303,"201051344000469","219011344069620",0.00,2.50,0,300.27,306.28,0.0,0.0,0.000,310484.0,310484.0,16299,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454901311,117857.00
02/07/2016 22:15,2,0.000,ALERT,213.06,303.28,59.981,1454901303,"201051344000646","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,315880.1,315880.1,20859,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454901312,117858.00
02/07/2016 22:15,2,0.000,ALERT,212.16,300.87,59.959,1454901303,"274151322000052","219011344069620",0.00,3.70,0,298.17,303.58,0.0,0.0,0.000,597728.9,597728.9,9986,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454901314,117859.00
02/07/2016 22:15,2,0.000,ALERT,213.06,303.28,59.970,1454901303,"201051344000585","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,320761.2,320761.2,20851,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454901316,117860.00
02/07/2016 22:15,2,0.000,ALERT,212.83,303.28,59.970,1454901303,"201051344001230","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,319862.8,319862.8,20713,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454901318,117861.00
02/07/2016 22:15,2,0.000,ALERT,213.51,304.18,59.970,1454901303,"201051344000582","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,313417.3,313417.3,20826,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454901319,117862.00
02/07/2016 22:15,2,0.000,ALERT,212.61,303.28,60.012,1454901303,"201051344000955","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,323812.9,323812.9,20816,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454901321,117863.00
02/07/2016 22:15,2,0.000,ALERT,212.83,300.87,59.965,1454901303,"274151322000094","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,480643.8,480643.8,10273,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454901323,117864.00
02/07/2016 22:15,2,0.000,ALERT,213.74,305.38,59.965,1454901303,"201051344000579","219011344069620",0.00,3.30,0,302.07,307.18,0.0,0.0,0.000,324506.0,324506.0,16245,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454901325,117865.00
02/07/2016 22:15,2,0.000,ALERT,212.83,303.58,59.970,1454901303,"201051344000890","219011344069620",0.00,3.70,0,300.57,305.68,0.0,0.0,0.000,321336.4,321336.4,20777,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454901327,117866.00
02/07/2016 22:15,2,0.000,ALERT,213.29,303.28,59.981,1454901303,"201051344000438","219011344069620",0.00,2.50,0,300.27,305.08,0.0,0.0,0.000,323459.8,323459.8,20834,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454901329,117867.00
02/07/2016 22:15,2,0.000,ALERT,213.29,302.98,59.975,1454901303,"201051344000417","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,317238.5,317238.5,20936,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454901331,117868.00
02/07/2016 22:15,2,0.000,ALERT,212.83,302.07,59.949,1454901303,"274151322000083","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,592042.0,592042.0,9979,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454901333,117869.00
02/07/2016 22:15,2,0.000,ALERT,213.06,301.17,59.965,1454901303,"274151322000076","219011344069620",0.00,3.70,0,298.47,303.58,0.0,0.0,0.000,629175.6,629175.6,10029,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454901335,117870.00
02/07/2016 22:15,2,0.000,ALERT,213.74,305.38,59.965,1454901303,"201051344000868","219011344069620",0.00,2.50,0,302.07,307.48,0.0,0.0,0.000,309469.1,309469.1,16030,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454901336,117871.00
02/07/2016 22:15,2,0.000,ALERT,212.61,302.37,59.928,1454901303,"274151322000095","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,622200.4,622200.4,9870,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454901338,117872.00
02/07/2016 22:15,2,0.000,ALERT,213.51,304.48,60.018,1454901303,"201051344000988","219011344069620",0.00,3.30,0,298.77,306.28,0.0,0.0,0.000,307865.3,307865.3,16292,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454901340,117873.00
02/07/2016 22:15,2,0.000,ALERT,213.06,302.68,59.970,1454901303,"201051344001025","219011344069620",0.00,2.50,0,299.37,305.08,0.0,0.0,0.000,320958.1,320958.1,20832,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454901342,117874.00
02/07/2016 22:15,2,0.000,ALERT,213.74,304.78,59.970,1454901303,"201051344000458","219011344069620",0.00,4.00,0,301.17,307.48,0.0,0.0,0.000,318128.4,318128.4,16264,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454901344,117875.00
02/07/2016 22:15,2,0.000,ALERT,214.41,304.48,59.996,1454901303,"201051344000853","219011344069620",0.00,3.00,0,301.17,306.58,0.0,0.0,0.000,316303.0,316303.0,15997,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454901345,117876.00
02/07/2016 22:15,2,0.000,ALERT,213.51,303.58,59.970,1454901303,"201051344000685","219011344069620",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,323316.0,323316.0,20719,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454901347,117877.00
02/07/2016 22:15,2,0.000,ALERT,213.51,302.98,60.018,1454901303,"201051344000917","219011344069620",0.00,4.00,0,298.77,303.88,0.0,0.0,0.000,320936.4,320936.4,20692,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454901349,117878.00
02/07/2016 22:15,2,0.000,ALERT,213.51,303.58,59.965,1454901303,"201051344001145","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,325026.8,325026.8,20638,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454901351,117879.00
02/07/2016 22:15,2,0.000,ALERT,213.29,302.68,59.970,1454901303,"201051344000651","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,317300.4,317300.4,20864,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454901352,117880.00
