ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2016 22:15,2,0.000,ALERT,212.61,301.77,59.954,1454901303,"274151322000088","219011344069620",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,574396.7,574396.7,9754,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454901354,117881.00
02/07/2016 22:15,2,0.000,ALERT,213.74,301.17,59.970,1454901303,"274151322000068","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,480777.6,480777.6,10433,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454901356,117882.00
02/07/2016 22:15,2,0.000,ALERT,212.83,303.28,59.975,1454901303,"201051344001135","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,314028.6,314028.6,20856,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454901358,117883.00
02/07/2016 22:15,2,0.000,ALERT,213.51,305.38,59.949,1454901303,"201051344000594","219011344069620",0.00,3.00,0,301.17,306.88,0.0,0.0,0.000,320089.5,320089.5,16265,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454901360,117884.00
02/07/2016 22:15,2,0.000,ALERT,213.06,302.68,59.986,1454901303,"201051344001203","219011344069620",0.00,3.00,0,299.97,306.28,0.0,0.0,0.000,320327.9,320327.9,20830,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454901361,117885.00
02/07/2016 22:15,2,0.000,ALERT,212.83,302.07,59.975,1454901303,"274151322000054","219011344069620",0.00,4.50,0,298.47,303.58,0.0,0.0,0.000,586839.9,586839.9,9775,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454901363,117886.00
02/07/2016 22:15,2,0.000,ALERT,214.19,304.78,59.975,1454901303,"201051344000867","219011344069620",0.00,3.70,0,300.57,306.88,0.0,0.0,0.000,308937.9,308937.9,16255,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454901365,117887.00
02/07/2016 22:15,2,0.000,ALERT,213.06,302.98,59.975,1454901303,"201051344001093","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,319244.4,319244.4,20746,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454901367,117888.00
02/07/2016 22:15,2,0.000,ALERT,213.74,305.08,59.975,1454901303,"201051344000900","219011344069620",0.00,3.30,0,300.87,306.28,0.0,0.0,0.000,324166.0,324166.0,15879,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454901369,117889.00
02/07/2016 22:15,2,0.000,ALERT,214.19,304.18,59.922,1454901303,"201051344000648","219011344069620",0.00,2.50,0,300.57,306.58,0.0,0.0,0.000,317195.6,317195.6,16028,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454901371,117890.00
02/07/2016 22:15,2,0.000,ALERT,213.96,305.38,59.986,1454901303,"201051344000569","219011344069620",0.00,3.30,0,301.77,307.48,0.0,0.0,0.000,324994.2,324994.2,15885,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454901372,117891.00
02/07/2016 22:15,2,0.000,ALERT,213.96,305.08,60.007,1454901303,"201051344000983","219011344069620",0.00,3.30,0,301.47,306.88,0.0,0.0,0.000,318038.7,318038.7,16171,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454901374,117892.00
02/07/2016 22:15,2,0.000,ALERT,213.96,304.78,59.933,1454901303,"201051344001158","219011344069620",0.00,2.50,0,300.87,306.28,0.0,0.0,0.000,313682.2,313682.2,16283,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454901376,117893.00
02/07/2016 22:15,2,0.000,ALERT,214.64,305.68,59.975,1454901303,"201051344000576","219011344069620",0.00,3.30,0,301.17,306.88,0.0,0.0,0.000,318618.4,318618.4,15908,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454901378,117894.00
02/07/2016 22:15,2,0.000,ALERT,212.83,301.17,59.959,1454901303,"274151322000087","219011344069620",0.00,5.00,0,297.26,302.37,0.0,0.0,0.000,562036.4,562036.4,9799,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454901379,117895.00
02/07/2016 22:30,2,0.000,ALERT,213.74,303.88,59.959,1454902203,"201051344000645","219011344069620",0.00,3.70,0,302.68,306.88,0.0,0.0,0.000,318017.7,318017.7,15993,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454902205,117896.00
02/07/2016 22:30,2,0.000,ALERT,212.61,301.77,60.012,1454902203,"274151322000085","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,589657.2,589657.2,9798,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454902207,117897.00
02/07/2016 22:30,2,0.000,ALERT,213.74,303.28,59.975,1454902203,"201051344000633","219011344069620",0.00,3.00,0,300.87,305.98,0.0,0.0,0.000,309703.5,309703.5,16284,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454902209,117898.00
02/07/2016 22:30,2,0.000,ALERT,213.29,303.88,59.975,1454902203,"201051344000469","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,310484.0,310484.0,16301,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454902210,117899.00
02/07/2016 22:30,2,0.000,ALERT,212.38,302.68,59.970,1454902203,"201051344000646","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,315880.1,315880.1,20861,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454902212,117900.00
02/07/2016 22:30,2,0.000,ALERT,211.93,300.87,59.938,1454902203,"274151322000052","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,597728.9,597728.9,9988,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454902214,117901.00
02/07/2016 22:30,2,0.000,ALERT,212.61,302.68,59.965,1454902203,"201051344000585","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,320761.2,320761.2,20853,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454902216,117902.00
02/07/2016 22:30,2,0.000,ALERT,212.61,302.68,60.007,1454902203,"201051344001230","219011344069620",0.00,3.30,0,301.47,305.08,0.0,0.0,0.000,319862.8,319862.8,20715,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454902217,117903.00
02/07/2016 22:30,2,0.000,ALERT,213.29,303.28,59.965,1454902203,"201051344000582","219011344069620",0.00,3.00,0,302.07,305.68,0.0,0.0,0.000,313417.3,313417.3,20828,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454902219,117904.00
02/07/2016 22:30,2,0.000,ALERT,212.38,302.37,59.944,1454902203,"201051344000955","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,323812.9,323812.9,20818,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454902221,117905.00
02/07/2016 22:30,2,0.000,ALERT,212.38,301.17,59.954,1454902203,"274151322000094","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,480643.8,480643.8,10275,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454902223,117906.00
02/07/2016 22:30,2,0.000,ALERT,213.29,304.48,59.922,1454902203,"201051344000579","219011344069620",0.00,3.30,0,303.28,307.18,0.0,0.0,0.000,324506.0,324506.0,16247,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454902225,117907.00
02/07/2016 22:30,2,0.000,ALERT,212.38,302.68,59.959,1454902203,"201051344000890","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,321336.4,321336.4,20779,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454902227,117908.00
02/07/2016 22:30,2,0.000,ALERT,212.83,302.37,59.954,1454902203,"201051344000438","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,323459.8,323459.8,20836,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454902228,117909.00
02/07/2016 22:30,2,0.000,ALERT,212.61,301.77,59.986,1454902203,"201051344000417","219011344069620",0.00,3.30,0,300.87,304.18,0.0,0.0,0.000,317238.5,317238.5,20938,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454902230,117910.00
02/07/2016 22:30,2,0.000,ALERT,212.38,301.47,59.949,1454902203,"274151322000083","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,592042.0,592042.0,9981,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454902232,117911.00
02/07/2016 22:30,2,0.000,ALERT,212.83,301.17,59.949,1454902203,"274151322000076","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,629175.6,629175.6,10031,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454902234,117912.00
02/07/2016 22:30,2,0.000,ALERT,213.06,304.48,59.954,1454902203,"201051344000868","219011344069620",0.00,3.30,0,303.28,307.18,0.0,0.0,0.000,309469.1,309469.1,16032,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454902236,117913.00
02/07/2016 22:30,2,0.000,ALERT,212.38,302.68,59.949,1454902203,"274151322000095","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,622200.4,622200.4,9872,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454902237,117914.00
02/07/2016 22:30,2,0.000,ALERT,213.06,303.58,59.954,1454902203,"201051344000988","219011344069620",0.00,3.30,0,299.97,305.98,0.0,0.0,0.000,307865.3,307865.3,16294,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454902239,117915.00
02/07/2016 22:30,2,0.000,ALERT,212.16,301.47,59.954,1454902203,"201051344001025","219011344069620",0.00,2.50,0,300.57,305.38,0.0,0.0,0.000,320958.1,320958.1,20834,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454902241,117916.00
02/07/2016 22:30,2,0.000,ALERT,213.29,304.48,59.959,1454902203,"201051344000458","219011344069620",0.00,4.00,0,302.68,307.18,0.0,0.0,0.000,318128.4,318128.4,16266,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454902243,117917.00
02/07/2016 22:30,2,0.000,ALERT,213.96,303.88,59.928,1454902203,"201051344000853","219011344069620",0.00,3.00,0,302.68,306.58,0.0,0.0,0.000,316303.0,316303.0,15999,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454902245,117918.00
02/07/2016 22:30,2,0.000,ALERT,212.83,302.68,59.965,1454902203,"201051344000685","219011344069620",0.00,3.70,0,301.17,304.78,0.0,0.0,0.000,323316.0,323316.0,20721,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454902246,117919.00
02/07/2016 22:30,2,0.000,ALERT,212.83,302.07,59.954,1454902203,"201051344000917","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,320936.4,320936.4,20694,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454902248,117920.00
02/07/2016 22:30,2,0.000,ALERT,212.83,302.68,59.954,1454902203,"201051344001145","219011344069620",0.00,3.00,0,301.77,305.38,0.0,0.0,0.000,325026.8,325026.8,20640,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454902250,117921.00
02/07/2016 22:30,2,0.000,ALERT,212.61,301.77,59.959,1454902203,"201051344000651","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,317300.4,317300.4,20866,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454902252,117922.00
02/07/2016 22:30,2,0.000,ALERT,212.16,301.47,59.944,1454902203,"274151322000088","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,574396.7,574396.7,9756,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454902254,117923.00
02/07/2016 22:30,2,0.000,ALERT,213.06,300.87,59.949,1454902203,"274151322000068","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,480777.6,480777.6,10435,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454902255,117924.00
02/07/2016 22:30,2,0.000,ALERT,212.38,302.37,59.959,1454902203,"201051344001135","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,314028.6,314028.6,20858,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454902257,117925.00
02/07/2016 22:30,2,0.000,ALERT,213.06,304.78,59.975,1454902203,"201051344000594","219011344069620",0.00,3.00,0,302.37,306.88,0.0,0.0,0.000,320089.5,320089.5,16267,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454902259,117926.00
02/07/2016 22:30,2,0.000,ALERT,212.61,302.07,59.965,1454902203,"201051344001203","219011344069620",0.00,3.00,0,301.17,306.58,0.0,0.0,0.000,320327.9,320327.9,20832,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454902261,117927.00
02/07/2016 22:30,2,0.000,ALERT,212.16,302.07,59.954,1454902203,"274151322000054","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,586839.9,586839.9,9777,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454902263,117928.00
02/07/2016 22:30,2,0.000,ALERT,213.74,303.88,59.954,1454902203,"201051344000867","219011344069620",0.00,3.70,0,302.07,306.88,0.0,0.0,0.000,308937.9,308937.9,16257,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454902264,117929.00
02/07/2016 22:30,2,0.000,ALERT,212.61,302.37,59.944,1454902203,"201051344001093","219011344069620",0.00,4.00,0,301.17,304.48,0.0,0.0,0.000,319244.4,319244.4,20748,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454902266,117930.00
02/07/2016 22:30,2,0.000,ALERT,213.29,303.88,59.959,1454902203,"201051344000900","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,324166.0,324166.0,15881,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454902268,117931.00
02/07/2016 22:30,2,0.000,ALERT,213.74,303.58,59.944,1454902203,"201051344000648","219011344069620",0.00,2.50,0,302.07,306.58,0.0,0.0,0.000,317195.6,317195.6,16030,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454902270,117932.00
02/07/2016 22:30,2,0.000,ALERT,213.51,304.78,59.975,1454902203,"201051344000569","219011344069620",0.00,3.30,0,303.28,307.48,0.0,0.0,0.000,324994.2,324994.2,15887,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454902272,117933.00
02/07/2016 22:30,2,0.000,ALERT,213.51,304.18,59.949,1454902203,"201051344000983","219011344069620",0.00,3.30,0,302.98,306.88,0.0,0.0,0.000,318038.7,318038.7,16173,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454902273,117934.00
02/07/2016 22:30,2,0.000,ALERT,213.51,304.18,59.944,1454902203,"201051344001158","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,313682.2,313682.2,16285,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454902275,117935.00
02/07/2016 22:30,2,0.000,ALERT,213.96,304.48,59.975,1454902203,"201051344000576","219011344069620",0.00,3.30,0,302.68,306.88,0.0,0.0,0.000,318618.4,318618.4,15910,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454902277,117936.00
02/07/2016 22:30,2,0.000,ALERT,212.61,301.17,59.954,1454902203,"274151322000087","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,562036.4,562036.4,9801,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454902279,117937.00
02/07/2016 22:45,2,0.000,ALERT,213.74,303.88,59.954,1454903104,"201051344000645","219011344069620",0.00,3.70,0,302.07,305.38,0.0,0.0,0.000,318017.7,318017.7,15995,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454903106,117938.00
02/07/2016 22:45,2,0.000,ALERT,212.38,301.17,60.012,1454903104,"274151322000085","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,589657.2,589657.2,9800,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454903107,117939.00
02/07/2016 22:45,2,0.000,ALERT,213.74,303.28,59.981,1454903104,"201051344000633","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,309703.5,309703.5,16286,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454903109,117940.00
02/07/2016 22:45,2,0.000,ALERT,213.29,303.88,59.975,1454903104,"201051344000469","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,310484.0,310484.0,16303,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454903111,117941.00
02/07/2016 22:45,2,0.000,ALERT,212.61,302.98,59.970,1454903104,"201051344000646","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,315880.1,315880.1,20863,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454903113,117942.00
02/07/2016 22:45,2,0.000,ALERT,212.16,301.17,59.975,1454903104,"274151322000052","219011344069620",0.00,3.70,0,298.17,303.28,0.0,0.0,0.000,597728.9,597728.9,9990,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454903115,117943.00
02/07/2016 22:45,2,0.000,ALERT,212.83,302.98,59.970,1454903104,"201051344000585","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,320761.2,320761.2,20855,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454903116,117944.00
02/07/2016 22:45,2,0.000,ALERT,212.61,302.98,59.986,1454903104,"201051344001230","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,319862.8,319862.8,20717,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454903118,117945.00
02/07/2016 22:45,2,0.000,ALERT,213.29,303.58,59.933,1454903104,"201051344000582","219011344069620",0.00,2.50,0,301.47,304.78,0.0,0.0,0.000,313417.3,313417.3,20830,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454903120,117946.00
02/07/2016 22:45,2,0.000,ALERT,212.38,302.98,59.981,1454903104,"201051344000955","219011344069620",0.00,3.30,0,300.57,303.88,0.0,0.0,0.000,323812.9,323812.9,20820,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454903122,117947.00
02/07/2016 22:45,2,0.000,ALERT,212.38,300.57,59.965,1454903104,"274151322000094","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,480643.8,480643.8,10277,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454903124,117948.00
02/07/2016 22:45,2,0.000,ALERT,213.29,304.78,59.981,1454903104,"201051344000579","219011344069620",0.00,3.30,0,302.98,306.58,0.0,0.0,0.000,324506.0,324506.0,16249,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454903125,117949.00
02/07/2016 22:45,2,0.000,ALERT,212.83,303.28,59.981,1454903104,"201051344000890","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,321336.4,321336.4,20781,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454903127,117950.00
02/07/2016 22:45,2,0.000,ALERT,212.83,302.98,59.981,1454903104,"201051344000438","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,323459.8,323459.8,20838,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454903129,117951.00
02/07/2016 22:45,2,0.000,ALERT,213.06,302.37,59.975,1454903104,"201051344000417","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,317238.5,317238.5,20940,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454903131,117952.00
02/07/2016 22:45,2,0.000,ALERT,212.61,301.47,59.959,1454903104,"274151322000083","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,592042.0,592042.0,9983,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454903132,117953.00
02/07/2016 22:45,2,0.000,ALERT,213.06,301.17,59.965,1454903104,"274151322000076","219011344069620",0.00,3.70,0,298.47,303.58,0.0,0.0,0.000,629175.6,629175.6,10033,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454903134,117954.00
02/07/2016 22:45,2,0.000,ALERT,213.51,305.08,59.981,1454903104,"201051344000868","219011344069620",0.00,3.00,0,302.68,306.58,0.0,0.0,0.000,309469.1,309469.1,16034,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454903136,117955.00
02/07/2016 22:45,2,0.000,ALERT,212.38,302.07,59.959,1454903104,"274151322000095","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,622200.4,622200.4,9874,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454903138,117956.00
02/07/2016 22:45,2,0.000,ALERT,213.29,303.88,59.959,1454903104,"201051344000988","219011344069620",0.00,3.30,0,299.37,305.08,0.0,0.0,0.000,307865.3,307865.3,16296,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454903140,117957.00
02/07/2016 22:45,2,0.000,ALERT,212.83,302.07,59.991,1454903104,"201051344001025","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,320958.1,320958.1,20836,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454903142,117958.00
02/07/2016 22:45,2,0.000,ALERT,213.29,304.18,59.965,1454903104,"201051344000458","219011344069620",0.00,4.50,0,302.37,306.58,0.0,0.0,0.000,318128.4,318128.4,16268,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454903144,117959.00
02/07/2016 22:45,2,0.000,ALERT,213.96,303.88,59.965,1454903104,"201051344000853","219011344069620",0.00,3.00,0,302.07,305.68,0.0,0.0,0.000,316303.0,316303.0,16001,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454903145,117960.00
02/07/2016 22:45,2,0.000,ALERT,213.29,302.98,59.959,1454903104,"201051344000685","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,323316.0,323316.0,20723,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454903147,117961.00
02/07/2016 22:45,2,0.000,ALERT,213.06,302.37,59.959,1454903104,"201051344000917","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,320936.4,320936.4,20696,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454903149,117962.00
02/07/2016 22:45,2,0.000,ALERT,213.06,302.98,59.922,1454903104,"201051344001145","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,325026.8,325026.8,20642,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454903151,117963.00
02/07/2016 22:45,2,0.000,ALERT,212.83,302.07,59.938,1454903104,"201051344000651","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,317300.4,317300.4,20868,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454903152,117964.00
02/07/2016 22:45,2,0.000,ALERT,211.93,301.17,59.938,1454903104,"274151322000088","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,574396.7,574396.7,9758,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454903154,117965.00
02/07/2016 22:45,2,0.000,ALERT,213.06,300.27,59.965,1454903104,"274151322000068","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,480777.6,480777.6,10437,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454903156,117966.00
02/07/2016 22:45,2,0.000,ALERT,212.61,302.98,59.970,1454903104,"201051344001135","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,314028.6,314028.6,20860,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454903158,117967.00
02/07/2016 22:45,2,0.000,ALERT,213.06,304.48,59.933,1454903104,"201051344000594","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,320089.5,320089.5,16269,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454903160,117968.00
02/07/2016 22:45,2,0.000,ALERT,212.83,302.37,59.981,1454903104,"201051344001203","219011344069620",0.00,3.00,0,300.27,305.68,0.0,0.0,0.000,320327.9,320327.9,20834,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454903161,117969.00
02/07/2016 22:45,2,0.000,ALERT,212.16,300.87,59.959,1454903104,"274151322000054","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,586839.9,586839.9,9779,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454903163,117970.00
02/07/2016 22:45,2,0.000,ALERT,213.74,303.58,59.965,1454903104,"201051344000867","219011344069620",0.00,4.00,0,301.77,305.98,0.0,0.0,0.000,308937.9,308937.9,16259,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454903165,117971.00
02/07/2016 22:45,2,0.000,ALERT,212.83,302.68,59.970,1454903104,"201051344001093","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,319244.4,319244.4,20750,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454903167,117972.00
02/07/2016 22:45,2,0.000,ALERT,213.06,303.88,59.975,1454903104,"201051344000900","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,324166.0,324166.0,15883,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454903169,117973.00
02/07/2016 22:45,2,0.000,ALERT,213.51,302.98,59.965,1454903104,"201051344000648","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,317195.6,317195.6,16032,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454903170,117974.00
02/07/2016 22:45,2,0.000,ALERT,213.29,304.48,59.986,1454903104,"201051344000569","219011344069620",0.00,3.30,0,302.68,306.58,0.0,0.0,0.000,324994.2,324994.2,15889,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454903172,117975.00
02/07/2016 22:45,2,0.000,ALERT,213.06,303.88,59.949,1454903104,"201051344000983","219011344069620",0.00,3.30,0,302.07,305.98,0.0,0.0,0.000,318038.7,318038.7,16175,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454903174,117976.00
02/07/2016 22:45,2,0.000,ALERT,213.29,303.88,59.986,1454903104,"201051344001158","219011344069620",0.00,2.50,0,301.77,305.38,0.0,0.0,0.000,313682.2,313682.2,16287,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454903176,117977.00
02/07/2016 22:45,2,0.000,ALERT,213.96,304.48,59.975,1454903104,"201051344000576","219011344069620",0.00,3.30,0,302.37,305.98,0.0,0.0,0.000,318618.4,318618.4,15912,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454903178,117978.00
02/07/2016 22:45,2,0.000,ALERT,212.38,300.27,59.965,1454903104,"274151322000087","219011344069620",0.00,5.00,0,297.26,302.37,0.0,0.0,0.000,562036.4,562036.4,9803,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454903180,117979.00
02/07/2016 23:00,2,0.000,ALERT,213.51,303.28,59.944,1454904004,"201051344000645","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,318017.7,318017.7,15997,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904006,117980.00
02/07/2016 23:00,2,0.000,ALERT,212.61,301.47,60.007,1454904004,"274151322000085","219011344069620",0.00,4.00,0,299.97,302.98,0.0,0.0,0.000,589657.2,589657.2,9802,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904007,117981.00
02/07/2016 23:00,2,0.000,ALERT,213.74,302.98,59.975,1454904004,"201051344000633","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,309703.5,309703.5,16288,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904009,117982.00
02/07/2016 23:00,2,0.000,ALERT,213.29,303.28,59.975,1454904004,"201051344000469","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,310484.0,310484.0,16305,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454904011,117983.00
02/07/2016 23:00,2,0.000,ALERT,212.61,302.98,59.981,1454904004,"201051344000646","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,315880.1,315880.1,20865,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904013,117984.00
02/07/2016 23:00,2,0.000,ALERT,212.16,302.07,59.975,1454904004,"274151322000052","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,597728.9,597728.9,9992,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454904014,117985.00
02/07/2016 23:00,2,0.000,ALERT,212.83,303.28,59.954,1454904004,"201051344000585","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,320761.2,320761.2,20857,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904016,117986.00
02/07/2016 23:00,2,0.000,ALERT,212.61,302.98,60.007,1454904004,"201051344001230","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,319862.8,319862.8,20719,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904018,117987.00
02/07/2016 23:00,2,0.000,ALERT,213.29,303.58,59.954,1454904004,"201051344000582","219011344069620",0.00,3.00,0,301.77,305.38,0.0,0.0,0.000,313417.3,313417.3,20832,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904020,117988.00
02/07/2016 23:00,2,0.000,ALERT,212.38,302.98,59.991,1454904004,"201051344000955","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,323812.9,323812.9,20822,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904022,117989.00
02/07/2016 23:00,2,0.000,ALERT,212.61,301.17,60.002,1454904004,"274151322000094","219011344069620",0.00,3.30,0,299.37,302.07,0.0,0.0,0.000,480643.8,480643.8,10279,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904023,117990.00
02/07/2016 23:00,2,0.000,ALERT,213.29,304.48,59.986,1454904004,"201051344000579","219011344069620",0.00,3.30,0,302.98,306.28,0.0,0.0,0.000,324506.0,324506.0,16251,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904025,117991.00
02/07/2016 23:00,2,0.000,ALERT,212.61,303.28,60.028,1454904004,"201051344000890","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,321336.4,321336.4,20783,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904027,117992.00
02/07/2016 23:00,2,0.000,ALERT,212.83,302.68,60.039,1454904004,"201051344000438","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,323459.8,323459.8,20840,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904029,117993.00
02/07/2016 23:00,2,0.000,ALERT,212.83,302.07,59.991,1454904004,"201051344000417","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,317238.5,317238.5,20942,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454904031,117994.00
02/07/2016 23:00,2,0.000,ALERT,212.61,301.77,59.996,1454904004,"274151322000083","219011344069620",0.00,3.70,0,299.97,303.28,0.0,0.0,0.000,592042.0,592042.0,9985,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904033,117995.00
02/07/2016 23:00,2,0.000,ALERT,213.06,301.17,60.002,1454904004,"274151322000076","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,629175.6,629175.6,10035,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904034,117996.00
02/07/2016 23:00,2,0.000,ALERT,213.29,304.48,59.996,1454904004,"201051344000868","219011344069620",0.00,3.30,0,302.98,306.88,0.0,0.0,0.000,309469.1,309469.1,16036,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904036,117997.00
02/07/2016 23:00,2,0.000,ALERT,212.61,302.68,59.991,1454904004,"274151322000095","219011344069620",0.00,3.30,0,300.87,303.88,0.0,0.0,0.000,622200.4,622200.4,9876,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904038,117998.00
02/07/2016 23:00,2,0.000,ALERT,213.06,303.58,60.002,1454904004,"201051344000988","219011344069620",0.00,3.30,0,299.67,305.38,0.0,0.0,0.000,307865.3,307865.3,16298,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904040,117999.00
02/07/2016 23:00,2,0.000,ALERT,212.61,302.07,59.996,1454904004,"201051344001025","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,320958.1,320958.1,20838,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454904042,118000.00
02/07/2016 23:00,2,0.000,ALERT,213.06,303.58,60.002,1454904004,"201051344000458","219011344069620",0.00,4.00,0,302.37,306.28,0.0,0.0,0.000,318128.4,318128.4,16270,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454904044,118001.00
02/07/2016 23:00,2,0.000,ALERT,213.74,303.58,59.996,1454904004,"201051344000853","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,316303.0,316303.0,16003,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904045,118002.00
02/07/2016 23:00,2,0.000,ALERT,213.29,302.98,60.007,1454904004,"201051344000685","219011344069620",0.00,3.30,0,300.87,304.18,0.0,0.0,0.000,323316.0,323316.0,20725,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454904047,118003.00
02/07/2016 23:00,2,0.000,ALERT,212.83,302.37,59.991,1454904004,"201051344000917","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,320936.4,320936.4,20698,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904049,118004.00
02/07/2016 23:00,2,0.000,ALERT,212.83,302.98,60.002,1454904004,"201051344001145","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,325026.8,325026.8,20644,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904051,118005.00
02/07/2016 23:00,2,0.000,ALERT,213.06,302.37,59.996,1454904004,"201051344000651","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,317300.4,317300.4,20870,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454904052,118006.00
02/07/2016 23:00,2,0.000,ALERT,212.16,301.77,60.002,1454904004,"274151322000088","219011344069620",0.00,4.50,0,299.37,302.68,0.0,0.0,0.000,574396.7,574396.7,9760,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904054,118007.00
02/07/2016 23:00,2,0.000,ALERT,213.06,300.87,59.996,1454904004,"274151322000068","219011344069620",0.00,4.50,0,299.07,302.07,0.0,0.0,0.000,480777.6,480777.6,10439,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904056,118008.00
02/07/2016 23:00,2,0.000,ALERT,212.61,302.98,59.996,1454904004,"201051344001135","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,314028.6,314028.6,20862,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904058,118009.00
02/07/2016 23:00,2,0.000,ALERT,212.83,304.18,60.028,1454904004,"201051344000594","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,320089.5,320089.5,16271,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454904060,118010.00
02/07/2016 23:00,2,0.000,ALERT,212.83,302.37,60.007,1454904004,"201051344001203","219011344069620",0.00,3.00,0,300.87,305.98,0.0,0.0,0.000,320327.9,320327.9,20836,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454904061,118011.00
02/07/2016 23:00,2,0.000,ALERT,212.16,301.47,59.996,1454904004,"274151322000054","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,586839.9,586839.9,9781,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904063,118012.00
02/07/2016 23:00,2,0.000,ALERT,213.51,303.28,59.965,1454904004,"201051344000867","219011344069620",0.00,3.70,0,301.47,305.98,0.0,0.0,0.000,308937.9,308937.9,16261,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904065,118013.00
02/07/2016 23:00,2,0.000,ALERT,212.61,302.68,60.002,1454904004,"201051344001093","219011344069620",0.00,4.00,0,300.87,304.18,0.0,0.0,0.000,319244.4,319244.4,20752,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904067,118014.00
02/07/2016 23:00,2,0.000,ALERT,213.29,303.88,60.007,1454904004,"201051344000900","219011344069620",0.00,3.30,0,301.47,305.08,0.0,0.0,0.000,324166.0,324166.0,15885,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454904069,118015.00
02/07/2016 23:00,2,0.000,ALERT,213.51,302.98,60.007,1454904004,"201051344000648","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,317195.6,317195.6,16034,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454904070,118016.00
02/07/2016 23:00,2,0.000,ALERT,213.29,304.48,60.007,1454904004,"201051344000569","219011344069620",0.00,3.30,0,302.68,306.28,0.0,0.0,0.000,324994.2,324994.2,15891,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904072,118017.00
02/07/2016 23:00,2,0.000,ALERT,213.29,303.88,60.007,1454904004,"201051344000983","219011344069620",0.00,3.30,0,302.07,305.98,0.0,0.0,0.000,318038.7,318038.7,16177,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904074,118018.00
02/07/2016 23:00,2,0.000,ALERT,213.29,303.58,60.007,1454904004,"201051344001158","219011344069620",0.00,2.50,0,301.47,305.08,0.0,0.0,0.000,313682.2,313682.2,16289,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904076,118019.00
02/07/2016 23:00,2,0.000,ALERT,213.74,304.48,60.007,1454904004,"201051344000576","219011344069620",0.00,3.30,0,302.07,305.98,0.0,0.0,0.000,318618.4,318618.4,15914,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454904078,118020.00
02/07/2016 23:00,2,0.000,ALERT,212.38,299.97,60.023,1454904004,"274151322000087","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,562036.4,562036.4,9805,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904079,118021.00
02/07/2016 23:15,2,0.000,ALERT,213.74,303.28,59.996,1454904903,"201051344000645","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,318017.7,318017.7,15999,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904905,118022.00
02/07/2016 23:15,2,0.000,ALERT,212.38,301.77,59.996,1454904903,"274151322000085","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,589657.2,589657.2,9804,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904906,118023.00
02/07/2016 23:15,2,0.000,ALERT,213.96,302.98,60.007,1454904903,"201051344000633","219011344069620",0.00,3.00,0,299.97,305.38,0.0,0.0,0.000,309703.5,309703.5,16290,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904908,118024.00
02/07/2016 23:15,2,0.000,ALERT,213.29,303.28,59.996,1454904903,"201051344000469","219011344069620",0.00,2.50,0,300.57,305.38,0.0,0.0,0.000,310484.0,310484.0,16307,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904910,118025.00
