ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2016 23:15,2,0.000,ALERT,212.61,302.68,59.959,1454904903,"201051344000646","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,315880.1,315880.1,20867,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454904912,118026.00
02/07/2016 23:15,2,0.000,ALERT,212.16,301.47,60.007,1454904903,"274151322000052","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,597728.9,597728.9,9994,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904914,118027.00
02/07/2016 23:15,2,0.000,ALERT,212.83,302.98,59.970,1454904903,"201051344000585","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,320761.2,320761.2,20859,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904915,118028.00
02/07/2016 23:15,2,0.000,ALERT,212.83,303.28,59.996,1454904903,"201051344001230","219011344069620",0.00,3.00,0,301.17,304.48,0.0,0.0,0.000,319862.8,319862.8,20721,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904917,118029.00
02/07/2016 23:15,2,0.000,ALERT,213.51,303.88,59.981,1454904903,"201051344000582","219011344069620",0.00,2.50,0,301.77,305.38,0.0,0.0,0.000,313417.3,313417.3,20834,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454904919,118030.00
02/07/2016 23:15,2,0.000,ALERT,212.61,302.68,59.996,1454904903,"201051344000955","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,323812.9,323812.9,20824,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904921,118031.00
02/07/2016 23:15,2,0.000,ALERT,212.61,300.87,59.991,1454904903,"274151322000094","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,480643.8,480643.8,10281,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904923,118032.00
02/07/2016 23:15,2,0.000,ALERT,213.51,304.48,59.991,1454904903,"201051344000579","219011344069620",0.00,3.30,0,302.68,306.58,0.0,0.0,0.000,324506.0,324506.0,16253,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454904924,118033.00
02/07/2016 23:15,2,0.000,ALERT,212.83,302.98,59.991,1454904903,"201051344000890","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,321336.4,321336.4,20785,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454904926,118034.00
02/07/2016 23:15,2,0.000,ALERT,213.06,302.68,59.986,1454904903,"201051344000438","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,323459.8,323459.8,20842,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904928,118035.00
02/07/2016 23:15,2,0.000,ALERT,213.06,302.07,59.981,1454904903,"201051344000417","219011344069620",0.00,3.00,0,300.57,303.88,0.0,0.0,0.000,317238.5,317238.5,20944,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454904930,118036.00
02/07/2016 23:15,2,0.000,ALERT,212.61,301.77,59.991,1454904903,"274151322000083","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,592042.0,592042.0,9987,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904932,118037.00
02/07/2016 23:15,2,0.000,ALERT,213.29,302.37,59.986,1454904903,"274151322000076","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,629175.6,629175.6,10037,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904934,118038.00
02/07/2016 23:15,2,0.000,ALERT,213.51,304.18,59.991,1454904903,"201051344000868","219011344069620",0.00,3.00,0,302.37,306.58,0.0,0.0,0.000,309469.1,309469.1,16038,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904935,118039.00
02/07/2016 23:15,2,0.000,ALERT,212.61,302.68,59.996,1454904903,"274151322000095","219011344069620",0.00,3.30,0,300.57,303.88,0.0,0.0,0.000,622200.4,622200.4,9878,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904937,118040.00
02/07/2016 23:15,2,0.000,ALERT,213.29,303.58,59.986,1454904903,"201051344000988","219011344069620",0.00,3.30,0,299.37,305.38,0.0,0.0,0.000,307865.3,307865.3,16300,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904939,118041.00
02/07/2016 23:15,2,0.000,ALERT,212.61,301.77,59.991,1454904903,"201051344001025","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,320958.1,320958.1,20840,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454904941,118042.00
02/07/2016 23:15,2,0.000,ALERT,213.29,303.88,59.986,1454904903,"201051344000458","219011344069620",0.00,4.00,0,302.07,306.58,0.0,0.0,0.000,318128.4,318128.4,16272,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904943,118043.00
02/07/2016 23:15,2,0.000,ALERT,213.96,303.58,59.986,1454904903,"201051344000853","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,316303.0,316303.0,16005,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454904944,118044.00
02/07/2016 23:15,2,0.000,ALERT,213.06,302.37,59.986,1454904903,"201051344000685","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,323316.0,323316.0,20727,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904946,118045.00
02/07/2016 23:15,2,0.000,ALERT,213.06,302.37,60.002,1454904903,"201051344000917","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,320936.4,320936.4,20700,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904948,118046.00
02/07/2016 23:15,2,0.000,ALERT,213.06,302.98,59.991,1454904903,"201051344001145","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,325026.8,325026.8,20646,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904950,118047.00
02/07/2016 23:15,2,0.000,ALERT,212.83,302.07,60.028,1454904903,"201051344000651","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,317300.4,317300.4,20872,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904952,118048.00
02/07/2016 23:15,2,0.000,ALERT,212.38,301.17,59.981,1454904903,"274151322000088","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,574396.7,574396.7,9762,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904953,118049.00
02/07/2016 23:15,2,0.000,ALERT,213.51,301.17,59.949,1454904903,"274151322000068","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,480777.6,480777.6,10441,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454904955,118050.00
02/07/2016 23:15,2,0.000,ALERT,212.38,302.68,59.965,1454904903,"201051344001135","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,314028.6,314028.6,20864,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904957,118051.00
02/07/2016 23:15,2,0.000,ALERT,213.29,304.48,59.986,1454904903,"201051344000594","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,320089.5,320089.5,16273,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454904959,118052.00
02/07/2016 23:15,2,0.000,ALERT,212.83,302.37,59.991,1454904903,"201051344001203","219011344069620",0.00,3.00,0,300.87,305.98,0.0,0.0,0.000,320327.9,320327.9,20838,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904961,118053.00
02/07/2016 23:15,2,0.000,ALERT,212.38,302.37,59.975,1454904903,"274151322000054","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,586839.9,586839.9,9783,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904962,118054.00
02/07/2016 23:15,2,0.000,ALERT,213.74,303.58,59.981,1454904903,"201051344000867","219011344069620",0.00,3.70,0,301.17,306.28,0.0,0.0,0.000,308937.9,308937.9,16263,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904964,118055.00
02/07/2016 23:15,2,0.000,ALERT,212.83,302.37,59.991,1454904903,"201051344001093","219011344069620",0.00,4.00,0,300.87,304.18,0.0,0.0,0.000,319244.4,319244.4,20754,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904966,118056.00
02/07/2016 23:15,2,0.000,ALERT,213.29,303.88,59.981,1454904903,"201051344000900","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,324166.0,324166.0,15887,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904968,118057.00
02/07/2016 23:15,2,0.000,ALERT,213.74,303.28,59.975,1454904903,"201051344000648","219011344069620",0.00,2.50,0,301.17,305.68,0.0,0.0,0.000,317195.6,317195.6,16036,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904970,118058.00
02/07/2016 23:15,2,0.000,ALERT,213.51,304.18,59.986,1454904903,"201051344000569","219011344069620",0.00,3.00,0,302.68,306.58,0.0,0.0,0.000,324994.2,324994.2,15893,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904971,118059.00
02/07/2016 23:15,2,0.000,ALERT,213.51,304.18,59.981,1454904903,"201051344000983","219011344069620",0.00,3.30,0,302.37,306.28,0.0,0.0,0.000,318038.7,318038.7,16179,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904973,118060.00
02/07/2016 23:15,2,0.000,ALERT,213.51,304.18,59.981,1454904903,"201051344001158","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,313682.2,313682.2,16291,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904975,118061.00
02/07/2016 23:15,2,0.000,ALERT,213.96,304.78,59.970,1454904903,"201051344000576","219011344069620",0.00,3.30,0,302.07,305.98,0.0,0.0,0.000,318618.4,318618.4,15916,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454904977,118062.00
02/07/2016 23:15,2,0.000,ALERT,212.61,300.87,59.981,1454904903,"274151322000087","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,562036.4,562036.4,9807,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454904979,118063.00
02/07/2016 23:30,2,0.000,ALERT,213.96,303.88,59.981,1454905803,"201051344000645","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,318017.7,318017.7,16001,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454905805,118064.00
02/07/2016 23:30,2,0.000,ALERT,213.06,302.68,59.996,1454905803,"274151322000085","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,589657.2,589657.2,9806,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454905807,118065.00
02/07/2016 23:30,2,0.000,ALERT,214.19,303.58,59.975,1454905803,"201051344000633","219011344069620",0.00,2.50,0,299.37,305.08,0.0,0.0,0.000,309703.5,309703.5,16292,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454905809,118066.00
02/07/2016 23:30,2,0.000,ALERT,213.51,303.58,59.981,1454905803,"201051344000469","219011344069620",0.00,2.50,0,300.57,305.38,0.0,0.0,0.000,310484.0,310484.0,16309,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454905810,118067.00
02/07/2016 23:30,2,0.000,ALERT,213.06,303.28,59.975,1454905803,"201051344000646","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,315880.1,315880.1,20869,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454905812,118068.00
02/07/2016 23:30,2,0.000,ALERT,212.61,302.07,59.970,1454905803,"274151322000052","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,597728.9,597728.9,9996,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454905814,118069.00
02/07/2016 23:30,2,0.000,ALERT,213.29,303.58,59.975,1454905803,"201051344000585","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,320761.2,320761.2,20861,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454905816,118070.00
02/07/2016 23:30,2,0.000,ALERT,213.29,303.88,59.975,1454905803,"201051344001230","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,319862.8,319862.8,20723,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454905818,118071.00
02/07/2016 23:30,2,0.000,ALERT,213.74,304.18,59.975,1454905803,"201051344000582","219011344069620",0.00,2.50,0,301.77,305.38,0.0,0.0,0.000,313417.3,313417.3,20836,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454905820,118072.00
02/07/2016 23:30,2,0.000,ALERT,213.06,303.28,59.928,1454905803,"201051344000955","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,323812.9,323812.9,20826,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454905822,118073.00
02/07/2016 23:30,2,0.000,ALERT,212.83,302.07,59.965,1454905803,"274151322000094","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,480643.8,480643.8,10283,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454905823,118074.00
02/07/2016 23:30,2,0.000,ALERT,213.74,304.78,60.002,1454905803,"201051344000579","219011344069620",0.00,3.30,0,302.37,306.58,0.0,0.0,0.000,324506.0,324506.0,16255,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454905825,118075.00
02/07/2016 23:30,2,0.000,ALERT,213.29,303.58,59.975,1454905803,"201051344000890","219011344069620",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,321336.4,321336.4,20787,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454905827,118076.00
02/07/2016 23:30,2,0.000,ALERT,213.29,302.98,59.970,1454905803,"201051344000438","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,323459.8,323459.8,20844,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454905829,118077.00
02/07/2016 23:30,2,0.000,ALERT,213.51,302.68,59.981,1454905803,"201051344000417","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,317238.5,317238.5,20946,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454905830,118078.00
02/07/2016 23:30,2,0.000,ALERT,213.06,302.98,59.965,1454905803,"274151322000083","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,592042.0,592042.0,9989,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454905832,118079.00
02/07/2016 23:30,2,0.000,ALERT,213.51,302.68,59.970,1454905803,"274151322000076","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,629175.6,629175.6,10039,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454905834,118080.00
02/07/2016 23:30,2,0.000,ALERT,213.74,305.68,59.975,1454905803,"201051344000868","219011344069620",0.00,3.00,0,302.37,306.58,0.0,0.0,0.000,309469.1,309469.1,16040,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454905836,118081.00
02/07/2016 23:30,2,0.000,ALERT,213.06,304.18,60.002,1454905803,"274151322000095","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,622200.4,622200.4,9880,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454905838,118082.00
02/07/2016 23:30,2,0.000,ALERT,213.51,304.18,59.933,1454905803,"201051344000988","219011344069620",0.00,3.30,0,299.37,305.68,0.0,0.0,0.000,307865.3,307865.3,16302,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454905840,118083.00
02/07/2016 23:30,2,0.000,ALERT,213.06,302.37,59.975,1454905803,"201051344001025","219011344069620",0.00,2.50,0,300.27,305.08,0.0,0.0,0.000,320958.1,320958.1,20842,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454905842,118084.00
02/07/2016 23:30,2,0.000,ALERT,213.51,304.48,59.991,1454905803,"201051344000458","219011344069620",0.00,4.00,0,302.07,306.58,0.0,0.0,0.000,318128.4,318128.4,16274,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454905844,118085.00
02/07/2016 23:30,2,0.000,ALERT,214.19,304.18,59.975,1454905803,"201051344000853","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,316303.0,316303.0,16007,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454905845,118086.00
02/07/2016 23:30,2,0.000,ALERT,213.74,303.28,59.970,1454905803,"201051344000685","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,323316.0,323316.0,20729,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454905847,118087.00
02/07/2016 23:30,2,0.000,ALERT,213.51,302.68,59.965,1454905803,"201051344000917","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,320936.4,320936.4,20702,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454905849,118088.00
02/07/2016 23:30,2,0.000,ALERT,213.74,303.58,59.975,1454905803,"201051344001145","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,325026.8,325026.8,20648,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454905851,118089.00
02/07/2016 23:30,2,0.000,ALERT,213.51,302.37,59.965,1454905803,"201051344000651","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,317300.4,317300.4,20874,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454905853,118090.00
02/07/2016 23:30,2,0.000,ALERT,212.83,302.98,60.002,1454905803,"274151322000088","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,574396.7,574396.7,9764,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454905854,118091.00
02/07/2016 23:30,2,0.000,ALERT,213.74,302.68,59.965,1454905803,"274151322000068","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,480777.6,480777.6,10443,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454905856,118092.00
02/07/2016 23:30,2,0.000,ALERT,213.06,303.28,59.959,1454905803,"201051344001135","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,314028.6,314028.6,20866,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454905858,118093.00
02/07/2016 23:30,2,0.000,ALERT,213.29,305.08,59.959,1454905803,"201051344000594","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,320089.5,320089.5,16275,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454905860,118094.00
02/07/2016 23:30,2,0.000,ALERT,213.51,303.28,59.970,1454905803,"201051344001203","219011344069620",0.00,3.00,0,300.27,306.28,0.0,0.0,0.000,320327.9,320327.9,20840,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454905862,118095.00
02/07/2016 23:30,2,0.000,ALERT,212.83,303.28,59.954,1454905803,"274151322000054","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,586839.9,586839.9,9785,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454905863,118096.00
02/07/2016 23:30,2,0.000,ALERT,213.74,303.58,59.970,1454905803,"201051344000867","219011344069620",0.00,3.70,0,301.47,306.28,0.0,0.0,0.000,308937.9,308937.9,16265,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454905865,118097.00
02/07/2016 23:30,2,0.000,ALERT,213.29,303.28,59.959,1454905803,"201051344001093","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,319244.4,319244.4,20756,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454905867,118098.00
02/07/2016 23:30,2,0.000,ALERT,213.29,304.18,59.965,1454905803,"201051344000900","219011344069620",0.00,3.00,0,301.77,305.38,0.0,0.0,0.000,324166.0,324166.0,15889,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454905869,118099.00
02/07/2016 23:30,2,0.000,ALERT,213.74,303.88,59.965,1454905803,"201051344000648","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,317195.6,317195.6,16038,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454905871,118100.00
02/07/2016 23:30,2,0.000,ALERT,213.74,304.78,60.007,1454905803,"201051344000569","219011344069620",0.00,3.00,0,302.68,306.88,0.0,0.0,0.000,324994.2,324994.2,15895,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454905872,118101.00
02/07/2016 23:30,2,0.000,ALERT,213.51,304.48,59.975,1454905803,"201051344000983","219011344069620",0.00,3.30,0,302.37,306.28,0.0,0.0,0.000,318038.7,318038.7,16181,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454905874,118102.00
02/07/2016 23:30,2,0.000,ALERT,213.74,304.18,59.975,1454905803,"201051344001158","219011344069620",0.00,2.00,0,302.07,305.68,0.0,0.0,0.000,313682.2,313682.2,16293,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454905876,118103.00
02/07/2016 23:30,2,0.000,ALERT,214.19,304.78,59.970,1454905803,"201051344000576","219011344069620",0.00,3.00,0,302.68,306.28,0.0,0.0,0.000,318618.4,318618.4,15918,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454905878,118104.00
02/07/2016 23:30,2,0.000,ALERT,212.83,301.77,59.954,1454905803,"274151322000087","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,562036.4,562036.4,9809,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454905880,118105.00
02/07/2016 23:45,2,0.000,ALERT,214.41,305.08,59.933,1454906704,"201051344000645","219011344069620",0.00,3.70,0,301.77,306.28,0.0,0.0,0.000,318017.7,318017.7,16003,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454906706,118106.00
02/07/2016 23:45,2,0.000,ALERT,213.06,302.68,59.981,1454906704,"274151322000085","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,589657.2,589657.2,9808,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454906708,118107.00
02/07/2016 23:45,2,0.000,ALERT,214.41,304.78,59.975,1454906704,"201051344000633","219011344069620",0.00,2.50,0,299.97,305.68,0.0,0.0,0.000,309703.5,309703.5,16294,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454906709,118108.00
02/07/2016 23:45,2,0.000,ALERT,213.96,305.08,59.981,1454906704,"201051344000469","219011344069620",0.00,2.00,0,301.17,305.98,0.0,0.0,0.000,310484.0,310484.0,16311,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454906711,118109.00
02/07/2016 23:45,2,0.000,ALERT,213.29,303.28,59.981,1454906704,"201051344000646","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,315880.1,315880.1,20871,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454906713,118110.00
02/07/2016 23:45,2,0.000,ALERT,212.61,303.28,59.970,1454906704,"274151322000052","219011344069620",0.00,3.30,0,299.67,304.78,0.0,0.0,0.000,597728.9,597728.9,9998,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454906715,118111.00
02/07/2016 23:45,2,0.000,ALERT,213.51,303.58,59.965,1454906704,"201051344000585","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,320761.2,320761.2,20863,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454906716,118112.00
02/07/2016 23:45,2,0.000,ALERT,213.29,303.58,59.965,1454906704,"201051344001230","219011344069620",0.00,3.00,0,301.77,305.08,0.0,0.0,0.000,319862.8,319862.8,20725,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454906718,118113.00
02/07/2016 23:45,2,0.000,ALERT,213.96,304.48,59.975,1454906704,"201051344000582","219011344069620",0.00,2.50,0,302.37,305.68,0.0,0.0,0.000,313417.3,313417.3,20838,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454906720,118114.00
02/07/2016 23:45,2,0.000,ALERT,213.06,303.28,59.949,1454906704,"201051344000955","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,323812.9,323812.9,20828,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454906722,118115.00
02/07/2016 23:45,2,0.000,ALERT,212.83,302.07,59.965,1454906704,"274151322000094","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,480643.8,480643.8,10285,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454906724,118116.00
02/07/2016 23:45,2,0.000,ALERT,213.96,305.98,59.922,1454906704,"201051344000579","219011344069620",0.00,3.00,0,302.68,307.18,0.0,0.0,0.000,324506.0,324506.0,16257,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454906725,118117.00
02/07/2016 23:45,2,0.000,ALERT,213.29,303.88,59.933,1454906704,"201051344000890","219011344069620",0.00,3.30,0,301.47,305.98,0.0,0.0,0.000,321336.4,321336.4,20789,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454906727,118118.00
02/07/2016 23:45,2,0.000,ALERT,213.51,303.58,59.965,1454906704,"201051344000438","219011344069620",0.00,2.50,0,301.47,305.08,0.0,0.0,0.000,323459.8,323459.8,20846,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454906729,118119.00
02/07/2016 23:45,2,0.000,ALERT,213.74,302.98,59.965,1454906704,"201051344000417","219011344069620",0.00,3.00,0,300.87,304.18,0.0,0.0,0.000,317238.5,317238.5,20948,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454906731,118120.00
02/07/2016 23:45,2,0.000,ALERT,212.83,302.68,59.954,1454906704,"274151322000083","219011344069620",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,592042.0,592042.0,9991,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454906732,118121.00
02/07/2016 23:45,2,0.000,ALERT,213.51,302.98,59.949,1454906704,"274151322000076","219011344069620",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,629175.6,629175.6,10041,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454906734,118122.00
02/07/2016 23:45,2,0.000,ALERT,213.96,305.98,59.959,1454906704,"201051344000868","219011344069620",0.00,3.00,0,303.58,307.48,0.0,0.0,0.000,309469.1,309469.1,16042,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454906736,118123.00
02/07/2016 23:45,2,0.000,ALERT,212.83,303.58,59.954,1454906704,"274151322000095","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,622200.4,622200.4,9882,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454906738,118124.00
02/07/2016 23:45,2,0.000,ALERT,213.74,305.38,59.959,1454906704,"201051344000988","219011344069620",0.00,3.00,0,299.97,306.28,0.0,0.0,0.000,307865.3,307865.3,16304,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454906740,118125.00
02/07/2016 23:45,2,0.000,ALERT,213.29,302.68,59.954,1454906704,"201051344001025","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,320958.1,320958.1,20844,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454906742,118126.00
02/07/2016 23:45,2,0.000,ALERT,213.74,305.38,59.954,1454906704,"201051344000458","219011344069620",0.00,4.00,0,302.37,307.18,0.0,0.0,0.000,318128.4,318128.4,16276,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454906744,118127.00
02/07/2016 23:45,2,0.000,ALERT,214.64,305.68,59.922,1454906704,"201051344000853","219011344069620",0.00,3.00,0,302.37,306.58,0.0,0.0,0.000,316303.0,316303.0,16009,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454906745,118128.00
02/07/2016 23:45,2,0.000,ALERT,213.74,303.28,59.975,1454906704,"201051344000685","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,323316.0,323316.0,20731,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454906747,118129.00
02/07/2016 23:45,2,0.000,ALERT,213.51,302.98,59.959,1454906704,"201051344000917","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,320936.4,320936.4,20704,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454906749,118130.00
02/07/2016 23:45,2,0.000,ALERT,213.74,303.58,60.002,1454906704,"201051344001145","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,325026.8,325026.8,20650,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454906751,118131.00
02/07/2016 23:45,2,0.000,ALERT,213.29,302.68,59.944,1454906704,"201051344000651","219011344069620",0.00,1.50,0,300.87,304.48,0.0,0.0,0.000,317300.4,317300.4,20876,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454906753,118132.00
02/07/2016 23:45,2,0.000,ALERT,212.61,302.07,59.965,1454906704,"274151322000088","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,574396.7,574396.7,9766,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454906754,118133.00
02/07/2016 23:45,2,0.000,ALERT,213.74,301.77,59.970,1454906704,"274151322000068","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,480777.6,480777.6,10445,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454906756,118134.00
02/07/2016 23:45,2,0.000,ALERT,213.06,302.98,59.959,1454906704,"201051344001135","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,314028.6,314028.6,20868,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454906758,118135.00
02/07/2016 23:45,2,0.000,ALERT,213.51,305.68,59.965,1454906704,"201051344000594","219011344069620",0.00,2.50,0,302.07,306.88,0.0,0.0,0.000,320089.5,320089.5,16277,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454906760,118136.00
02/07/2016 23:45,2,0.000,ALERT,213.29,302.68,59.970,1454906704,"201051344001203","219011344069620",0.00,2.50,0,300.87,306.28,0.0,0.0,0.000,320327.9,320327.9,20842,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454906761,118137.00
02/07/2016 23:45,2,0.000,ALERT,212.61,302.98,59.975,1454906704,"274151322000054","219011344069620",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,586839.9,586839.9,9787,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454906763,118138.00
02/07/2016 23:45,2,0.000,ALERT,214.19,305.08,60.023,1454906704,"201051344000867","219011344069620",0.00,3.30,0,302.07,306.88,0.0,0.0,0.000,308937.9,308937.9,16267,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454906765,118139.00
02/07/2016 23:45,2,0.000,ALERT,213.29,303.28,59.965,1454906704,"201051344001093","219011344069620",0.00,3.70,0,301.17,304.48,0.0,0.0,0.000,319244.4,319244.4,20758,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454906767,118140.00
02/07/2016 23:45,2,0.000,ALERT,213.74,305.08,59.959,1454906704,"201051344000900","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,324166.0,324166.0,15891,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454906769,118141.00
02/07/2016 23:45,2,0.000,ALERT,213.96,304.78,59.928,1454906704,"201051344000648","219011344069620",0.00,2.00,0,301.77,306.58,0.0,0.0,0.000,317195.6,317195.6,16040,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454906771,118142.00
02/07/2016 23:45,2,0.000,ALERT,213.74,305.98,59.933,1454906704,"201051344000569","219011344069620",0.00,3.00,0,303.28,307.48,0.0,0.0,0.000,324994.2,324994.2,15897,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454906772,118143.00
02/07/2016 23:45,2,0.000,ALERT,213.74,305.38,59.954,1454906704,"201051344000983","219011344069620",0.00,3.30,0,302.68,307.18,0.0,0.0,0.000,318038.7,318038.7,16183,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454906774,118144.00
02/07/2016 23:45,2,0.000,ALERT,213.96,305.38,59.965,1454906704,"201051344001158","219011344069620",0.00,2.50,0,301.77,306.28,0.0,0.0,0.000,313682.2,313682.2,16295,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454906776,118145.00
02/07/2016 23:45,2,0.000,ALERT,214.41,305.68,60.007,1454906704,"201051344000576","219011344069620",0.00,3.00,0,302.07,306.88,0.0,0.0,0.000,318618.4,318618.4,15920,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454906778,118146.00
02/07/2016 23:45,2,0.000,ALERT,213.06,301.47,59.959,1454906704,"274151322000087","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,562036.4,562036.4,9811,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454906779,118147.00
